Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  11:00:00,964.174880895,29.0995720297,0.0,0.0,448.566543614,448.566543614,1128.029039,1108.1536183,19.8754206942
 01/17  12:00:00,963.988188339,29.0995720297,0.0,0.0,448.566543614,448.566543614,972.820693813,948.439853069,24.3808407442
 01/17  13:00:00,914.064853141,29.0995720297,0.0,0.0,448.566543614,398.725816546,924.419576038,895.469619769,28.949956269
 01/17  14:00:00,963.70456338,29.0995720297,0.0,0.0,448.566543614,448.566543614,759.040252703,732.35725526,26.6829974425
 01/17  15:00:00,963.626127897,29.0995720297,0.0,0.0,448.566543614,448.566543614,698.17589735,680.549204376,17.6266929739
 01/17  16:00:00,963.532584251,29.0995720297,0.0,0.0,448.566543614,448.566543614,616.190045496,598.572124835,17.6179206614
 01/17  17:00:00,1029.48923956,29.0995720297,0.0,0.0,448.566543614,448.566543614,599.223610059,577.087065838,22.1365442205
 01/17  18:00:00,950.886081259,29.0995720297,0.0,0.0,348.885089477,398.725816546,681.395869195,668.22456001,13.1713091857
 01/17  19:00:00,751.639872,29.0995720297,0.0,0.0,249.203635341,299.044362409,810.766156478,799.810470608,10.9556858705
 01/17  20:00:00,727.195635901,29.0995720297,0.0,0.0,249.203635341,299.044362409,826.387875113,817.645493991,8.74238112186
 01/17  21:00:00,577.81627287,29.0995720297,0.0,0.0,149.522181205,249.203635341,984.791467177,976.040880206,8.75058697071
 01/17  22:00:00,553.42739413,29.0995720297,0.0,0.0,149.522181205,249.203635341,1046.12398252,1041.75690822,4.36707429528
 01/17  23:00:00,349.356958161,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072619463,0.0,2.19072619463
 01/17  24:00:00,299.992198892,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908471306,0.0,2.1908471306
 01/18  01:00:00,287.770002271,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059357101,0.0,2.19059357101
 01/18  02:00:00,288.951513759,1.17536286285,0.0,0.0,24.9203635341,199.362908273,10.7389051577,6.37734833653,4.36155682122
 01/18  03:00:00,289.348092548,1.5671504838,0.0,0.0,24.9203635341,199.362908273,13.5473771464,11.3567917852,2.1905853612
 01/18  04:00:00,289.745283209,1.95893810475,0.0,0.0,24.9203635341,199.362908273,19.1748420861,16.9839806469,2.19086143923
 01/18  05:00:00,326.311117977,13.2388484084,0.000449890510392,0.0,24.9203635341,199.362908273,86.0865518542,81.7249117739,4.36164008028
 01/18  06:00:00,390.422174441,21.4117679791,0.000615667644125,0.0,49.8407270682,199.362908273,161.764011694,157.396585055,4.36742663945
 01/18  07:00:00,448.753665274,29.0995720297,0.000677054301859,0.0,49.8407270682,199.362908273,1743.24562749,1741.05284171,2.1927857842
 01/18  08:00:00,522.10884152,29.0995720297,0.0,0.0,149.522181205,199.362908273,3049.84885644,3038.9048124,10.944044041
 01/18  09:00:00,1052.45654107,29.0995720297,0.0,0.0,448.566543614,448.566543614,1512.66654895,1495.03262188,17.6339270714
 01/18  10:00:00,1016.08836604,29.0995720297,0.0,0.0,448.566543614,448.566543614,1213.05938905,1193.1922242,19.8671648519
 01/18  11:00:00,966.883109755,29.1044931322,0.0,0.0,448.566543614,448.566543614,992.881447233,973.005225754,19.8762214784
 01/18  12:00:00,966.986831804,29.5911545753,0.0,0.0,448.566543614,448.566543614,967.241517827,942.859309218,24.3822086099
 01/18  13:00:00,917.36574277,30.3553127462,0.0,0.0,448.566543614,398.725816546,896.156248676,867.204105483,28.9521431934
 01/18  14:00:00,967.068024604,30.7999895903,0.0,0.0,448.566543614,448.566543614,828.68182056,801.996467878,26.6853526821
 01/18  15:00:00,966.456000608,30.0542753597,0.0,0.0,448.566543614,448.566543614,883.179061885,865.550876703,17.6281851815
 01/18  16:00:00,965.861168796,29.1288405332,0.0,0.0,448.566543614,448.566543614,909.182010121,891.564316876,17.6176932454
 01/18  17:00:00,1032.34568912,29.0995720297,0.0,0.0,448.566543614,448.566543614,988.20507245,966.068993622,22.136078828
 01/18  18:00:00,954.193550813,29.0995720297,0.0,0.0,348.885089477,398.725816546,1054.98840415,1041.81567597,13.1727281759
 01/18  19:00:00,755.721631986,29.0995720297,0.0,0.0,249.203635341,299.044362409,1242.10539462,1231.1507623,10.9546323202
 01/18  20:00:00,732.802097059,29.0995720297,0.0,0.0,249.203635341,299.044362409,1369.01911072,1360.27576298,8.74334773608
 01/18  21:00:00,584.115139025,29.0995720297,0.0,0.0,149.522181205,249.203635341,1422.21522184,1413.46361897,8.75160287063
 01/18  22:00:00,559.852613053,29.0995720297,0.0,0.0,149.522181205,249.203635341,1491.80066843,1487.43310323,4.36756520267
 01/18  23:00:00,349.9481872,0.587681431426,0.0,0.0,49.8407270682,199.362908273,2.9180465578,0.727264621263,2.19078193654
 01/18  24:00:00,301.572638967,1.5671504838,0.0,0.0,24.9203635341,199.362908273,4.95572524028,2.76485711321,2.19086812707
 01/19  01:00:00,306.181874196,18.2993151992,0.0,0.0,24.9203635341,199.362908273,30.3862902745,26.0248583521,4.36143192244
 01/19  02:00:00,305.033222222,17.1294143832,0.0,0.0,24.9203635341,199.362908273,39.2176671213,37.026952746,2.19071437532
 01/19  03:00:00,309.431651154,21.4117679791,0.0,0.0,24.9203635341,199.362908273,86.0447007357,83.8538591921,2.19084154351
 01/19  04:00:00,305.128943848,17.1294143832,0.0,0.0,24.9203635341,199.362908273,93.1515192712,90.9607032434,2.19081602783
 01/19  05:00:00,322.307087457,21.9347036069,0.0,0.0,24.9203635341,199.362908273,177.398346873,173.036640666,4.36170620702
 01/19  06:00:00,368.143873315,18.4741059976,0.0,0.0,49.8407270682,199.362908273,163.169874244,158.801904988,4.3679692558
 01/19  07:00:00,429.724857415,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1336.16561877,1333.97273156,2.19288720727
 01/19  08:00:00,516.893509346,29.0995720297,0.0,0.0,149.522181205,199.362908273,3088.07988429,3077.13435498,10.9455293157
 01/19  09:00:00,1055.85298294,29.0995720297,0.0,0.0,448.566543614,448.566543614,1645.67375812,1628.03840511,17.6353530097
 01/19  10:00:00,1018.9783625,29.0995720297,0.0,0.0,448.566543614,448.566543614,1272.87451371,1253.00729592,19.8672177857
 01/19  11:00:00,968.985600412,29.1033064201,0.0,0.0,448.566543614,448.566543614,1076.23122393,1056.35524323,19.8759807
 01/19  12:00:00,967.117872074,29.6947876351,0.0,0.0,448.566543614,448.566543614,824.431134515,800.047689934,24.3834445811
 01/19  13:00:00,917.239995532,30.690104003,0.0,0.0,448.566543614,398.725816546,812.00506329,783.051019004,28.954044286
 01/19  14:00:00,966.991825449,31.1259449967,0.0,0.0,448.566543614,448.566543614,749.69559504,723.004259541,26.6913354991
 01/19  15:00:00,966.075624754,30.3394762745,0.0,0.0,448.566543614,448.566543614,760.480663186,742.853563355,17.6270998309
 01/19  16:00:00,965.169548987,29.2114337338,0.0,0.0,448.566543614,448.566543614,824.580463162,806.960499452,17.6199637102
 01/19  17:00:00,1031.09088369,29.0995720297,0.0,0.0,448.566543614,448.566543614,821.829252661,799.695197143,22.1340555176
 01/19  18:00:00,952.868173844,29.0995720297,0.0,0.0,348.885089477,398.725816546,978.703277695,965.52737548,13.1759022148
 01/19  19:00:00,753.960941552,29.0995720297,0.0,0.0,249.203635341,299.044362409,1093.97573556,1083.02148688,10.9542486815
 01/19  20:00:00,729.619083401,29.0995720297,0.0,0.0,249.203635341,299.044362409,1110.90711453,1102.16382344,8.74329109599
 01/19  21:00:00,580.720469164,29.0995720297,0.0,0.0,149.522181205,249.203635341,1290.24980446,1281.49848327,8.75132119223
 01/19  22:00:00,557.358590076,29.0995720297,0.0,0.0,149.522181205,249.203635341,1456.20411994,1451.83667106,4.36744887764
 01/19  23:00:00,349.356960016,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074037986,0.0,2.19074037986
 01/19  24:00:00,301.965250595,1.95893810475,0.0,0.0,24.9203635341,199.362908273,8.19167184624,3.83019489402,4.36147695222
 01/20  01:00:00,289.355716829,1.5671504838,0.0,0.0,24.9203635341,199.362908273,7.31738181344,5.12664026517,2.19074154827
 01/20  02:00:00,301.488687611,13.6306360293,0.0,0.0,24.9203635341,199.362908273,27.816605797,25.6257350638,2.19087073325
 01/20  03:00:00,305.014648153,17.1294143832,0.0,0.0,24.9203635341,199.362908273,39.696265871,37.5054187358,2.19084713516
 01/20  04:00:00,309.357194944,21.4117679791,0.0,0.0,24.9203635341,199.362908273,69.1775796825,64.8158823118,4.36169737071
 01/20  05:00:00,317.280997426,17.1294143832,0.0,0.0,24.9203635341,199.362908273,68.3238237273,66.1332009491,2.19062277827
 01/20  06:00:00,370.999926023,21.4117679791,0.0,0.0,49.8407270682,199.362908273,110.017482649,105.649824737,4.36765791199
 01/20  07:00:00,429.189196486,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1027.29721248,1022.93150588,4.36570659703
 01/20  08:00:00,515.225822244,29.0995720297,0.0,0.0,149.522181205,199.362908273,2731.69384163,2722.93411212,8.7597295083
 01/20  09:00:00,1054.2789376,29.0995720297,0.0,0.0,448.566543614,448.566543614,1548.19355074,1530.55872892,17.634821821
 01/20  10:00:00,1015.93762152,29.0995720297,0.0,0.0,448.566543614,448.566543614,1067.319925,1047.45124811,19.8686768913
 01/20  11:00:00,965.829879593,29.0995720297,0.0,0.0,448.566543614,448.566543614,897.634464484,877.757036371,19.8774281128
 01/20  12:00:00,965.145254961,29.0995720297,0.0,0.0,448.566543614,448.566543614,776.253806435,751.870047279,24.383759156
 01/20  13:00:00,915.319844211,29.4726033695,0.0,0.0,448.566543614,398.725816546,742.037437249,713.08327463,28.9541626192
 01/20  14:00:00,965.80301878,30.4273096696,0.0,0.0,448.566543614,448.566543614,687.500005287,658.58727535,28.9127299373
 01/20  15:00:00,964.908183096,29.696146717,0.0,0.0,448.566543614,448.566543614,644.504390447,626.876175209,17.6282152375
 01/20  16:00:00,964.242563538,29.0995720297,0.0,0.0,448.566543614,448.566543614,628.101244339,612.683814174,15.4174301659
 01/20  17:00:00,1030.4219836,29.0995720297,0.0,0.0,448.566543614,448.566543614,733.775729562,709.428411041,24.3473185214
 01/20  18:00:00,951.974762121,29.0995720297,0.0,0.0,348.885089477,398.725816546,831.609689246,818.440016079,13.1696731667
 01/20  19:00:00,752.740973144,29.0995720297,0.0,0.0,249.203635341,299.044362409,906.583589123,895.627678708,10.9559104151
 01/20  20:00:00,728.611077841,29.0995720297,0.0,0.0,249.203635341,299.044362409,1043.90243906,1037.34005149,6.56238756702
 01/20  21:00:00,579.426624248,29.0995720297,0.0,0.0,149.522181205,249.203635341,1136.60024004,1127.8481895,8.75205053936
 01/20  22:00:00,555.083063516,29.0995720297,0.0,0.0,149.522181205,249.203635341,1149.80068319,1145.43284981,4.36783338545
 01/20  23:00:00,349.356961438,0.0,0.0,0.0,49.8407270682,199.362908273,4.36150081856,0.0,4.36150081856
 01/20  24:00:00,301.173616709,1.17536286285,0.0,0.0,24.9203635341,199.362908273,4.7944439853,2.60358023008,2.19086375522
 01/21  01:00:00,239.512459015,1.5671504838,0.0,0.0,24.9203635341,149.522181205,9.13473846334,6.94397287922,2.19076558412
 01/21  02:00:00,239.913323928,1.95893810475,0.0,0.0,24.9203635341,149.522181205,15.3440605635,10.9828983508,4.36116221272
 01/21  03:00:00,245.782425331,7.79205604358,0.0,0.0,24.9203635341,149.522181205,29.3726192964,27.1817657889,2.19085350751
 01/21  04:00:00,254.765349214,16.7430888092,0.0,0.0,24.9203635341,149.522181205,45.507892269,43.3170603735,2.19083189552
 01/21  05:00:00,271.312862216,21.0199803581,0.0,0.0,24.9203635341,149.522181205,72.4802639691,70.2893781071,2.19088586199
 01/21  06:00:00,292.25843354,17.5212020042,0.0,0.0,24.9203635341,149.522181205,78.5921983978,74.2245354124,4.36766298541
 01/21  07:00:00,429.053523568,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1003.89128857,999.525683621,4.36560494548
 01/21  08:00:00,411.90871208,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1827.44545632,1820.89535792,6.55009839887
 01/21  09:00:00,652.026565155,29.0995720297,0.0,0.0,249.203635341,249.203635341,1387.29009198,1380.72711002,6.56298195627
 01/21  10:00:00,614.854386209,29.0995720297,0.0,0.0,249.203635341,249.203635341,1092.50310005,1081.54753992,10.9555601263
 01/21  11:00:00,565.48811331,29.0995720297,0.0,0.0,249.203635341,249.203635341,871.549288083,860.603058175,10.9462299079
 01/21  12:00:00,565.098580412,29.0995720297,0.0,0.0,249.203635341,249.203635341,657.911355057,646.945595995,10.9657590617
 01/21  13:00:00,564.87009464,29.0995720297,0.0,0.0,249.203635341,249.203635341,535.541236781,524.590449181,10.9507876002
 01/21  14:00:00,564.790243268,29.0995720297,0.0,0.0,249.203635341,249.203635341,509.615999434,498.669995371,10.9460040637
 01/21  15:00:00,315.596107908,29.0995720297,0.0,0.0,74.7610906023,174.442544739,555.551474623,548.98913317,6.56234145323
 01/21  16:00:00,315.500441026,29.0995720297,0.0,0.0,74.7610906023,174.442544739,508.250686597,499.514930976,8.73575562041
 01/21  17:00:00,381.51487555,29.0995720297,0.0,0.0,74.7610906023,174.442544739,575.704289073,569.144878114,6.55941095942
 01/21  18:00:00,377.713459166,29.0995720297,0.0,0.0,24.9203635341,149.522181205,733.982881757,729.617235938,4.36564581881
 01/21  19:00:00,347.93007235,0.0,0.0,0.0,24.9203635341,149.522181205,2.1927579042,0.0,2.1927579042
 01/21  20:00:00,323.485676814,0.0,0.0,0.0,24.9203635341,149.522181205,4.36537732073,0.0,4.36537732073
 01/21  21:00:00,323.485677003,0.0,0.0,0.0,24.9203635341,149.522181205,4.36554376904,0.0,4.36554376904
 01/21  22:00:00,300.222831421,1.17536286285,0.0,0.0,24.9203635341,149.522181205,10.0149528216,5.64539516956,4.36955765206
 01/21  23:00:00,276.173531395,1.5671504838,0.0,0.0,24.9203635341,149.522181205,13.6655798055,11.4746905779,2.19088922761
 01/21  24:00:00,252.127818216,1.95893810475,0.0,0.0,24.9203635341,149.522181205,23.3766709017,19.0150742626,4.36159663912
 01/22  01:00:00,247.331126522,9.34828243353,0.0,0.0,24.9203635341,149.522181205,61.3310121013,59.1412123503,2.18979975097
 01/22  02:00:00,255.562681294,17.5212020042,0.0,0.0,24.9203635341,149.522181205,126.081770277,123.89199733,2.18977294698
 01/22  03:00:00,259.140120517,21.0199803581,0.0,0.0,24.9203635341,149.522181205,213.598619778,211.408824933,2.18979484446
 01/22  04:00:00,255.645096394,17.5212020042,0.0,0.0,24.9203635341,149.522181205,217.683294037,215.493447213,2.18984682334
 01/22  05:00:00,272.000606496,21.5429159859,0.0,0.0,24.9203635341,149.522181205,337.566953868,335.377132436,2.18982143204
 01/22  06:00:00,293.925073859,19.0153037979,0.0,0.0,24.9203635341,149.522181205,339.971684346,335.605789275,4.36589507072
 01/22  07:00:00,346.846540928,22.8876076003,0.0,0.0,24.9203635341,149.522181205,494.203650746,492.013850149,2.18980059674
 01/22  08:00:00,324.66060392,19.0153037979,0.0,0.0,24.9203635341,149.522181205,433.825079737,431.635243777,2.18983596042
 01/22  09:00:00,319.98035082,22.8876076003,0.0,0.0,24.9203635341,149.522181205,405.258409201,403.068597592,2.18981160925
 01/22  10:00:00,279.350751108,19.0153037979,0.0,0.0,24.9203635341,149.522181205,302.373121723,300.183273543,2.18984818059
 01/22  11:00:00,234.396046963,22.8876076003,0.0,0.0,24.9203635341,149.522181205,341.193446886,339.003623987,2.18982289927
 01/22  12:00:00,230.470705783,19.0153037979,0.0,0.0,24.9203635341,149.522181205,287.014248281,282.650433475,4.3638148059
 01/22  13:00:00,234.380113894,22.8876076003,0.0,0.0,24.9203635341,149.522181205,307.776043372,305.584279692,2.19176367978
 01/22  14:00:00,230.444321221,19.0153037979,0.0,0.0,24.9203635341,149.522181205,253.898266008,249.528409515,4.36985649279
 01/22  15:00:00,234.3270642,22.8876076003,0.0,0.0,24.9203635341,149.522181205,259.73022122,255.366469208,4.36375201246
 01/22  16:00:00,230.403177004,19.0153037979,0.0,0.0,24.9203635341,149.522181205,214.544202679,212.354398945,2.18980373362
 01/22  17:00:00,300.367087426,22.8876076003,0.0,0.0,24.9203635341,149.522181205,297.600079379,295.41023905,2.18984032934
 01/22  18:00:00,367.362718782,19.0153037979,0.0,0.0,24.9203635341,149.522181205,312.539967267,310.350152222,2.18981504502
 01/22  19:00:00,371.383017351,22.8876076003,0.0,0.0,24.9203635341,149.522181205,414.270875893,412.081148637,2.18972725576
 01/22  20:00:00,343.00478674,19.0153037979,0.0,0.0,24.9203635341,149.522181205,365.20829102,363.018464647,2.18982637289
 01/22  21:00:00,347.021906078,22.8876076003,0.0,0.0,24.9203635341,149.522181205,462.420389167,460.230651317,2.18973785041
 01/22  22:00:00,318.625442984,19.0153037979,0.0,0.0,24.9203635341,149.522181205,402.436789332,398.07114487,4.36564446135
 01/22  23:00:00,298.204755144,22.8876076003,0.0,0.0,24.9203635341,149.522181205,500.201175597,498.011333737,2.1898418604
 01/22  24:00:00,276.285248836,19.0153037979,0.000271358244743,0.0,24.9203635341,149.522181205,424.247986821,422.058170237,2.1898165838
 01/23  01:00:00,321.790401516,22.8876076003,0.000767600705118,0.0,24.9203635341,199.362908273,494.883579234,492.692787902,2.19079133191
 01/23  02:00:00,307.393339638,19.0153037979,0.0,0.0,24.9203635341,199.362908273,411.642700822,407.281323159,4.36137766351
 01/23  03:00:00,311.392494089,22.8876076003,0.0,0.0,24.9203635341,199.362908273,491.198785779,489.007895358,2.19089042025
 01/23  04:00:00,307.399817374,19.0153037979,0.0,0.0,24.9203635341,199.362908273,410.664909428,408.474037015,2.19087241342
 01/23  05:00:00,323.603523196,22.8876076003,0.0,0.0,24.9203635341,199.362908273,482.130080453,479.939226015,2.19085443751
 01/23  06:00:00,368.96000288,19.0153037979,0.0,0.0,49.8407270682,199.362908273,395.893514644,391.525549904,4.36796473983
 01/23  07:00:00,431.139941949,29.0995720297,0.0,0.0,49.8407270682,199.362908273,2256.81339918,2252.44751205,4.36588713113
 01/23  08:00:00,517.591821773,29.0995720297,0.0,0.0,149.522181205,199.362908273,3578.08291313,3567.13738612,10.9455270088
 01/23  09:00:00,1056.37642284,29.0995720297,0.0,0.0,448.566543614,448.566543614,2096.53793982,2078.90119408,17.6367457365
 01/23  10:00:00,1018.80852832,29.0995720297,0.0,0.0,448.566543614,448.566543614,1718.16337948,1698.29293629,19.8704431804
 01/23  11:00:00,968.226007468,29.0995720297,0.0,0.0,448.566543614,448.566543614,1466.49706239,1446.61712416,19.8799382315
 01/23  12:00:00,966.998182699,29.0995720297,0.0,0.0,448.566543614,448.566543614,1310.47352413,1286.08838408,24.3851400519
 01/23  13:00:00,916.410504329,29.0995720297,0.0,0.0,448.566543614,398.725816546,1264.20171013,1235.24363182,28.9580783145
 01/23  14:00:00,965.407930851,29.0995720297,0.0,0.0,448.566543614,448.566543614,1082.9249604,1056.22871775,26.6962426501
 01/23  15:00:00,964.897042747,29.0995720297,0.0,0.0,448.566543614,448.566543614,960.03616359,942.40604597,17.63011762
 01/23  16:00:00,964.764679752,29.0995720297,0.0,0.0,448.566543614,448.566543614,984.391473251,966.77155605,17.6199172004
 01/23  17:00:00,1030.69749681,29.0995720297,0.0,0.0,448.566543614,448.566543614,1013.5554353,991.417895386,22.1375399112
 01/23  18:00:00,951.843263879,29.0995720297,0.0,0.0,348.885089477,398.725816546,951.962105305,936.597013085,15.3650922209
 01/23  19:00:00,752.483579617,29.0995720297,0.0,0.0,249.203635341,299.044362409,1034.52426261,1023.5686965,10.9555661073
 01/23  20:00:00,728.030808891,29.0995720297,0.0,0.0,249.203635341,299.044362409,1091.20556042,1084.64272734,6.56283308674
 01/23  21:00:00,578.610350649,29.0995720297,0.0,0.0,149.522181205,249.203635341,1211.4128864,1202.66156719,8.75131921655
 01/23  22:00:00,554.162733638,29.0995720297,0.0,0.0,149.522181205,249.203635341,1248.05664366,1243.68919811,4.36744554994
 01/23  23:00:00,349.356964024,0.0,0.0,0.0,49.8407270682,199.362908273,4.36156454502,0.0,4.36156454502
 01/23  24:00:00,300.386565565,0.391787620951,0.0,0.0,24.9203635341,199.362908273,4.05134615026,1.86051580278,2.19083034749
 01/24  01:00:00,289.743205594,1.95893810475,0.0,0.0,24.9203635341,199.362908273,12.5266618838,10.3357693738,2.19089251
 01/24  02:00:00,289.35699023,1.5671504838,0.0,0.0,24.9203635341,199.362908273,16.6187088035,14.4278326341,2.19087616932
 01/24  03:00:00,301.481675806,13.6306360293,0.0,0.0,24.9203635341,199.362908273,64.1506598077,59.7891884451,4.36147136265
 01/24  04:00:00,308.940500794,21.0199803581,0.0,0.0,24.9203635341,199.362908273,117.049721296,114.858875495,2.1908458011
 01/24  05:00:00,317.663010247,17.5212020042,0.0,0.0,24.9203635341,199.362908273,120.62216947,118.431282952,2.1908865176
 01/24  06:00:00,370.593557108,21.0199803581,0.0,0.0,49.8407270682,199.362908273,180.572200623,176.204141215,4.36805940845
 01/24  07:00:00,429.393431722,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1595.6760733,1591.31061504,4.36545826461
 01/24  08:00:00,513.660646765,29.0995720297,0.0,0.0,149.522181205,199.362908273,2873.53644223,2862.59176367,10.9446785607
 01/24  09:00:00,1052.63252957,29.0995720297,0.0,0.0,448.566543614,448.566543614,1594.59583741,1576.95841973,17.6374176851
 01/24  10:00:00,1015.32220226,29.0995720297,0.0,0.0,448.566543614,448.566543614,1181.97583659,1162.10648914,19.8693474446
 01/24  11:00:00,965.637567896,29.0995720297,0.0,0.0,448.566543614,448.566543614,978.248634082,958.369603768,19.8790303145
 01/24  12:00:00,965.148716624,29.0995720297,0.0,0.0,448.566543614,448.566543614,907.14906585,882.764690647,24.3843752028
 01/24  13:00:00,915.095725995,29.0995720297,0.0,0.0,448.566543614,398.725816546,900.266693106,871.309054972,28.9576381338
 01/24  14:00:00,964.743386995,29.0995720297,0.0,0.0,448.566543614,448.566543614,844.305029855,817.608973316,26.6960565384
 01/24  15:00:00,964.579628849,29.0995720297,0.0,0.0,448.566543614,448.566543614,769.416721912,751.786721786,17.6300001259
 01/24  16:00:00,964.506114693,29.0995720297,0.0,0.0,448.566543614,448.566543614,727.418747057,709.79883676,17.619910297
 01/24  17:00:00,1030.72772138,29.0995720297,0.0,0.0,448.566543614,448.566543614,834.18994281,812.052115933,22.1378268774
 01/24  18:00:00,952.299415839,29.0995720297,0.0,0.0,348.885089477,398.725816546,944.207203369,928.841936476,15.3652668933
 01/24  19:00:00,753.057370188,29.0995720297,0.0,0.0,249.203635341,299.044362409,1013.57213585,1002.61641812,10.9557177364
 01/24  20:00:00,728.967161504,29.0995720297,0.0,0.0,249.203635341,299.044362409,1161.50566265,1154.94273871,6.56292393908
 01/24  21:00:00,579.504568227,29.0995720297,0.0,0.0,149.522181205,249.203635341,1178.338967,1169.58749307,8.75147392859
 01/24  22:00:00,554.890916031,29.0995720297,0.0,0.0,149.522181205,249.203635341,1190.86011477,1186.49260122,4.36751354192
 01/24  23:00:00,349.35696486,0.0,0.0,0.0,49.8407270682,199.362908273,4.36163278344,0.0,4.36163278344
 01/24  24:00:00,301.174096935,1.17536286285,0.0,0.0,24.9203635341,199.362908273,5.41876922915,3.22790219839,2.19086703077
 01/25  01:00:00,289.352065706,1.5671504838,0.0,0.0,24.9203635341,199.362908273,9.60388985541,7.41326511816,2.19062473725
 01/25  02:00:00,289.750961049,1.95893810475,0.0,0.0,24.9203635341,199.362908273,13.2275077648,11.0367455784,2.19076218641
 01/25  03:00:00,301.0856532,13.2388484084,0.0,0.0,24.9203635341,199.362908273,43.8096069118,39.4478193231,4.36178758874
 01/25  04:00:00,305.415207026,17.5212020042,0.0,0.0,24.9203635341,199.362908273,69.4858302954,67.2949585479,2.19087174751
 01/25  05:00:00,321.1938847,21.0199803581,0.0,0.0,24.9203635341,199.362908273,107.896888265,105.706031188,2.19085707762
 01/25  06:00:00,367.063174241,17.5212020042,0.0,0.0,49.8407270682,199.362908273,118.281743084,113.91407321,4.36766987445
 01/25  07:00:00,429.196388389,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1237.56151602,1233.19594907,4.36556694774
 01/25  08:00:00,513.237997082,29.0995720297,0.0,0.0,149.522181205,199.362908273,2535.75057878,2524.8055315,10.9450472844
 01/25  09:00:00,1052.34904189,29.0995720297,0.0,0.0,448.566543614,448.566543614,1561.74602304,1544.10831259,17.6377104487
 01/25  10:00:00,1015.47758538,29.0995720297,0.0,0.0,448.566543614,448.566543614,1286.77039047,1266.89993308,19.870457395
 01/25  11:00:00,966.48177261,29.0995720297,0.0,0.0,448.566543614,448.566543614,1199.00641871,1179.12612676,19.8802919546
 01/25  12:00:00,966.018243333,29.0995720297,0.0,0.0,448.566543614,448.566543614,1062.13705757,1037.75086701,24.386190558
 01/25  13:00:00,915.891869392,29.0995720297,0.0,0.0,448.566543614,398.725816546,1049.03987126,1020.07966585,28.9602054084
 01/25  14:00:00,965.637573561,29.0995720297,0.0,0.0,448.566543614,448.566543614,1044.4947276,1015.57238432,28.9223432779
 01/25  15:00:00,965.257083384,29.0995720297,0.0,0.0,448.566543614,448.566543614,931.995381025,914.368731563,17.6266494623
 01/25  16:00:00,965.025494985,29.0995720297,0.0,0.0,448.566543614,448.566543614,917.568504704,902.149585521,15.4189191836
 01/25  17:00:00,1022.42827821,29.0995720297,0.0,0.0,448.566543614,448.566543614,953.067854176,928.716152845,24.3517013318
 01/25  18:00:00,952.105174751,29.0995720297,0.0,0.0,348.885089477,398.725816546,905.169590704,891.999872017,13.1697186873
 01/25  19:00:00,752.686319596,29.0995720297,0.0,0.0,249.203635341,299.044362409,952.661848961,941.705763999,10.9560849615
 01/25  20:00:00,728.489608001,29.0995720297,0.0,0.0,249.203635341,299.044362409,1101.28454353,1094.72203692,6.56250661726
 01/25  21:00:00,579.273367424,29.0995720297,0.0,0.0,149.522181205,249.203635341,1230.92158237,1222.16918576,8.75239661034
 01/25  22:00:00,554.871614366,29.0995720297,0.0,0.0,149.522181205,249.203635341,1249.75882364,1245.39086274,4.36796090001
 01/25  23:00:00,349.356965681,0.0,0.0,0.0,49.8407270682,199.362908273,4.36146973539,0.0,4.36146973539
 01/25  24:00:00,301.174956902,1.17536286285,0.0,0.0,24.9203635341,199.362908273,5.96535548547,3.77464332037,2.1907121651
 01/26  01:00:00,289.747949779,1.95893810475,0.0,0.0,24.9203635341,199.362908273,11.9684225523,9.77757070181,2.19085185051
 01/26  02:00:00,289.355551002,1.5671504838,0.0,0.0,24.9203635341,199.362908273,13.9053243196,9.5438114711,4.36151284851
 01/26  03:00:00,301.484666018,13.6306360293,0.0,0.0,24.9203635341,199.362908273,46.8963911423,44.7055012257,2.19088991666
 01/26  04:00:00,305.011205117,17.1294143832,0.0,0.0,24.9203635341,199.362908273,64.9469117754,62.7560349827,2.19087679269
 01/26  05:00:00,321.567206518,21.4117679791,0.0,0.0,24.9203635341,199.362908273,102.057319298,97.6959899523,4.36132934613
 01/26  06:00:00,366.635491664,17.1294143832,0.0,0.0,49.8407270682,199.362908273,97.0959574746,93.8891919018,3.2067655728
 01/26  07:00:00,429.122988237,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1205.26494417,1201.91216698,3.35277719542
 01/26  08:00:00,511.967802368,29.0995720297,0.0,0.0,149.522181205,199.362908273,2108.59331332,2097.64830731,10.9450060111
 01/26  09:00:00,1051.06248801,29.0995720297,0.0,0.0,448.566543614,448.566543614,1404.09945417,1386.46318936,17.6362648033
 01/26  10:00:00,1014.22453165,29.0995720297,0.0,0.0,448.566543614,448.566543614,1191.33392396,1171.46582502,19.8680989456
 01/26  11:00:00,965.047378769,29.0995720297,0.0,0.0,448.566543614,448.566543614,1046.29893259,1026.42124108,19.8776915081
 01/26  12:00:00,964.819972233,29.0995720297,0.0,0.0,448.566543614,448.566543614,1001.63760756,977.250779607,24.3868279568
 01/26  13:00:00,914.942911161,29.0995720297,0.0,0.0,448.566543614,398.725816546,1010.19060904,981.229372177,28.9612368681
 01/26  14:00:00,964.69520014,29.0995720297,0.0,0.0,448.566543614,448.566543614,967.098729413,938.178805073,28.9199243397
 01/26  15:00:00,964.45547139,29.0995720297,0.0,0.0,448.566543614,448.566543614,844.777386047,827.147424747,17.6299613002
 01/26  16:00:00,964.312243848,29.0995720297,0.0,0.0,448.566543614,448.566543614,803.514999161,785.895176768,17.6198223935
 01/26  17:00:00,1021.73487947,29.0995720297,0.0,0.0,448.566543614,448.566543614,824.946621762,802.807673691,22.1389480714
 01/26  18:00:00,951.621029209,29.0995720297,0.0,0.0,348.885089477,398.725816546,854.83005422,841.657621343,13.172432877
 01/26  19:00:00,752.199159588,29.0995720297,0.0,0.0,249.203635341,299.044362409,845.125342542,834.168467767,10.9568747753
 01/26  20:00:00,727.679543608,29.0995720297,0.0,0.0,249.203635341,299.044362409,838.81064441,830.067265821,8.74337858907
 01/26  21:00:00,578.259833784,29.0995720297,0.0,0.0,149.522181205,249.203635341,941.964283546,933.212317139,8.75196640679
 01/26  22:00:00,553.842878554,29.0995720297,0.0,0.0,149.522181205,249.203635341,992.40453039,988.036858338,4.3676720512
 01/26  23:00:00,349.356966174,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083006325,0.0,2.19083006325
 01/26  24:00:00,299.992206967,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077780999,0.0,2.19077780999
 01/27  01:00:00,288.952143661,1.17536286285,0.0,0.0,24.9203635341,199.362908273,9.14130752658,4.7794803509,4.36182717568
 01/27  02:00:00,289.743227044,1.95893810475,0.0,0.0,24.9203635341,199.362908273,12.3052573405,10.1143417206,2.19091561987
 01/27  03:00:00,289.350641681,1.5671504838,0.0,0.0,24.9203635341,199.362908273,11.7785763301,9.58771038932,2.1908659408
 01/27  04:00:00,289.751299104,1.95893810475,0.0,0.0,24.9203635341,199.362908273,18.1534393285,15.9627201505,2.19071917796
 01/27  05:00:00,301.578657259,1.5671504838,0.0,0.0,24.9203635341,199.362908273,18.1980142999,13.8365352753,4.36147902461
 01/27  06:00:00,351.350874461,1.95893810475,0.0,0.0,49.8407270682,199.362908273,28.4287059868,24.0607931836,4.36791280318
 01/27  07:00:00,428.829154346,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1068.72647131,1064.36089603,4.36557528344
 01/27  08:00:00,511.245703988,29.0995720297,0.0,0.0,149.522181205,199.362908273,1786.69272148,1777.93242175,8.76029973603
 01/27  09:00:00,1050.6595911,29.0995720297,0.0,0.0,448.566543614,448.566543614,1341.79871121,1324.16073109,17.6379801215
 01/27  10:00:00,1014.03544511,29.0995720297,0.0,0.0,448.566543614,448.566543614,1182.91473866,1163.04474427,19.8699943958
 01/27  11:00:00,965.072804238,29.0995720297,0.0,0.0,448.566543614,448.566543614,1071.8339864,1051.95406749,19.8799189026
 01/27  12:00:00,965.052779008,29.0995720297,0.0,0.0,448.566543614,448.566543614,1042.91654711,1018.53003293,24.3865141854
 01/27  13:00:00,915.498021521,29.0995720297,0.0,0.0,448.566543614,398.725816546,1164.79415419,1133.60627058,31.1878836096
 01/27  14:00:00,965.444326916,29.0995720297,0.0,0.0,448.566543614,448.566543614,1105.56427451,1078.8755525,26.6887220148
 01/27  15:00:00,965.382224636,29.0995720297,0.0,0.0,448.566543614,448.566543614,1028.57342546,1010.9432574,17.6301680536
 01/27  16:00:00,965.059729267,29.0995720297,0.0,0.0,448.566543614,448.566543614,905.206777322,887.586549056,17.6202282657
 01/27  17:00:00,1022.29058115,29.0995720297,0.0,0.0,448.566543614,448.566543614,880.143712094,858.004335294,22.1393768006
 01/27  18:00:00,952.197624301,29.0995720297,0.0,0.0,348.885089477,398.725816546,938.924489979,925.748063136,13.1764268424
 01/27  19:00:00,753.207915132,29.0995720297,0.0,0.0,249.203635341,299.044362409,1120.62051221,1109.66411938,10.9563928312
 01/27  20:00:00,729.799473696,29.0995720297,0.0,0.0,249.203635341,299.044362409,1401.74215423,1392.99831352,8.74384071614
 01/27  21:00:00,581.693107221,29.0995720297,0.0,0.0,149.522181205,249.203635341,1529.98513157,1521.23294442,8.75218715077
 01/27  22:00:00,558.711480949,29.0995720297,0.0,0.0,149.522181205,249.203635341,1565.66819546,1561.30038854,4.36780692168
 01/27  23:00:00,349.949419835,0.587681431426,0.0,0.0,49.8407270682,199.362908273,3.26751577024,1.07660203406,2.19091373618
 01/27  24:00:00,301.575215736,1.5671504838,0.0,0.0,24.9203635341,199.362908273,7.99837713322,3.63681370599,4.36156342722
 01/28  01:00:00,251.665294123,13.6306360293,0.0,0.0,24.9203635341,149.522181205,28.6942786862,26.5033967111,2.19088197508
 01/28  02:00:00,259.137773265,21.0199803581,0.0,0.0,24.9203635341,149.522181205,59.4568946422,57.266023007,2.19087163524
 01/28  03:00:00,255.681985589,17.5212020042,0.0,0.0,24.9203635341,149.522181205,89.0069588926,84.6451706229,4.36178826962
 01/28  04:00:00,259.227955744,21.0199803581,0.0,0.0,24.9203635341,149.522181205,121.250013946,119.05915437,2.1908595764
 01/28  05:00:00,269.294580394,18.7911885289,0.0,0.0,24.9203635341,149.522181205,173.300345724,171.109439239,2.19090648568
 01/28  06:00:00,297.924203903,22.8876076003,0.0,0.0,24.9203635341,149.522181205,240.905486584,236.53739972,4.36808686429
 01/28  07:00:00,429.66638367,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1397.13142558,1392.76580024,4.36562534018
 01/28  08:00:00,417.422253068,29.0995720297,0.0,0.0,49.8407270682,199.362908273,3243.06292655,3236.51243166,6.5504948935
 01/28  09:00:00,657.546522005,29.0995720297,0.0,0.0,249.203635341,249.203635341,2009.64329348,2003.08023363,6.56305984827
 01/28  10:00:00,620.66463319,29.0995720297,0.0,0.0,249.203635341,249.203635341,1754.95048873,1743.99462419,10.9558645367
 01/28  11:00:00,571.616561113,29.0995720297,0.0,0.0,249.203635341,249.203635341,1578.28712853,1567.34187204,10.9452564955
 01/28  12:00:00,570.554225435,29.0995720297,0.0,0.0,249.203635341,249.203635341,1315.32822446,1304.35963302,10.9685914456
 01/28  13:00:00,569.928050792,29.0995720297,0.0,0.0,249.203635341,249.203635341,1306.30685382,1295.35637617,10.9504776522
 01/28  14:00:00,569.94933421,29.0995720297,0.0,0.0,249.203635341,249.203635341,1355.47782625,1344.53254889,10.9452773579
 01/28  15:00:00,321.235433144,29.0995720297,0.0,0.0,74.7610906023,174.442544739,1536.78686321,1530.22386942,6.56299378205
 01/28  16:00:00,322.091303924,29.0995720297,0.0,0.0,74.7610906023,174.442544739,1692.35963157,1685.80212952,6.55750204398
 01/28  17:00:00,379.995684184,29.0995720297,0.0,0.0,74.7610906023,174.442544739,1712.85751116,1704.11739477,8.74011639012
 01/28  18:00:00,384.730336111,29.0995720297,0.0,0.0,24.9203635341,149.522181205,1789.07640278,1784.7106164,4.36578637455
 01/28  19:00:00,348.916949415,0.979469052377,0.0,0.0,24.9203635341,149.522181205,3.94298461316,1.75013925564,2.19284535752
 01/28  20:00:00,336.807183807,13.2388484084,0.0,0.0,24.9203635341,149.522181205,25.3548960684,20.9888855837,4.3660104847
 01/28  21:00:00,341.175104143,17.5212020042,0.0,0.0,24.9203635341,149.522181205,54.6300208477,50.2640829429,4.36593790477
 01/28  22:00:00,320.852189588,21.5429159859,0.0,0.0,24.9203635341,149.522181205,101.087726857,96.7175589753,4.37016788209
 01/28  23:00:00,293.915724632,19.0153037979,0.0,0.0,24.9203635341,149.522181205,132.321593488,130.130680563,2.19091292474
 01/28  24:00:00,273.445519494,22.8876076003,0.0,0.0,24.9203635341,149.522181205,203.597364125,199.235569071,4.36179505423
 01/29  01:00:00,257.413996055,19.0153037979,0.0,0.0,24.9203635341,149.522181205,255.42510604,253.235248373,2.18985766693
 01/29  02:00:00,261.357066436,22.8876076003,0.0,0.0,24.9203635341,149.522181205,314.541346561,312.351503897,2.18984266422
 01/29  03:00:00,257.532337961,19.0153037979,0.0,0.0,24.9203635341,149.522181205,355.993513087,353.803685365,2.18982772199
 01/29  04:00:00,261.434981216,22.8876076003,0.0,0.0,24.9203635341,149.522181205,386.947652165,384.7577771,2.18987506506
 01/29  05:00:00,269.830601023,19.0153037979,0.0,0.0,24.9203635341,149.522181205,420.023793806,417.833933644,2.18986016241
 01/29  06:00:00,298.161406502,22.8876076003,0.0,0.0,24.9203635341,149.522181205,435.125051335,430.759147845,4.36590348976
 01/29  07:00:00,343.232122307,19.0153037979,0.0,0.0,24.9203635341,149.522181205,466.130484714,463.940612715,2.1898719995
 01/29  08:00:00,328.826296352,22.8876076003,0.0,0.0,24.9203635341,149.522181205,464.782221001,462.59236384,2.18985716092
 01/29  09:00:00,322.923326098,19.0153037979,0.000330605911175,0.0,24.9203635341,149.522181205,467.799651069,465.609808726,2.18984234341
 01/29  10:00:00,283.549276905,22.8876076003,0.0,0.0,24.9203635341,149.522181205,418.797262156,416.607434611,2.1898275454
 01/29  11:00:00,230.778377905,19.0153037979,0.0,0.0,24.9203635341,149.522181205,409.617562547,407.427687542,2.18987500505
 01/29  12:00:00,234.662667907,22.8876076003,0.0,0.0,24.9203635341,149.522181205,421.433661819,417.069722949,4.36393887088
 01/29  13:00:00,230.795644043,19.0153037979,0.0,0.0,24.9203635341,149.522181205,422.795472137,420.603534978,2.19193715842
 01/29  14:00:00,234.627393096,22.8876076003,0.0,0.0,24.9203635341,149.522181205,404.889029155,400.519136575,4.36989258007
 01/29  15:00:00,230.877261875,19.0153037979,0.0,0.0,24.9203635341,149.522181205,488.796828695,484.432903482,4.36392521238
 01/29  16:00:00,241.250113535,22.8876076003,0.000395090628069,0.0,24.9203635341,149.522181205,491.154888354,488.965477508,2.18941084569
 01/29  17:00:00,288.280674702,19.0153037979,0.0,0.0,24.9203635341,149.522181205,470.67086675,468.480999722,2.18986702869
 01/29  18:00:00,371.590049411,22.8876076003,0.0,0.0,24.9203635341,149.522181205,507.69487254,505.50502031,2.18985223035
 01/29  19:00:00,367.793164754,19.0153037979,0.0,0.0,24.9203635341,149.522181205,551.828040431,549.638202986,2.18983744518
 01/29  20:00:00,347.230241177,22.8876076003,0.0,0.0,24.9203635341,149.522181205,556.917933539,554.728110865,2.18982267338
 01/29  21:00:00,343.449392022,19.0153037979,0.0,0.0,24.9203635341,149.522181205,603.837054815,601.647184657,2.18987015813
 01/29  22:00:00,322.850709408,22.8876076003,0.0,0.0,24.9203635341,149.522181205,583.257126668,578.891036529,4.36609013878
 01/29  23:00:00,294.601523433,19.0153037979,0.0,0.0,24.9203635341,149.522181205,611.860631336,609.671218643,2.18941269294
 01/29  24:00:00,273.990972826,22.8876076003,0.0,0.0,24.9203635341,149.522181205,586.152616508,583.962749588,2.18986692006
 01/30  01:00:00,307.834662181,19.0153037979,0.0,0.0,24.9203635341,199.362908273,635.315449995,630.953627055,4.36182293955
 01/30  02:00:00,311.682175207,22.8876076003,0.0,0.0,24.9203635341,199.362908273,614.819746619,612.628846877,2.190899742
 01/30  03:00:00,307.933239722,19.0153037979,0.0,0.0,24.9203635341,199.362908273,674.345729096,672.154837134,2.19089196148
 01/30  04:00:00,311.76139729,22.8876076003,0.0,0.0,24.9203635341,199.362908273,644.890001126,642.699116922,2.19088420363
 01/30  05:00:00,320.265664191,19.0153037979,0.0,0.0,24.9203635341,199.362908273,720.039531133,715.677785925,4.36174520811
 01/30  06:00:00,373.401496053,22.8876076003,0.0,0.0,49.8407270682,199.362908273,659.368428952,655.000532064,4.36789688765
 01/30  07:00:00,432.66964535,29.0995720297,0.0,0.0,49.8407270682,199.362908273,2798.49103289,2794.12537734,4.36565554447
 01/30  08:00:00,519.007289125,29.0995720297,0.0,0.0,149.522181205,199.362908273,4015.06970786,4006.30907767,8.76063019314
 01/30  09:00:00,1057.02845934,29.0995720297,0.0,0.0,448.566543614,448.566543614,2688.53504221,2670.89584037,17.6392018335
 01/30  10:00:00,1019.88752056,29.0995720297,0.0,0.0,448.566543614,448.566543614,2313.53139937,2293.65963556,19.8717638077
 01/30  11:00:00,970.723260486,29.0995720297,0.0,0.0,448.566543614,448.566543614,2043.4331795,2023.55111008,19.8820694273
 01/30  12:00:00,970.55838369,29.0995720297,0.0,0.0,448.566543614,448.566543614,1846.43309323,1822.04329017,24.3898030686
 01/30  13:00:00,920.722110778,29.0995720297,0.0,0.0,448.566543614,398.725816546,1813.5312749,1782.33799939,31.1932755101
 01/30  14:00:00,970.395147528,29.0995720297,0.0,0.0,448.566543614,448.566543614,1673.56225649,1646.86837143,26.6938850572
 01/30  15:00:00,970.285008158,29.0995720297,0.0,0.0,448.566543614,448.566543614,1530.68674627,1513.05814996,17.6285963139
 01/30  16:00:00,970.225237755,29.0995720297,0.0,0.0,448.566543614,448.566543614,1429.28122004,1411.65978254,17.6214374999
 01/30  17:00:00,1027.73614901,29.0995720297,0.0,0.0,448.566543614,448.566543614,1477.19503078,1455.05477003,22.1402607518
 01/30  18:00:00,957.78746172,29.0995720297,0.0,0.0,348.885089477,398.725816546,1680.19538699,1664.82437138,15.3710156154
 01/30  19:00:00,758.6181747,29.0995720297,0.0,0.0,249.203635341,299.044362409,1885.52382494,1874.56790063,10.9559243186
 01/30  20:00:00,734.191261971,29.0995720297,0.0,0.0,249.203635341,299.044362409,1946.59479486,1940.03173106,6.56306379589
 01/30  21:00:00,584.805271928,29.0995720297,0.0,0.0,149.522181205,249.203635341,2058.15467315,2049.40283911,8.75183404327
 01/30  22:00:00,560.402606146,29.0995720297,0.0,0.0,149.522181205,249.203635341,2121.41013877,2117.04248925,4.36764952033
 01/30  23:00:00,358.238668021,8.82589893892,0.0,0.0,49.8407270682,199.362908273,19.8423801495,15.480606242,4.36177390749
 01/30  24:00:00,318.744268419,18.5483969874,0.0,0.0,24.9203635341,199.362908273,67.4538840284,65.2630086142,2.19087541417
 01/31  01:00:00,310.988742765,22.8876076003,0.0,0.0,24.9203635341,199.362908273,130.107855711,127.916986286,2.19086942468
 01/31  02:00:00,307.196311475,19.0153037979,0.0,0.0,24.9203635341,199.362908273,190.452743283,186.090871952,4.36187133124
 01/31  03:00:00,311.196417085,22.8876076003,0.0,0.0,24.9203635341,199.362908273,274.266875944,272.075950265,2.19092567905
 01/31  04:00:00,307.406426636,19.0153037979,0.0,0.0,24.9203635341,199.362908273,338.660778203,336.469859155,2.19091904771
 01/31  05:00:00,323.585190806,22.8876076003,0.0,0.0,24.9203635341,199.362908273,397.109274163,394.918361731,2.19091243243
 01/31  06:00:00,369.122653786,19.0153037979,0.0,0.0,49.8407270682,199.362908273,435.094642449,430.726978486,4.36766396303
 01/31  07:00:00,430.69945859,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1897.71437216,1893.34830387,4.36606828663
 01/31  08:00:00,517.717852984,29.0995720297,0.0,0.0,149.522181205,199.362908273,3575.07046894,3564.12408779,10.9463811465
 01/31  09:00:00,1056.32920334,29.0995720297,0.0,0.0,448.566543614,448.566543614,2161.18860675,2143.55137119,17.6372355605
 01/31  10:00:00,1019.4251982,29.0995720297,0.0,0.0,448.566543614,448.566543614,1831.43780201,1811.57054625,19.8672557546
 01/31  11:00:00,970.346699895,29.0995720297,0.0,0.0,448.566543614,448.566543614,1621.78623941,1601.90897332,19.8772660893
 01/31  12:00:00,970.168153655,29.0995720297,0.0,0.0,448.566543614,448.566543614,1397.98984314,1373.60107645,24.3887666937
 01/31  13:00:00,920.317678858,29.0995720297,0.0,0.0,448.566543614,398.725816546,1324.58339375,1295.61958135,28.9638123997
 01/31  14:00:00,969.841976706,29.0995720297,0.0,0.0,448.566543614,448.566543614,1190.3841754,1161.46526216,28.9189132411
 01/31  15:00:00,968.377749828,29.0995720297,0.0,0.0,448.566543614,448.566543614,1036.14775751,1018.51799194,17.6297655682
 01/31  16:00:00,968.509299154,29.0995720297,0.0,0.0,448.566543614,448.566543614,1175.37113525,1157.75011332,17.6210219296
 01/31  17:00:00,1026.42721735,29.0995720297,0.0,0.0,448.566543614,448.566543614,1185.03795561,1162.89776351,22.1401921012
 01/31  18:00:00,957.131819821,29.0995720297,0.0,0.0,348.885089477,398.725816546,1303.28874877,1290.11191631,13.1768324599
 01/31  19:00:00,758.201437729,29.0995720297,0.0,0.0,249.203635341,299.044362409,1400.79948301,1389.84420688,10.9552761375
 01/31  20:00:00,733.77971513,29.0995720297,0.0,0.0,249.203635341,299.044362409,1457.55477828,1448.81059066,8.74418761567
 01/31  21:00:00,584.38726342,29.0995720297,0.0,0.0,149.522181205,249.203635341,1574.98425472,1566.23160515,8.75264957102
 01/31  22:00:00,559.987185341,29.0995720297,0.0,0.0,149.522181205,249.203635341,1649.59757604,1645.22956642,4.36800962328
 01/31  23:00:00,349.952021983,0.587681431426,0.0,0.0,49.8407270682,199.362908273,3.82787647094,1.63693922959,2.19093724135
 01/31  24:00:00,309.401750553,9.34828243353,0.0,0.0,24.9203635341,199.362908273,18.6874516442,14.3257516079,4.36170003634
 02/01  01:00:00,305.467872557,17.5212020042,0.0,0.0,24.9203635341,199.362908273,51.0826909121,48.8917716775,2.19091923455
 02/01  02:00:00,310.494728614,22.4393770622,0.0,0.0,24.9203635341,199.362908273,100.124901853,97.9339882134,2.19091363969
 02/01  03:00:00,307.536815222,19.3888292464,0.0,0.0,24.9203635341,199.362908273,161.20261027,156.840799687,4.36181058274
 02/01  04:00:00,310.772803545,22.5140821519,0.0,0.0,24.9203635341,199.362908273,236.023726102,233.832829122,2.19089698028
 02/01  05:00:00,319.968031268,19.3888292464,0.0,0.0,24.9203635341,199.362908273,311.2586417,309.067750241,2.19089145955
 02/01  06:00:00,372.528203437,22.5140821519,0.0,0.0,49.8407270682,199.362908273,367.212018203,362.843858413,4.36815978983
 02/01  07:00:00,430.073451548,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1628.83915103,1624.47330497,4.36584605906
 02/01  08:00:00,508.716459583,29.0995720297,0.0,0.0,149.522181205,199.362908273,3342.34963208,3331.40520297,10.9444291076
 02/01  09:00:00,1056.08161887,29.0995720297,0.0,0.0,448.566543614,448.566543614,1885.43013264,1867.79083994,17.6392926951
 02/01  10:00:00,1019.18136888,29.0995720297,0.0,0.0,448.566543614,448.566543614,1527.33557938,1507.46380047,19.8717789079
 02/01  11:00:00,970.116066061,29.0995720297,0.0,0.0,448.566543614,448.566543614,1304.34941617,1284.46733711,19.8820790685
 02/01  12:00:00,969.651456464,29.0995720297,0.0,0.0,448.566543614,448.566543614,1174.35497592,1149.96453966,24.3904362636
 02/01  13:00:00,918.947801473,29.0995720297,0.0,0.0,448.566543614,398.725816546,1159.80550418,1130.84176817,28.9637360102
 02/01  14:00:00,968.666765445,29.0995720297,0.0,0.0,448.566543614,448.566543614,1152.77951963,1123.85648974,28.9230298932
 02/01  15:00:00,969.204685222,29.0995720297,0.0,0.0,448.566543614,448.566543614,1127.55458119,1109.92243746,17.6321437298
 02/01  16:00:00,969.932162017,29.0995720297,0.0,0.0,448.566543614,448.566543614,1118.65655793,1101.03408993,17.622467996
 02/01  17:00:00,1027.49114923,29.0995720297,0.0,0.0,448.566543614,448.566543614,1160.2230342,1138.08177908,22.1412551246
 02/01  18:00:00,957.502802173,29.0995720297,0.0,0.0,348.885089477,398.725816546,1323.3712839,1310.19622372,13.1750601779
 02/01  19:00:00,758.350527379,29.0995720297,0.0,0.0,249.203635341,299.044362409,1545.68930765,1534.73374565,10.9555619925
 02/01  20:00:00,733.997797025,29.0995720297,0.0,0.0,249.203635341,299.044362409,1699.23385085,1690.48971455,8.74413629978
 02/01  21:00:00,584.660827448,29.0995720297,0.0,0.0,149.522181205,249.203635341,1877.01579241,1868.26425953,8.75153288289
 02/01  22:00:00,560.272917494,29.0995720297,0.0,0.0,149.522181205,249.203635341,1972.03563497,1967.66818244,4.36745252887
 02/01  23:00:00,354.459131397,5.06592883771,0.0,0.0,49.8407270682,199.362908273,11.6244546661,9.43356526176,2.19088940435
 02/01  24:00:00,322.321257465,22.0841137862,0.0,0.0,24.9203635341,199.362908273,79.2673233189,74.9056020365,4.36172128248
 02/02  01:00:00,306.724193266,18.623516177,0.0,0.0,24.9203635341,199.362908273,126.003593498,123.813114373,2.19047912479
 02/02  02:00:00,311.605396458,23.2793952212,0.0,0.0,24.9203635341,199.362908273,247.890233732,245.699287464,2.19094626815
 02/02  03:00:00,307.004498149,18.623516177,0.0,0.0,24.9203635341,199.362908273,302.110315777,299.91937408,2.1909416969
 02/02  04:00:00,311.868535291,23.2793952212,0.0,0.0,24.9203635341,199.362908273,433.74254516,429.380675414,4.36186974554
 02/02  05:00:00,319.46006289,18.623516177,0.0,0.0,24.9203635341,199.362908273,456.077386263,453.886613018,2.19077324591
 02/02  06:00:00,373.669619522,23.2793952212,0.0,0.0,49.8407270682,199.362908273,563.057638121,558.68966018,4.36797794075
 02/02  07:00:00,430.630351,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1815.47028109,1811.10491356,4.36536753114
 02/02  08:00:00,509.416303862,29.0995720297,0.0,0.0,149.522181205,199.362908273,3616.99182333,3608.23163418,8.76018914288
 02/02  09:00:00,1056.70290205,29.0995720297,0.0,0.0,448.566543614,448.566543614,2418.8490341,2399.00754233,19.8414917782
 02/02  10:00:00,1019.65411736,29.0995720297,0.0,0.0,448.566543614,448.566543614,2077.4693192,2057.59972659,19.8695926099
 02/02  11:00:00,970.532168396,29.0995720297,0.0,0.0,448.566543614,448.566543614,1834.91642491,1815.03600781,19.880417098
 02/02  12:00:00,970.392055354,29.0995720297,0.0,0.0,448.566543614,448.566543614,1652.71419277,1628.32425671,24.389936051
 02/02  13:00:00,920.557219494,29.0995720297,0.0,0.0,448.566543614,398.725816546,1620.72605003,1591.76070537,28.9653446623
 02/02  14:00:00,970.240991746,29.0995720297,0.0,0.0,448.566543614,448.566543614,1479.19640497,1450.27117204,28.9252329306
 02/02  15:00:00,970.179294478,29.0995720297,0.0,0.0,448.566543614,448.566543614,1373.2364391,1355.60579775,17.6306413448
