Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  16:00:00,970.16772548,29.0995720297,0.0,0.0,448.566543614,448.566543614,1337.53404442,1319.91296095,17.621083478
 02/02  17:00:00,1019.14864453,29.0995720297,0.0,0.0,448.566543614,448.566543614,1416.85294863,1394.71089777,22.1420508581
 02/02  18:00:00,957.763442026,29.0995720297,0.0,0.0,348.885089477,398.725816546,1630.74261287,1617.56850691,13.1741059544
 02/02  19:00:00,758.65027418,29.0995720297,0.0,0.0,249.203635341,299.044362409,1909.09232394,1898.13620968,10.9561142587
 02/02  20:00:00,734.27702278,29.0995720297,0.0,0.0,249.203635341,299.044362409,2039.08704495,2030.34351811,8.74352683878
 02/02  21:00:00,584.96586409,29.0995720297,0.0,0.0,149.522181205,249.203635341,2219.18863838,2210.43522997,8.75340841076
 02/02  22:00:00,560.606631343,29.0995720297,0.0,0.0,149.522181205,249.203635341,2332.5029972,2328.13584502,4.36715218267
 02/02  23:00:00,361.878917701,12.3829187525,0.0,0.0,49.8407270682,199.362908273,45.1187156461,42.9278740501,2.19084159598
 02/02  24:00:00,323.316343073,22.9058697728,0.0,0.0,24.9203635341,199.362908273,156.380288564,154.189362175,2.19092638842
 02/03  01:00:00,307.324413387,18.9970416254,0.0,0.0,24.9203635341,199.362908273,246.943785689,242.582019884,4.36176580486
 02/03  02:00:00,311.523937175,22.9058697728,0.0,0.0,24.9203635341,199.362908273,407.21039057,405.019923317,2.19046725236
 02/03  03:00:00,307.56615087,18.9970416254,0.0,0.0,24.9203635341,199.362908273,408.939143922,406.748193828,2.190950094
 02/03  04:00:00,311.793054344,22.9058697728,0.0,0.0,24.9203635341,199.362908273,580.543225077,576.181335933,4.36188914373
 02/03  05:00:00,319.912600203,18.9970416254,0.0,0.0,24.9203635341,199.362908273,485.561684972,483.370745899,2.19093907313
 02/03  06:00:00,373.496894838,22.9058697728,0.0,0.0,49.8407270682,199.362908273,649.472449826,645.104389566,4.36806025996
 02/03  07:00:00,431.04814195,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1953.50728682,1949.1412735,4.36601331851
 02/03  08:00:00,509.688758833,29.0995720297,0.0,0.0,149.522181205,199.362908273,3667.67759162,3658.91791983,8.7596717907
 02/03  09:00:00,1056.73948475,29.0995720297,0.0,0.0,448.566543614,448.566543614,2437.49713297,2417.65371762,19.8434153537
 02/03  10:00:00,1019.68158315,29.0995720297,0.0,0.0,448.566543614,448.566543614,2082.62650823,2062.75784585,19.86866238
 02/03  11:00:00,970.577949596,29.0995720297,0.0,0.0,448.566543614,448.566543614,1870.00855753,1850.1289908,19.8795667346
 02/03  12:00:00,970.412550697,29.0995720297,0.0,0.0,448.566543614,448.566543614,1676.62280246,1652.23202314,24.390779322
 02/03  13:00:00,920.579619806,29.0995720297,0.0,0.0,448.566543614,398.725816546,1630.20722836,1601.24264426,28.9645840991
 02/03  14:00:00,970.245691861,29.0995720297,0.0,0.0,448.566543614,448.566543614,1485.3541329,1456.42949288,28.9246400207
 02/03  15:00:00,970.142648753,29.0995720297,0.0,0.0,448.566543614,448.566543614,1330.86248212,1313.23222008,17.6302620323
 02/03  16:00:00,970.113949665,29.0995720297,0.0,0.0,448.566543614,448.566543614,1268.85924945,1253.43773489,15.4215145628
 02/03  17:00:00,1019.08038492,29.0995720297,0.0,0.0,448.566543614,448.566543614,1327.78873924,1303.43217012,24.3565691197
 02/03  18:00:00,957.715319212,29.0995720297,0.0,0.0,348.885089477,398.725816546,1566.42309321,1553.24921577,13.1738774431
 02/03  19:00:00,758.60054673,29.0995720297,0.0,0.0,249.203635341,299.044362409,1849.80567679,1838.84973903,10.9559377641
 02/03  20:00:00,734.249209,29.0995720297,0.0,0.0,249.203635341,299.044362409,1990.70377071,1981.96004715,8.7437235594
 02/03  21:00:00,584.922950517,29.0995720297,0.0,0.0,149.522181205,249.203635341,2173.11982307,2164.36653249,8.75329057975
 02/03  22:00:00,560.532145992,29.0995720297,0.0,0.0,149.522181205,249.203635341,2259.90946034,2255.54256979,4.36689055298
 02/03  23:00:00,360.74980885,11.2826081174,0.0,0.0,49.8407270682,199.362908273,35.0055988605,32.81466147,2.19093739045
 02/03  24:00:00,323.629640362,23.2793952212,0.0,0.0,24.9203635341,199.362908273,128.617271006,126.426568474,2.19070253196
 02/04  01:00:00,257.051267507,18.623516177,0.0,0.0,24.9203635341,149.522181205,214.150784903,209.788925199,4.36185970485
 02/04  02:00:00,261.964388574,23.2793952212,0.0,0.0,24.9203635341,149.522181205,355.853633854,353.662708248,2.19092560639
 02/04  03:00:00,257.275660928,18.623516177,0.0,0.0,24.9203635341,149.522181205,367.670205378,365.479282579,2.19092279929
 02/04  04:00:00,262.218172231,23.2793952212,0.0,0.0,24.9203635341,149.522181205,529.078088157,524.716329345,4.36175881261
 02/04  05:00:00,269.657480374,18.623516177,0.0,0.0,24.9203635341,149.522181205,469.303696141,467.113090364,2.19060577744
 02/04  06:00:00,299.073789142,23.2793952212,0.0,0.0,24.9203635341,149.522181205,635.937987269,631.570094984,4.36789228469
 02/04  07:00:00,430.821586616,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1874.9793845,1870.61350091,4.36588358917
 02/04  08:00:00,409.832032701,29.0995720297,0.0,0.0,49.8407270682,199.362908273,3648.5140352,3644.14065405,4.37338114788
 02/04  09:00:00,658.267699071,29.0995720297,0.0,0.0,249.203635341,249.203635341,2592.75288263,2584.00777436,8.74510827361
 02/04  10:00:00,621.19187726,29.0995720297,0.0,0.0,249.203635341,249.203635341,2293.96826485,2283.01150895,10.9567559009
 02/04  11:00:00,572.080303435,29.0995720297,0.0,0.0,249.203635341,249.203635341,2092.33407599,2081.38791678,10.9461592093
 02/04  12:00:00,571.931796426,29.0995720297,0.0,0.0,249.203635341,249.203635341,1931.55315536,1920.58616519,10.9669901738
 02/04  13:00:00,571.83575934,29.0995720297,0.0,0.0,249.203635341,249.203635341,1824.47660799,1813.52472002,10.9518879738
 02/04  14:00:00,571.751391551,29.0995720297,0.0,0.0,249.203635341,249.203635341,1730.513744,1719.56832855,10.9454154472
 02/04  15:00:00,322.629229644,29.0995720297,0.0,0.0,74.7610906023,174.442544739,1760.40075042,1753.83715532,6.56359509957
 02/04  16:00:00,322.642039155,29.0995720297,0.0,0.0,74.7610906023,174.442544739,1785.93733472,1779.37966375,6.55767096757
 02/04  17:00:00,371.628915232,29.0995720297,0.0,0.0,74.7610906023,174.442544739,1879.91881453,1871.17834344,8.74047109158
 02/04  18:00:00,384.979376997,29.0995720297,0.0,0.0,24.9203635341,149.522181205,2051.38274282,2047.01680015,4.3659426722
 02/04  19:00:00,358.882107022,10.9017778,0.0,0.0,24.9203635341,149.522181205,15.9798860835,13.7868976477,2.19298843579
 02/04  20:00:00,342.407879335,18.7351597116,0.0,0.0,24.9203635341,149.522181205,62.821464082,58.4554591588,4.36600492318
 02/04  21:00:00,346.64698692,22.8876076003,0.0,0.0,24.9203635341,149.522181205,106.321521994,101.956010091,4.36551190261
 02/04  22:00:00,318.464053808,19.0153037979,0.0,0.0,24.9203635341,149.522181205,181.154955716,176.784816335,4.37013938144
 02/04  23:00:00,297.927192533,22.8876076003,0.0,0.0,24.9203635341,149.522181205,222.31671831,217.95493251,4.36178579925
 02/04  24:00:00,269.795064317,19.0153037979,0.0,0.0,24.9203635341,149.522181205,335.216297778,333.025408969,2.19088880899
 02/05  01:00:00,261.390084715,22.8876076003,0.0,0.0,24.9203635341,149.522181205,323.757436519,321.567552968,2.18988355023
 02/05  02:00:00,257.704695752,19.0153037979,0.0,0.0,24.9203635341,149.522181205,442.363452844,440.173577451,2.18987539367
 02/05  03:00:00,261.47419896,22.8876076003,0.0,0.0,24.9203635341,149.522181205,393.209148846,391.019281598,2.18986724787
 02/05  04:00:00,257.749989407,19.0153037979,0.0,0.0,24.9203635341,149.522181205,487.683067719,485.493335077,2.18973264116
 02/05  05:00:00,273.705107513,22.8876076003,0.0,0.0,24.9203635341,149.522181205,410.237472683,408.047621758,2.18985092436
 02/05  06:00:00,294.416389074,19.0153037979,0.0,0.0,24.9203635341,149.522181205,500.739095738,496.372995526,4.36610021164
 02/05  07:00:00,347.019353482,22.8876076003,0.0,0.0,24.9203635341,149.522181205,407.181094603,404.991210862,2.18988374105
 02/05  08:00:00,316.380035014,19.0153037979,0.0,0.0,24.9203635341,149.522181205,441.142226852,438.952540322,2.18968652985
 02/05  09:00:00,319.968578399,22.8876076003,0.0,0.0,24.9203635341,149.522181205,263.973482953,261.783615413,2.18986754015
 02/05  10:00:00,279.417698442,19.0153037979,0.0,0.0,24.9203635341,149.522181205,254.645117125,252.455257654,2.18985947101
 02/05  11:00:00,234.297719516,22.8876076003,0.0,0.0,24.9203635341,149.522181205,190.902972645,188.713121224,2.18985142164
 02/05  12:00:00,230.355621043,18.9405987083,0.0,0.0,24.9203635341,149.522181205,199.788420066,195.424440723,4.3639793431
 02/05  13:00:00,233.478137623,22.1405567034,0.0,0.0,24.9203635341,149.522181205,152.41110448,150.219091377,2.19201310339
 02/05  14:00:00,229.601677084,18.2682529011,0.0,0.0,24.9203635341,149.522181205,157.750076423,151.204632885,6.54544353794
 02/05  15:00:00,232.281282826,21.0199803581,0.0,0.0,24.9203635341,149.522181205,107.800033466,105.608040078,2.19199338851
 02/05  16:00:00,229.31424657,18.044137632,0.0,0.0,24.9203635341,149.522181205,116.989773996,114.799924465,2.18984953066
 02/05  17:00:00,282.593161782,22.4393770622,0.0,0.0,24.9203635341,149.522181205,115.818631004,113.628789493,2.18984151134
 02/05  18:00:00,367.547704326,19.3888292464,0.0,0.0,24.9203635341,149.522181205,176.689640782,174.499744823,2.189895959
 02/05  19:00:00,370.687265954,22.5140821519,0.0,0.0,24.9203635341,149.522181205,193.2297234,191.040087312,2.18963608824
 02/05  20:00:00,343.193750024,19.3888292464,0.0,0.0,24.9203635341,149.522181205,258.628259037,256.438379191,2.18987984612
 02/05  21:00:00,359.32184711,22.5140821519,0.000700293864101,0.0,24.9203635341,149.522181205,267.25424812,262.89451404,4.35973407957
 02/05  22:00:00,318.843762031,19.3888292464,0.0,0.0,24.9203635341,149.522181205,344.828981482,342.635903154,2.19307832829
 02/05  23:00:00,297.506551244,22.5140821519,0.0,0.0,24.9203635341,149.522181205,334.263179107,332.073586685,2.18959242157
 02/05  24:00:00,270.041115839,19.3888292464,0.0,0.0,24.9203635341,149.522181205,421.226125528,419.036434769,2.18969075923
 02/06  01:00:00,310.740710547,22.5140821519,0.0,0.0,24.9203635341,199.362908273,384.542366397,380.18082524,4.36154115776
 02/06  02:00:00,307.735183612,19.3888292464,0.0,0.0,24.9203635341,199.362908273,475.304488808,473.114014472,2.19047433563
 02/06  03:00:00,310.810021288,22.5140821519,0.0,0.0,24.9203635341,199.362908273,427.388486207,425.197826506,2.19065970065
 02/06  04:00:00,307.84166202,19.3888292464,0.0,0.0,24.9203635341,199.362908273,541.379422061,537.017505615,4.36191644594
 02/06  05:00:00,323.076817187,22.5140821519,0.0,0.0,24.9203635341,199.362908273,440.975540468,438.784584348,2.19095612024
 02/06  06:00:00,369.45567235,19.3888292464,0.0,0.0,49.8407270682,199.362908273,536.629175946,532.261065787,4.36811015933
 02/06  07:00:00,431.360218994,29.0995720297,0.0,0.0,49.8407270682,199.362908273,2535.67778724,2531.31171761,4.3660696315
 02/06  08:00:00,508.974120101,29.0995720297,0.0,0.0,149.522181205,199.362908273,3652.33046269,3643.57058143,8.75988126284
 02/06  09:00:00,1054.16184635,29.0995720297,0.0,0.0,448.566543614,448.566543614,1680.89893932,1661.05504739,19.843891922
 02/06  10:00:00,1014.91998119,29.0995720297,0.0,0.0,448.566543614,448.566543614,1149.90209731,1130.03237145,19.8697258662
 02/06  11:00:00,964.989158295,29.0995720297,0.0,0.0,448.566543614,448.566543614,987.871658563,967.990802436,19.8808561272
 02/06  12:00:00,964.421792157,29.0995720297,0.0,0.0,448.566543614,448.566543614,875.647582528,851.256190423,24.3913921054
 02/06  13:00:00,914.216867876,29.0995720297,0.0,0.0,448.566543614,398.725816546,779.963809091,750.996297838,28.9675112528
 02/06  14:00:00,963.650497398,29.0995720297,0.0,0.0,448.566543614,448.566543614,573.350550601,544.426577446,28.9239731548
 02/06  15:00:00,963.536932659,29.0995720297,0.0,0.0,448.566543614,448.566543614,522.623269366,504.991013188,17.6322561789
 02/06  16:00:00,963.492151362,29.0995720297,0.0,0.0,448.566543614,448.566543614,516.087725922,498.464855495,17.6228704268
 02/06  17:00:00,1012.36331232,29.0995720297,0.0,0.0,448.566543614,448.566543614,521.661112828,499.519131888,22.1419809405
 02/06  18:00:00,950.829199823,29.0995720297,0.0,0.0,348.885089477,398.725816546,596.034810467,582.859091674,13.1757187935
 02/06  19:00:00,751.658774546,29.0995720297,0.0,0.0,249.203635341,299.044362409,805.329014832,794.373048342,10.9559664897
 02/06  20:00:00,727.267583419,29.0995720297,0.0,0.0,249.203635341,299.044362409,874.633479862,865.88884795,8.74463191212
 02/06  21:00:00,577.884568417,29.0995720297,0.0,0.0,149.522181205,249.203635341,1025.46719388,1016.71507588,8.75211799866
 02/06  22:00:00,553.470224219,29.0995720297,0.0,0.0,149.522181205,249.203635341,1062.43539624,1058.06767504,4.36772119677
 02/06  23:00:00,349.356971681,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086792428,0.0,2.19086792428
 02/06  24:00:00,299.992212854,0.0,0.0,0.0,24.9203635341,199.362908273,4.36142284666,0.0,4.36142284666
 02/07  01:00:00,287.770015119,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094052883,0.0,2.19094052883
 02/07  02:00:00,288.557217705,0.783575241902,0.0,0.0,24.9203635341,199.362908273,5.86896957996,3.67826020007,2.19070937988
 02/07  03:00:00,289.345075444,1.5671504838,0.0,0.0,24.9203635341,199.362908273,12.3877474431,8.02586758511,4.36187985802
 02/07  04:00:00,289.741320872,1.95893810475,0.0,0.0,24.9203635341,199.362908273,14.754590167,12.5637087647,2.19088140237
 02/07  05:00:00,301.570094125,1.5671504838,0.0,0.0,24.9203635341,199.362908273,13.1051558434,10.9142194637,2.19093637964
 02/07  06:00:00,351.33177557,1.95893810475,0.0,0.0,49.8407270682,199.362908273,18.9687845811,14.6005728593,4.36821172183
 02/07  07:00:00,428.701680067,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1322.16782737,1317.80204891,4.36577845554
 02/07  08:00:00,501.158734876,29.0995720297,0.0,0.0,149.522181205,199.362908273,981.940646983,970.994998336,10.9456486469
 02/07  09:00:00,1048.9191711,29.0995720297,0.0,0.0,448.566543614,448.566543614,496.02048848,478.380784053,17.6397044269
 02/07  10:00:00,1012.1504351,29.0995720297,0.0,0.0,448.566543614,448.566543614,396.178652257,376.305910235,19.8727420217
 02/07  11:00:00,963.205915596,29.0995720297,0.0,0.0,448.566543614,448.566543614,340.977339707,321.093395421,19.8839442861
 02/07  12:00:00,963.17153399,29.0995720297,0.0,0.0,448.566543614,448.566543614,307.381956476,282.992088772,24.3898677044
 02/07  13:00:00,913.347731782,29.0995720297,0.0,0.0,448.566543614,398.725816546,330.062614355,301.094531278,28.9680830776
 02/07  14:00:00,963.143434638,29.0995720297,0.0,0.0,448.566543614,448.566543614,283.076050677,254.154762408,28.921288269
 02/07  15:00:00,963.123359019,29.0995720297,0.0,0.0,448.566543614,448.566543614,262.989212287,245.358894467,17.6303178206
 02/07  16:00:00,963.098436862,29.0995720297,0.0,0.0,448.566543614,448.566543614,236.196633819,218.575245244,17.621388575
 02/07  17:00:00,1011.98831754,29.0995720297,0.0,0.0,448.566543614,448.566543614,237.224748867,215.082345063,22.1424038045
 02/07  18:00:00,950.427614851,29.0995720297,0.0,0.0,348.885089477,398.725816546,281.325248594,268.147196785,13.1780518094
 02/07  19:00:00,751.114671098,29.0995720297,0.0,0.0,249.203635341,299.044362409,345.659530052,334.703195318,10.9563347341
 02/07  20:00:00,726.677840746,29.0995720297,0.0,0.0,249.203635341,299.044362409,358.7518478,350.006781178,8.74506662207
 02/07  21:00:00,577.266027886,29.0995720297,0.0,0.0,149.522181205,249.203635341,497.250567319,488.498147956,8.75241936272
 02/07  22:00:00,552.842361279,29.0995720297,0.0,0.0,149.522181205,249.203635341,528.010245886,523.642955586,4.36729030003
 02/07  23:00:00,349.356972076,0.0,0.0,0.0,49.8407270682,199.362908273,4.36149443217,0.0,4.36149443217
 02/07  24:00:00,299.992212834,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078381689,0.0,2.19078381689
 02/08  01:00:00,287.770015107,0.0,0.0,0.0,24.9203635341,199.362908273,2.19093718485,0.0,2.19093718485
 02/08  02:00:00,287.770015316,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070646186,0.0,2.19070646186
 02/08  03:00:00,287.77001549,0.0,0.0,0.0,24.9203635341,199.362908273,4.36148861138,0.0,4.36148861138
 02/08  04:00:00,287.770015111,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078233629,0.0,2.19078233629
 02/08  05:00:00,299.992213103,0.0,0.0,0.0,24.9203635341,199.362908273,2.19093542742,0.0,2.19093542742
 02/08  06:00:00,349.358499577,0.0,0.0,0.0,49.8407270682,199.362908273,4.36779004644,0.0,4.36779004644
 02/08  07:00:00,428.166092244,29.0995720297,0.0,0.0,49.8407270682,199.362908273,989.185875504,984.820162391,4.36571311274
 02/08  08:00:00,500.785520862,29.0995720297,0.0,0.0,149.522181205,199.362908273,696.793065684,685.846817702,10.9462479817
 02/08  09:00:00,1048.72350348,29.0995720297,0.0,0.0,448.566543614,448.566543614,322.977328035,305.337268599,17.6400594361
 02/08  10:00:00,1011.98865215,29.0995720297,0.0,0.0,448.566543614,448.566543614,242.037950621,222.169684137,19.8682664843
 02/08  11:00:00,963.059805899,29.0995720297,0.0,0.0,448.566543614,448.566543614,193.489507254,173.610237093,19.8792701611
 02/08  12:00:00,963.053665559,29.0995720297,0.0,0.0,448.566543614,448.566543614,186.318750835,161.927491108,24.391259727
 02/08  13:00:00,913.239439902,29.0995720297,0.0,0.0,448.566543614,398.725816546,220.727063757,189.529992887,31.1970708702
 02/08  14:00:00,963.038422018,29.0995720297,0.0,0.0,448.566543614,448.566543614,166.734109028,140.03919711,26.6949119179
 02/08  15:00:00,962.989499877,29.0995720297,0.0,0.0,448.566543614,448.566543614,109.421510209,91.7913963862,17.6301138232
 02/08  16:00:00,962.970875551,29.0995720297,0.0,0.0,448.566543614,448.566543614,86.7904150739,69.1680673083,17.6223477656
 02/08  17:00:00,1011.87604082,29.0995720297,0.0,0.0,448.566543614,448.566543614,105.08115204,82.9397354098,22.1414166301
 02/08  18:00:00,950.345631939,29.0995720297,0.0,0.0,348.885089477,398.725816546,190.332965744,174.964149271,15.368816473
 02/08  19:00:00,751.050768049,29.0995720297,0.0,0.0,249.203635341,299.044362409,276.478749774,265.521555507,10.9571942674
 02/08  20:00:00,726.623740377,29.0995720297,0.0,0.0,249.203635341,299.044362409,299.036681812,292.473947324,6.56273448825
 02/08  21:00:00,577.15334999,29.0995720297,0.0,0.0,149.522181205,249.203635341,366.901109176,358.148105921,8.75300325512
 02/08  22:00:00,552.732990146,29.0995720297,0.0,0.0,149.522181205,249.203635341,399.329711194,394.961520856,4.36819033798
 02/08  23:00:00,349.356972435,0.0,0.0,0.0,49.8407270682,199.362908273,4.36162280345,0.0,4.36162280345
 02/08  24:00:00,299.992212956,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908485612,0.0,2.1908485612
 02/09  01:00:00,287.770015571,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061834536,0.0,2.19061834536
 02/09  02:00:00,287.770015776,0.0,0.0,0.0,24.9203635341,199.362908273,4.36169799301,0.0,4.36169799301
 02/09  03:00:00,287.770015396,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069543044,0.0,2.19069543044
 02/09  04:00:00,287.770015416,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084916127,0.0,2.19084916127
 02/09  05:00:00,299.992213578,0.0,0.0,0.0,24.9203635341,199.362908273,4.3613914536,0.0,4.3613914536
 02/09  06:00:00,349.752171895,0.391787620951,0.0,0.0,49.8407270682,199.362908273,6.77971337996,2.41181563114,4.36789774882
 02/09  07:00:00,428.158161654,29.0995720297,0.0,0.0,49.8407270682,199.362908273,975.101383894,972.908800906,2.19258298822
 02/09  08:00:00,500.969651065,29.0995720297,0.0,0.0,149.522181205,199.362908273,891.062346423,880.115145133,10.9472012903
 02/09  09:00:00,1048.8317266,29.0995720297,0.0,0.0,448.566543614,448.566543614,427.194909098,409.554876304,17.6400327946
 02/09  10:00:00,1011.96553427,29.0995720297,0.0,0.0,448.566543614,448.566543614,199.552748947,179.681571752,19.871177195
 02/09  11:00:00,963.271573264,29.33395267,0.0,0.0,448.566543614,448.566543614,155.104842873,135.222057281,19.8827855921
 02/09  12:00:00,964.617898513,30.6970763972,0.0,0.0,448.566543614,448.566543614,138.854158037,112.246009997,26.6081480393
 02/09  13:00:00,915.560924832,31.4699407059,0.0,0.0,448.566543614,398.725816546,148.82828909,119.863730603,28.9645584861
 02/09  14:00:00,965.533394566,31.6357042298,0.0,0.0,448.566543614,448.566543614,109.299995383,82.5989633623,26.701032021
 02/09  15:00:00,965.382005766,31.5234023445,0.0,0.0,448.566543614,448.566543614,66.5872511514,48.9542106757,17.6330404757
 02/09  16:00:00,963.79086202,29.9351479985,0.0,0.0,448.566543614,448.566543614,63.91853647,46.2945418308,17.6239946391
 02/09  17:00:00,1011.86594383,29.0995720297,0.0,0.0,448.566543614,448.566543614,90.0710371938,65.7150762954,24.3559608984
 02/09  18:00:00,941.76964537,29.0995720297,0.0,0.0,348.885089477,398.725816546,138.924960078,125.751184475,13.1737756029
 02/09  19:00:00,750.991927557,29.0995720297,0.0,0.0,249.203635341,299.044362409,190.462503939,179.505098283,10.9574056566
 02/09  20:00:00,726.5586991,29.0995720297,0.0,0.0,249.203635341,299.044362409,206.774339905,198.030491207,8.74384869824
 02/09  21:00:00,577.088054573,29.0995720297,0.0,0.0,149.522181205,249.203635341,269.789078616,261.036338451,8.75274016436
 02/09  22:00:00,552.660203523,29.0995720297,0.0,0.0,149.522181205,249.203635341,293.28712523,288.91913752,4.36798770991
 02/09  23:00:00,349.356972357,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078945327,0.0,2.19078945327
 02/09  24:00:00,299.992213409,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094301944,0.0,2.19094301944
 02/10  01:00:00,287.770015961,0.0,0.0,0.0,24.9203635341,199.362908273,4.36158018285,0.0,4.36158018285
 02/10  02:00:00,287.770015666,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063702297,0.0,2.19063702297
 02/10  03:00:00,287.770015555,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079124875,0.0,2.19079124875
 02/10  04:00:00,287.770015951,0.0,0.0,0.0,24.9203635341,199.362908273,4.36166027529,0.0,4.36166027529
 02/10  05:00:00,299.992213527,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086919071,0.0,2.19086919071
 02/10  06:00:00,349.358500423,0.0,0.0,0.0,49.8407270682,199.362908273,4.36731289072,0.0,4.36731289072
 02/10  07:00:00,419.25294757,29.0995720297,0.0,0.0,49.8407270682,199.362908273,551.794820977,547.428885726,4.3659352512
 02/10  08:00:00,500.568550516,29.0995720297,0.0,0.0,149.522181205,199.362908273,438.353022836,429.592173523,8.7608493125
 02/10  09:00:00,1048.66797677,29.0995720297,0.0,0.0,448.566543614,448.566543614,259.762499599,239.919181493,19.8433181063
 02/10  10:00:00,1011.95499115,29.0995720297,0.0,0.0,448.566543614,448.566543614,202.176659754,182.307652514,19.8690072396
 02/10  11:00:00,963.018244099,29.0995720297,0.0,0.0,448.566543614,448.566543614,142.967647705,123.086805669,19.8808420364
 02/10  12:00:00,963.072811612,29.1756179403,0.0,0.0,448.566543614,448.566543614,116.118474088,91.7263413915,24.3921326961
 02/10  13:00:00,920.298350792,29.7394893741,0.00146695782853,0.0,448.566543614,398.725816546,114.884065723,85.9162418871,28.9678238357
 02/10  14:00:00,1025.95691762,32.2211768413,19.8425146263,0.0,448.566543614,448.566543614,85.6096801039,56.6846198011,28.9250603028
 02/10  15:00:00,1034.80467666,31.9262812278,28.7096199331,0.0,448.566543614,448.566543614,49.2312197078,31.5987470929,17.6324726149
 02/10  16:00:00,964.375379377,30.5300391455,0.0,0.0,448.566543614,448.566543614,53.9191875966,36.2959778409,17.6232097557
 02/10  17:00:00,1011.86680477,29.1179031691,0.0,0.0,448.566543614,448.566543614,70.0396977904,47.8975199743,22.1421778162
 02/10  18:00:00,941.761939787,29.0995720297,0.0,0.0,348.885089477,398.725816546,136.833486568,123.65640864,13.1770779279
 02/10  19:00:00,750.992201397,29.0995720297,0.0,0.0,249.203635341,299.044362409,201.032421524,190.076086233,10.9563352906
 02/10  20:00:00,726.564320133,29.0995720297,0.0,0.0,249.203635341,299.044362409,224.387911858,215.642981955,8.744929903
 02/10  21:00:00,577.097882154,29.0995720297,0.0,0.0,149.522181205,249.203635341,294.852457267,286.100001527,8.75245573994
 02/10  22:00:00,552.676793783,29.0995720297,0.0,0.0,149.522181205,249.203635341,326.678399107,322.31052,4.36787910703
 02/10  23:00:00,349.356972589,0.0,0.0,0.0,49.8407270682,199.362908273,2.19094471705,0.0,2.19094471705
 02/10  24:00:00,299.992213699,0.0,0.0,0.0,24.9203635341,199.362908273,4.36158346597,0.0,4.36158346597
 02/11  01:00:00,237.92928867,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063911141,0.0,2.19063911141
 02/11  02:00:00,237.929288575,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079360339,0.0,2.19079360339
 02/11  03:00:00,237.929288981,0.0,0.0,0.0,24.9203635341,149.522181205,4.36166573653,0.0,4.36166573653
 02/11  04:00:00,237.929288759,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087229805,0.0,2.19087229805
 02/11  05:00:00,250.151486388,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064243973,0.0,2.19064243973
 02/11  06:00:00,274.597410098,0.0,0.0,0.0,24.9203635341,149.522181205,4.36721029364,0.0,4.36721029364
 02/11  07:00:00,419.390778512,29.0995720297,0.0,0.0,49.8407270682,199.362908273,730.932972356,726.566996737,4.36597561897
 02/11  08:00:00,401.043711006,29.0995720297,0.0,0.0,49.8407270682,199.362908273,631.27114891,624.719954862,6.5511940476
 02/11  09:00:00,650.14075673,29.0995720297,0.0,0.0,249.203635341,249.203635341,494.26512305,487.702262166,6.56286088361
 02/11  10:00:00,613.427874107,29.0995720297,0.0,0.0,249.203635341,249.203635341,438.759419194,427.803130878,10.9562883157
 02/11  11:00:00,564.552293254,29.0995720297,0.0,0.0,249.203635341,249.203635341,455.840342525,444.892900599,10.9474419256
 02/11  12:00:00,564.58449571,29.0995720297,0.0,0.0,249.203635341,249.203635341,492.11410943,478.960107661,13.1540017682
 02/11  13:00:00,564.593245036,29.0995720297,0.0,0.0,249.203635341,249.203635341,495.859373519,487.094604642,8.76476887714
 02/11  14:00:00,564.589102551,29.0995720297,0.0,0.0,249.203635341,249.203635341,489.873999475,478.927020585,10.9469788897
 02/11  15:00:00,315.469637327,29.0995720297,0.0,0.0,74.7610906023,174.442544739,585.32306817,576.578577256,8.74449091437
 02/11  16:00:00,315.527666742,29.0995720297,0.0,0.0,74.7610906023,174.442544739,648.941320063,642.384372431,6.5569476329
 02/11  17:00:00,364.456860527,29.0995720297,0.0,0.0,74.7610906023,174.442544739,692.886051991,686.326285025,6.55976696595
 02/11  18:00:00,369.190017024,29.0995720297,0.0,0.0,24.9203635341,149.522181205,818.543645811,814.178065193,4.365580618
 02/11  19:00:00,347.930087691,0.0,0.0,0.0,24.9203635341,149.522181205,4.36610790259,0.0,4.36610790259
 02/11  20:00:00,323.485691643,0.0,0.0,0.0,24.9203635341,149.522181205,4.3655788039,0.0,4.3655788039
 02/11  21:00:00,323.48569173,0.0,0.0,0.0,24.9203635341,149.522181205,2.19301894084,0.0,2.19301894084
 02/11  22:00:00,299.042314814,0.0,0.0,0.0,24.9203635341,149.522181205,6.54484602274,0.0,6.54484602274
 02/11  23:00:00,276.171552734,1.5671504838,0.0,0.0,24.9203635341,149.522181205,12.0088623577,9.81795451263,2.19090784503
 02/11  24:00:00,252.123066006,1.95893810475,0.0,0.0,24.9203635341,149.522181205,16.7648433582,14.5739347191,2.19090863913
 02/12  01:00:00,239.509457356,1.5671504838,0.0,0.0,24.9203635341,149.522181205,17.7920562264,15.6021976589,2.18985856748
 02/12  02:00:00,239.906460734,1.95893810475,0.0,0.0,24.9203635341,149.522181205,23.8111428292,21.6213219812,2.18982084796
 02/12  03:00:00,239.51779216,1.5671504838,0.0,0.0,24.9203635341,149.522181205,27.3974549856,25.2075756097,2.18987937597
 02/12  04:00:00,239.914748336,1.95893810475,0.0,0.0,24.9203635341,149.522181205,33.3154734601,31.1257259768,2.18974748327
 02/12  05:00:00,251.752286792,1.5671504838,0.0,0.0,24.9203635341,149.522181205,43.5846889599,39.2249563687,4.35973259125
 02/12  06:00:00,280.504058591,5.84950407961,0.0,0.0,24.9203635341,149.522181205,68.0696405259,65.8765531353,2.19308739061
 02/12  07:00:00,336.094031427,21.0199803581,0.0,0.0,24.9203635341,149.522181205,154.815715164,152.625864522,2.1898506417
 02/12  08:00:00,314.287555353,17.5212020042,0.0,0.0,24.9203635341,149.522181205,115.988509319,113.798632687,2.18987663162
 02/12  09:00:00,317.780503842,21.0199803581,0.0,0.0,24.9203635341,149.522181205,110.908132037,106.548331784,4.35980025266
 02/12  10:00:00,262.007361534,1.95893810475,0.0,0.0,24.9203635341,149.522181205,56.6084108804,54.418644432,2.18976644837
 02/12  11:00:00,212.722093689,1.5671504838,0.0,0.0,24.9203635341,149.522181205,50.7964706372,48.6065835765,2.18988706068
 02/12  12:00:00,213.107941904,1.95893810475,0.0,0.0,24.9203635341,149.522181205,42.7445270782,40.5525143288,2.19201274941
 02/12  13:00:00,212.71175668,1.5671504838,0.0,0.0,24.9203635341,149.522181205,39.8775145731,35.5135236492,4.36399092391
 02/12  14:00:00,213.098054981,1.95893810475,0.0,0.0,24.9203635341,149.522181205,32.1082201938,27.7384933754,4.36972681847
 02/12  15:00:00,212.697544445,1.5671504838,0.0,0.0,24.9203635341,149.522181205,24.2146015536,19.8506210297,4.36398052393
 02/12  16:00:00,213.087549354,1.95893810475,0.0,0.0,24.9203635341,149.522181205,21.1911551632,19.0013691265,2.18978603672
 02/12  17:00:00,261.588059574,1.5671504838,0.0,0.0,24.9203635341,149.522181205,24.9832423189,22.7935191552,2.18972316369
 02/12  18:00:00,345.27207596,5.84950407961,0.0,0.0,24.9203635341,149.522181205,43.1356933873,40.9459813876,2.18971199975
 02/12  19:00:00,371.045373102,21.0199803581,0.0,0.0,24.9203635341,149.522181205,90.3334752622,88.143579178,2.18989608421
 02/12  20:00:00,341.100551542,17.5212020042,0.0,0.0,24.9203635341,149.522181205,105.888088994,103.698198149,2.1898908456
 02/12  21:00:00,353.502423053,21.0199803581,0.000262688909925,0.0,24.9203635341,149.522181205,135.513753497,133.323888985,2.18986451128
 02/12  22:00:00,316.685470545,17.5212020042,0.0,0.0,24.9203635341,149.522181205,138.368901582,134.002928194,4.36597338871
 02/12  23:00:00,295.767275265,21.0199803581,0.0,0.0,24.9203635341,149.522181205,167.541269656,165.351404763,2.18986489281
 02/12  24:00:00,277.821791462,17.5212020042,0.000648622691899,0.0,24.9203635341,149.522181205,180.299076006,178.109216323,2.18985968286
 02/13  01:00:00,308.985257406,21.0199803581,0.0,0.0,24.9203635341,199.362908273,212.193998207,210.003094384,2.19090382245
 02/13  02:00:00,305.487453517,17.5212020042,0.0,0.0,24.9203635341,199.362908273,211.316118893,209.125156695,2.19096219816
 02/13  03:00:00,309.001168174,21.0199803581,0.0,0.0,24.9203635341,199.362908273,227.649468522,223.287617615,4.36185090724
 02/13  04:00:00,305.488716226,17.5212020042,0.0,0.0,24.9203635341,199.362908273,209.32819841,207.137271513,2.19092689693
 02/13  05:00:00,321.233250977,21.0199803581,0.0,0.0,24.9203635341,199.362908273,232.658240844,230.467312986,2.1909278585
 02/13  06:00:00,367.093055862,17.5212020042,0.0,0.0,49.8407270682,199.362908273,225.27919073,220.910980517,4.36821021351
 02/13  07:00:00,421.071541749,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1942.22169856,1937.85567805,4.3660205142
 02/13  08:00:00,502.462125375,29.0995720297,0.0,0.0,149.522181205,199.362908273,1937.02775751,1926.08106288,10.946694632
 02/13  09:00:00,1049.93310946,29.0995720297,0.0,0.0,448.566543614,448.566543614,1198.63031337,1180.99150365,17.6388097173
 02/13  10:00:00,1012.94201669,29.0995720297,0.0,0.0,448.566543614,448.566543614,926.006761015,906.137352822,19.869408193
 02/13  11:00:00,963.785782994,29.0995720297,0.0,0.0,448.566543614,448.566543614,726.871785041,706.991242117,19.8805429239
 02/13  12:00:00,963.554057664,29.0995720297,0.0,0.0,448.566543614,448.566543614,557.998520205,533.605470848,24.393049357
 02/13  13:00:00,913.628739419,29.0995720297,0.0,0.0,448.566543614,398.725816546,512.71434578,481.518794345,31.1955514347
 02/13  14:00:00,963.333704581,29.0995720297,0.0,0.0,448.566543614,448.566543614,404.719641759,378.022451853,26.6971899066
 02/13  15:00:00,963.280579146,29.0995720297,0.0,0.0,448.566543614,448.566543614,367.770456632,350.13985792,17.6305987114
 02/13  16:00:00,963.248155366,29.0995720297,0.0,0.0,448.566543614,448.566543614,346.680270687,329.058645037,17.6216256498
 02/13  17:00:00,1012.12459761,29.0995720297,0.0,0.0,448.566543614,448.566543614,344.490800045,320.135920899,24.354879146
 02/13  18:00:00,942.015853192,29.0995720297,0.0,0.0,348.885089477,398.725816546,380.983112379,367.811958849,13.1711535293
 02/13  19:00:00,751.264562889,29.0995720297,0.0,0.0,249.203635341,299.044362409,462.883829922,451.926296046,10.9575338762
 02/13  20:00:00,726.862279337,29.0995720297,0.0,0.0,249.203635341,299.044362409,516.765369781,510.201983134,6.56338664712
 02/13  21:00:00,577.486819824,29.0995720297,0.0,0.0,149.522181205,249.203635341,690.057737357,679.122381622,10.935355735
 02/13  22:00:00,553.07899212,29.0995720297,0.0,0.0,149.522181205,249.203635341,735.624076078,731.256629653,4.36744642553
 02/13  23:00:00,349.356972907,0.0,0.0,0.0,49.8407270682,199.362908273,2.19090407444,0.0,2.19090407444
 02/13  24:00:00,299.992213609,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067447202,0.0,2.19067447202
 02/14  01:00:00,287.77001613,0.0,0.0,0.0,24.9203635341,199.362908273,4.36142876376,0.0,4.36142876376
 02/14  02:00:00,287.770016066,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075445323,0.0,2.19075445323
 02/14  03:00:00,289.739450505,1.95893810475,0.0,0.0,24.9203635341,199.362908273,13.9654943243,11.7745835948,2.19091072949
 02/14  04:00:00,289.347246945,1.5671504838,0.0,0.0,24.9203635341,199.362908273,13.5052940656,11.3147283653,2.19056570028
 02/14  05:00:00,301.966356558,1.95893810475,0.0,0.0,24.9203635341,199.362908273,21.4380930527,17.0762665031,4.36182654959
 02/14  06:00:00,350.938331038,1.5671504838,0.0,0.0,49.8407270682,199.362908273,18.6165616078,14.248308912,4.36825269582
 02/14  07:00:00,420.022837511,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1271.42730034,1267.06162575,4.36567459433
 02/14  08:00:00,501.485760885,29.0995720297,0.0,0.0,149.522181205,199.362908273,1305.88158156,1297.12052225,8.76105931311
 02/14  09:00:00,1049.3161836,29.0995720297,0.0,0.0,448.566543614,448.566543614,844.830045431,827.19116559,17.6388798405
 02/14  10:00:00,1012.48258448,29.0995720297,0.0,0.0,448.566543614,448.566543614,666.82524889,646.950226619,19.8750222709
 02/14  11:00:00,963.455082865,29.0995720297,0.0,0.0,448.566543614,448.566543614,537.403173394,515.312944989,22.0902284053
 02/14  12:00:00,963.403463524,29.0995720297,0.0,0.0,448.566543614,448.566543614,491.253151834,466.860022721,24.3931291132
 02/14  13:00:00,913.55272589,29.0995720297,0.0,0.0,448.566543614,398.725816546,486.926990894,457.962409998,28.964580896
 02/14  14:00:00,963.350279412,29.0995720297,0.0,0.0,448.566543614,448.566543614,451.706740249,422.777420673,28.9293195755
 02/14  15:00:00,963.346945707,29.0995720297,0.0,0.0,448.566543614,448.566543614,450.023340155,432.392704024,17.6306361307
 02/14  16:00:00,963.311770511,29.0995720297,0.0,0.0,448.566543614,448.566543614,415.796580613,400.375676712,15.4209039019
 02/14  17:00:00,1012.21143946,29.0995720297,0.0,0.0,448.566543614,448.566543614,434.380760508,410.022394374,24.3583661339
 02/14  18:00:00,942.184980782,29.0995720297,0.0,0.0,348.885089477,398.725816546,546.870846323,533.696075659,13.1747706644
 02/14  19:00:00,751.514895391,29.0995720297,0.0,0.0,249.203635341,299.044362409,690.465702266,679.508193842,10.9575084245
 02/14  20:00:00,727.076979294,29.0995720297,0.0,0.0,249.203635341,299.044362409,684.442547531,675.698505613,8.74404191738
 02/14  21:00:00,577.665774461,29.0995720297,0.0,0.0,149.522181205,249.203635341,782.315987378,773.563170173,8.75281720446
 02/14  22:00:00,553.368689224,29.0995720297,0.0,0.0,149.522181205,249.203635341,899.140599235,894.7731572,4.36744203495
 02/14  23:00:00,349.356972689,0.0,0.0,0.0,49.8407270682,199.362908273,2.19092025558,0.0,2.19092025558
 02/14  24:00:00,299.992213885,0.0,0.0,0.0,24.9203635341,199.362908273,4.36153400545,0.0,4.36153400545
 02/15  01:00:00,287.770015931,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080682293,0.0,2.19080682293
 02/15  02:00:00,289.740203261,1.95893810475,0.0,0.0,24.9203635341,199.362908273,12.6739362772,10.4829733534,2.19096292375
 02/15  03:00:00,289.348886691,1.5671504838,0.0,0.0,24.9203635341,199.362908273,13.1314043979,10.9404405506,2.19096384727
 02/15  04:00:00,289.749834976,1.95893810475,0.0,0.0,24.9203635341,199.362908273,23.8844110752,19.5225765133,4.36183456188
 02/15  05:00:00,301.578661286,1.5671504838,0.0,0.0,24.9203635341,199.362908273,20.2535774161,18.0627660041,2.19081141205
 02/15  06:00:00,351.351393584,1.95893810475,0.0,0.0,49.8407270682,199.362908273,36.1481928912,31.7800995056,4.36809338559
 02/15  07:00:00,420.159988247,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1196.61818648,1192.25264101,4.36554547111
 02/15  08:00:00,502.530643545,29.0995720297,0.0,0.0,149.522181205,199.362908273,1821.18028015,1812.41959035,8.76068980078
 02/15  09:00:00,1049.89079865,29.0995720297,0.0,0.0,448.566543614,448.566543614,984.186512313,964.343013944,19.8434983691
 02/15  10:00:00,1012.7041381,29.0995720297,0.0,0.0,448.566543614,448.566543614,630.464551592,610.592385229,19.872166363
 02/15  11:00:00,963.557716375,29.0995720297,0.0,0.0,448.566543614,448.566543614,477.462262632,457.57873315,19.8835294826
 02/15  12:00:00,963.445247371,29.0995720297,0.0,0.0,448.566543614,448.566543614,414.303375027,389.910662264,24.392712763
 02/15  13:00:00,913.535945596,29.0995720297,0.0,0.0,448.566543614,398.725816546,377.175712771,348.208860991,28.9668517796
 02/15  14:00:00,963.300713745,29.0995720297,0.0,0.0,448.566543614,448.566543614,329.908833586,300.984875664,28.9239579223
 02/15  15:00:00,963.291871711,29.0995720297,0.0,0.0,448.566543614,448.566543614,328.432144146,310.800942848,17.6312012974
 02/15  16:00:00,963.404920984,29.0995720297,0.0,0.0,448.566543614,448.566543614,431.560064975,413.938571734,17.6214932413
 02/15  17:00:00,1012.36786036,29.0995720297,0.0,0.0,448.566543614,448.566543614,494.611751145,472.468569815,22.1431813301
 02/15  18:00:00,942.279431163,29.0995720297,0.0,0.0,348.885089477,398.725816546,536.31885418,523.140368937,13.1784852432
 02/15  19:00:00,751.58493809,29.0995720297,0.0,0.0,249.203635341,299.044362409,646.992293094,636.03558956,10.9567035348
 02/15  20:00:00,727.201227575,29.0995720297,0.0,0.0,249.203635341,299.044362409,697.65779448,688.913519106,8.74427537374
 02/15  21:00:00,577.845601945,29.0995720297,0.0,0.0,149.522181205,249.203635341,830.017915005,821.266288269,8.75162673515
 02/15  22:00:00,553.447934867,29.0995720297,0.0,0.0,149.522181205,249.203635341,846.122420865,841.754967924,4.36745294087
 02/15  23:00:00,349.356972927,0.0,0.0,0.0,49.8407270682,199.362908273,4.36165711078,0.0,4.36165711078
 02/15  24:00:00,299.992213634,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086756135,0.0,2.19086756135
 02/16  01:00:00,287.770015607,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063762837,0.0,2.19063762837
 02/16  02:00:00,289.74002039,1.95893810475,0.0,0.0,24.9203635341,199.362908273,11.2391509498,9.04835879865,2.19079215112
 02/16  03:00:00,289.348607668,1.5671504838,0.0,0.0,24.9203635341,199.362908273,13.7405959779,9.37893320853,4.3616627694
 02/16  04:00:00,289.747998624,1.95893810475,0.0,0.0,24.9203635341,199.362908273,17.8466392941,15.6556899879,2.19094930628
 02/16  05:00:00,301.577650706,1.5671504838,0.0,0.0,24.9203635341,199.362908273,17.2616412451,15.0706911609,2.19095008412
 02/16  06:00:00,351.350667291,1.95893810475,0.0,0.0,49.8407270682,199.362908273,31.796628353,27.4284042811,4.36822407189
 02/16  07:00:00,420.089683476,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1030.83231879,1026.46651981,4.3657989824
 02/16  08:00:00,502.770416511,29.0995720297,0.0,0.0,149.522181205,199.362908273,1817.74733096,1806.80054072,10.9467902455
 02/16  09:00:00,1050.2545573,29.0995720297,0.0,0.0,448.566543614,448.566543614,1034.71632533,1017.07585039,17.6404749418
 02/16  10:00:00,1013.12192079,29.0995720297,0.0,0.0,448.566543614,448.566543614,709.194027548,689.323194997,19.8708325506
 02/16  11:00:00,964.180633706,29.3038878938,0.0,0.0,448.566543614,448.566543614,585.511857319,565.630700495,19.8811568233
 02/16  12:00:00,965.456876264,30.9116735567,0.0,0.0,448.566543614,448.566543614,437.488490615,413.095627656,24.392862959
 02/16  13:00:00,916.1510414,31.6337707574,0.0,0.0,448.566543614,398.725816546,362.405215416,331.209689116,31.1955263002
 02/16  14:00:00,966.395840665,32.1654737505,0.0,0.0,448.566543614,448.566543614,299.613537187,272.916403237,26.6971339495
 02/16  15:00:00,965.982854906,31.7799093479,0.0,0.0,448.566543614,448.566543614,292.088228751,274.45766282,17.6305659317
 02/16  16:00:00,964.13906436,29.805023794,0.0,0.0,448.566543614,448.566543614,390.465687007,372.842788446,17.6228985615
 02/16  17:00:00,1012.43414858,29.0995720297,0.0,0.0,448.566543614,448.566543614,468.797675036,444.567931243,24.2297437929
 02/16  18:00:00,942.439474602,29.0995720297,0.0,0.0,348.885089477,398.725816546,561.674863682,548.378982076,13.2958816065
 02/16  19:00:00,751.813221613,29.0995720297,0.0,0.0,249.203635341,299.044362409,692.92595895,681.968477411,10.9574815386
 02/16  20:00:00,727.497634521,29.0995720297,0.0,0.0,249.203635341,299.044362409,767.152510354,760.589155477,6.56335487626
 02/16  21:00:00,578.118635081,29.0995720297,0.0,0.0,149.522181205,249.203635341,853.467475316,842.532178848,10.9352964679
 02/16  22:00:00,553.785662745,29.0995720297,0.0,0.0,149.522181205,249.203635341,906.408827255,902.041403353,4.36742390198
 02/16  23:00:00,349.356972781,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089291826,0.0,2.19089291826
 02/16  24:00:00,299.992213504,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066310616,0.0,2.19066310616
 02/17  01:00:00,288.556838417,0.783575241902,0.0,0.0,24.9203635341,199.362908273,6.48807473629,2.12667022414,4.36140451215
 02/17  02:00:00,289.345096631,1.5671504838,0.0,0.0,24.9203635341,199.362908273,7.39601175334,5.20527019403,2.19074155931
 02/17  03:00:00,289.743096193,1.95893810475,0.0,0.0,24.9203635341,199.362908273,11.5122174357,9.32131993652,2.1908974992
 02/17  04:00:00,289.350702113,1.5671504838,0.0,0.0,24.9203635341,199.362908273,11.1533438222,8.9624457272,2.19089809503
 02/17  05:00:00,301.973912708,1.95893810475,0.0,0.0,24.9203635341,199.362908273,19.5068509832,15.1450530213,4.36179796189
 02/17  06:00:00,350.944228211,1.5671504838,0.0,0.0,49.8407270682,199.362908273,16.792036728,12.4238458746,4.3681908534
 02/17  07:00:00,412.681628194,29.0995720297,8.43426079201e-05,0.0,49.8407270682,199.362908273,764.905259278,760.539618477,4.36564080134
 02/17  08:00:00,501.838163664,29.0995720297,0.0,0.0,149.522181205,199.362908273,1191.4198176,1182.65884803,8.76096956976
 02/17  09:00:00,1049.67226897,29.0995720297,0.0,0.0,448.566543614,448.566543614,863.378345615,845.737593405,17.6407522101
 02/17  10:00:00,1012.67030593,29.0995720297,0.0,0.0,448.566543614,448.566543614,628.839597336,608.964916264,19.8746810724
 02/17  11:00:00,963.571955837,29.0995720297,0.0,0.0,448.566543614,448.566543614,498.955858077,476.866050599,22.0898074787
 02/17  12:00:00,963.46799771,29.0995720297,0.0,0.0,448.566543614,448.566543614,436.203424304,411.810853107,24.392571197
 02/17  13:00:00,914.077104439,29.0995720297,0.0,0.0,448.566543614,398.725816546,776.203915174,747.239281842,28.9646333323
 02/17  14:00:00,963.814012118,29.0995720297,0.0,0.0,448.566543614,448.566543614,651.105349852,622.176914027,28.9284358241
 02/17  15:00:00,963.536623205,29.0995720297,0.0,0.0,448.566543614,448.566543614,455.53932763,437.909205554,17.6301220765
 02/17  16:00:00,963.670283744,29.0995720297,0.0,0.0,448.566543614,448.566543614,552.338850403,536.91842664,15.4204237634
 02/17  17:00:00,1012.64370531,29.0995720297,0.0,0.0,448.566543614,448.566543614,612.552337331,588.194810162,24.3575271691
 02/17  18:00:00,934.081303182,29.0995720297,0.0,0.0,348.885089477,398.725816546,689.177999852,676.003673149,13.1743267021
 02/17  19:00:00,751.940492362,29.0995720297,0.0,0.0,249.203635341,299.044362409,780.36845342,769.412085083,10.9563683366
 02/17  20:00:00,727.592244179,29.0995720297,0.0,0.0,249.203635341,299.044362409,839.853077798,831.109330216,8.74374758256
 02/17  21:00:00,578.196274854,29.0995720297,0.0,0.0,149.522181205,249.203635341,910.244868444,901.4920515,8.75281694374
 02/17  22:00:00,553.878308608,29.0995720297,0.0,0.0,149.522181205,249.203635341,973.114210386,968.74691855,4.36729183608
 02/17  23:00:00,349.356972394,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908458049,0.0,2.1908458049
 02/17  24:00:00,299.992213604,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080680853,0.0,2.19080680853
 02/18  01:00:00,239.901841567,1.95893810475,0.0,0.0,24.9203635341,149.522181205,13.2921433992,8.93021886572,4.36192453346
 02/18  02:00:00,239.511719086,1.5671504838,0.0,0.0,24.9203635341,149.522181205,12.258683977,10.0677998579,2.19088411906
 02/18  03:00:00,239.919436939,1.95893810475,0.0,0.0,24.9203635341,149.522181205,22.848834564,20.6581808163,2.19065374774
 02/18  04:00:00,239.528251605,1.5671504838,0.0,0.0,24.9203635341,149.522181205,25.491521825,21.1297513882,4.36177043676
 02/18  05:00:00,263.894437823,13.6306360293,0.0,0.0,24.9203635341,149.522181205,77.4128247949,75.2218617428,2.19096305209
 02/18  06:00:00,291.868197401,17.1294143832,0.0,0.0,24.9203635341,149.522181205,101.945108295,97.5769090632,4.36819923227
 02/18  07:00:00,411.823079329,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1090.7533191,1086.38776557,4.3655535282
 02/18  08:00:00,405.235219133,29.0995720297,0.0,0.0,49.8407270682,199.362908273,2414.62572339,2408.07543684,6.55028655688
 02/18  09:00:00,652.843647554,29.0995720297,0.0,0.0,249.203635341,249.203635341,1208.59638253,1202.03334806,6.56303446094
 02/18  10:00:00,615.058197697,29.0995720297,0.0,0.0,249.203635341,249.203635341,809.930816237,798.974560901,10.9562553366
 02/18  11:00:00,565.585853838,29.0995720297,0.0,0.0,249.203635341,249.203635341,661.646860046,650.700297291,10.9465627548
 02/18  12:00:00,565.366516576,29.0995720297,0.0,0.0,249.203635341,249.203635341,645.64831263,634.682863655,10.9654489748
 02/18  13:00:00,565.159230582,29.0995720297,0.0,0.0,249.203635341,249.203635341,607.053107775,596.101404301,10.9517034741
 02/18  14:00:00,565.027471087,29.0995720297,0.0,0.0,249.203635341,249.203635341,583.247431199,572.300678149,10.9467530493
 02/18  15:00:00,315.951635056,29.0995720297,0.0,0.0,74.7610906023,174.442544739,736.323313366,729.759998862,6.56331450364
 02/18  16:00:00,315.952632431,29.0995720297,0.0,0.0,74.7610906023,174.442544739,806.441483591,797.706104895,8.73537869638
 02/18  17:00:00,364.844719479,29.0995720297,0.0,0.0,74.7610906023,174.442544739,860.235150557,853.674304957,6.56084559929
 02/18  18:00:00,360.999694846,29.0995720297,0.0,0.0,24.9203635341,149.522181205,970.427734342,966.062268138,4.3654662035
 02/18  19:00:00,347.930086888,0.0,0.0,0.0,24.9203635341,149.522181205,4.36572797995,0.0,4.36572797995
 02/18  20:00:00,323.485691418,0.0,0.0,0.0,24.9203635341,149.522181205,2.19235135184,0.0,2.19235135184
 02/18  21:00:00,324.470915548,0.979469052377,0.0,0.0,24.9203635341,149.522181205,9.72568011176,5.3598249139,4.36585519786
 02/18  22:00:00,301.0157879,1.95893810475,0.0,0.0,24.9203635341,149.522181205,17.9271801102,13.5569325648,4.37024754542
 02/18  23:00:00,276.175067705,1.5671504838,0.0,0.0,24.9203635341,149.522181205,15.6079196767,11.2465150487,4.36140462801
 02/18  24:00:00,252.12931455,1.95893810475,0.0,0.0,24.9203635341,149.522181205,19.8741573157,17.683260823,2.19089649278
 02/19  01:00:00,239.511716918,1.5671504838,0.0,0.0,24.9203635341,149.522181205,16.9933655524,14.8034816533,2.18988389916
 02/19  02:00:00,239.912075128,1.95893810475,0.0,0.0,24.9203635341,149.522181205,25.0582898891,22.8684760892,2.18981379997
 02/19  03:00:00,239.515609466,1.5671504838,0.0,0.0,24.9203635341,149.522181205,20.6877408972,18.4978695946,2.18987130258
