Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  04:00:00,239.919995067,1.95893810475,0.0,0.0,24.9203635341,149.522181205,32.5391396961,30.3494012644,2.18973843171
 02/19  05:00:00,265.026614731,14.7950747983,0.0,0.0,24.9203635341,149.522181205,78.3578923634,76.1680336155,2.18985874795
 02/19  06:00:00,296.137046696,21.4117679791,0.0,0.0,24.9203635341,149.522181205,127.387122562,123.020993674,4.36612888811
 02/19  07:00:00,323.631400246,17.1294143832,0.0,0.0,24.9203635341,149.522181205,104.352473391,102.162576334,2.18989705629
 02/19  08:00:00,318.173434218,21.4117679791,0.0,0.0,24.9203635341,149.522181205,95.4330750249,93.2432160784,2.18985894648
 02/19  09:00:00,298.255168282,1.5671504838,0.0,0.0,24.9203635341,149.522181205,23.2818426251,21.0919582703,2.18988435475
 02/19  10:00:00,261.977968388,1.95893810475,0.0,0.0,24.9203635341,149.522181205,20.8994966344,18.7096185919,2.1898780425
 02/19  11:00:00,212.68925049,1.5671504838,0.0,0.0,24.9203635341,149.522181205,12.9123814383,10.7224789195,2.18990251885
 02/19  12:00:00,213.082414532,1.95893810475,0.0,0.0,24.9203635341,149.522181205,15.4484811471,11.084549228,4.36393191916
 02/19  13:00:00,212.68652444,1.5671504838,0.0,0.0,24.9203635341,149.522181205,11.4266104223,7.06266854516,4.36394187717
 02/19  14:00:00,224.7510548,13.6306360293,0.0,0.0,24.9203635341,149.522181205,10.9644522769,6.59420527409,4.37024700281
 02/19  15:00:00,212.551480728,1.43655461015,0.0,0.0,24.9203635341,149.522181205,4.88460151747,2.6925891918,2.19201232567
 02/19  16:00:00,212.419472136,1.3059587365,0.0,0.0,24.9203635341,149.522181205,4.49423075855,2.3043857073,2.18984505124
 02/19  17:00:00,261.766303923,1.76304429428,0.0,0.0,24.9203635341,149.522181205,5.43625238422,3.24649743939,2.18975494483
 02/19  18:00:00,332.412459138,1.5671504838,0.0,0.0,24.9203635341,149.522181205,8.38565940257,4.02589634675,4.35976305582
 02/19  19:00:00,349.894231115,1.95893810475,0.0,0.0,24.9203635341,149.522181205,8.83427236468,6.64447448874,2.18979787594
 02/19  20:00:00,325.058361772,1.5671504838,0.0,0.0,24.9203635341,149.522181205,9.1496556172,6.95981597806,2.18983963914
 02/19  21:00:00,325.453213447,1.95893810475,0.0,0.0,24.9203635341,149.522181205,12.1855493129,9.99582686282,2.18972245003
 02/19  22:00:00,300.618627975,1.5671504838,0.0,0.0,24.9203635341,149.522181205,14.4427180766,10.0768899848,4.3658280918
 02/19  23:00:00,276.569534731,1.95893810475,0.0,0.0,24.9203635341,149.522181205,17.2782051873,15.0884440617,2.18976112559
 02/19  24:00:00,251.733600233,1.5671504838,0.0,0.0,24.9203635341,149.522181205,17.550128973,15.3602476569,2.18988131615
 02/20  01:00:00,239.90845932,1.95893810475,0.0,0.0,24.9203635341,149.522181205,22.8175264824,20.6278414579,2.18968502458
 02/20  02:00:00,239.515803209,1.5671504838,0.0,0.0,24.9203635341,149.522181205,21.9924436591,19.8025759979,2.18986766124
 02/20  03:00:00,239.913273381,1.95893810475,0.0,0.0,24.9203635341,149.522181205,27.7034302333,25.5135692444,2.18986098885
 02/20  04:00:00,239.520236141,1.5671504838,0.0,0.0,24.9203635341,149.522181205,26.4996403075,24.3099126132,2.18972769431
 02/20  05:00:00,252.138233327,1.95893810475,0.0,0.0,24.9203635341,149.522181205,30.564479939,28.3746324123,2.18984752671
 02/20  06:00:00,276.191284584,1.5671504838,0.0,0.0,24.9203635341,149.522181205,31.7001280709,27.3340242227,4.36610384819
 02/20  07:00:00,308.387224288,1.95893810475,0.0,0.0,24.9203635341,149.522181205,33.81510573,31.6252221593,2.18988357062
 02/20  08:00:00,298.262348988,1.5671504838,0.0,0.0,24.9203635341,149.522181205,31.0303532387,28.8406647065,2.18968853218
 02/20  09:00:00,298.654306995,1.95893810475,0.0,0.0,24.9203635341,149.522181205,31.2582647723,29.0683937501,2.18987102222
 02/20  10:00:00,261.584244438,1.5671504838,0.0,0.0,24.9203635341,149.522181205,19.510001349,17.3202315091,2.18976983994
 02/20  11:00:00,213.089452681,1.95893810475,0.0,0.0,24.9203635341,149.522181205,21.7932956363,19.6034591678,2.18983646843
 02/20  12:00:00,212.69347295,1.5671504838,0.0,0.0,24.9203635341,149.522181205,18.717878659,14.3539335329,4.36394512609
 02/20  13:00:00,211.901213285,0.783575241902,0.0,0.0,24.9203635341,149.522181205,7.73159946983,5.53970772419,2.19189174563
 02/20  14:00:00,211.113720191,0.0,0.0,0.0,24.9203635341,149.522181205,4.3695593777,0.0,4.3695593777
 02/20  15:00:00,211.112192904,0.0,0.0,0.0,24.9203635341,149.522181205,4.36389186897,0.0,4.36389186897
 02/20  16:00:00,211.111174537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961709785,0.0,2.18961709785
 02/20  17:00:00,259.999965708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973592457,0.0,2.18973592457
 02/20  18:00:00,332.021478384,1.17536286285,0.0,0.0,24.9203635341,149.522181205,7.16777639785,4.977921943,2.18985445485
 02/20  19:00:00,349.897781987,1.95893810475,0.0,0.0,24.9203635341,149.522181205,12.6707621771,10.4811027894,2.18965938768
 02/20  20:00:00,325.060776557,1.5671504838,0.0,0.0,24.9203635341,149.522181205,11.8458203523,9.65593685823,2.1898834941
 02/20  21:00:00,325.456707161,1.95893810475,0.0,0.0,24.9203635341,149.522181205,16.0941855924,13.9042889989,2.18989659354
 02/20  22:00:00,300.621660216,1.5671504838,0.0,0.0,24.9203635341,149.522181205,17.8922432357,13.5266758277,4.36556740807
 02/20  23:00:00,276.574660407,1.95893810475,0.0,0.0,24.9203635341,149.522181205,23.0573101398,20.8676907001,2.18961943967
 02/20  24:00:00,251.736602317,1.5671504838,0.0,0.0,24.9203635341,149.522181205,21.170980827,18.9811160175,2.18986480954
 02/21  01:00:00,289.754060891,1.95893810475,0.0,0.0,24.9203635341,199.362908273,30.201976843,25.8403116317,4.36166521137
 02/21  02:00:00,289.35838471,1.5671504838,0.0,0.0,24.9203635341,199.362908273,24.0646835381,21.8737771085,2.19090642965
 02/21  03:00:00,289.76016926,1.95893810475,0.0,0.0,24.9203635341,199.362908273,34.4107443103,32.2200694952,2.19067481506
 02/21  04:00:00,289.362599854,1.5671504838,0.0,0.0,24.9203635341,199.362908273,30.6450721475,26.283262211,4.36180993652
 02/21  05:00:00,301.988866843,1.95893810475,0.0,0.0,24.9203635341,199.362908273,41.1883973252,38.9974941664,2.19090315882
 02/21  06:00:00,350.954366528,1.5671504838,0.0,0.0,49.8407270682,199.362908273,34.0759196593,29.7076639063,4.36825575301
 02/21  07:00:00,411.702481848,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1399.02585618,1394.66017903,4.36567715259
 02/21  08:00:00,501.457411119,29.0995720297,0.0,0.0,149.522181205,199.362908273,1232.37988674,1223.61838961,8.76149713135
 02/21  09:00:00,1049.241506,29.0995720297,0.0,0.0,448.566543614,448.566543614,776.788353809,759.149045835,17.6393079732
 02/21  10:00:00,1012.45758208,29.0995720297,0.0,0.0,448.566543614,448.566543614,660.020691109,640.145281027,19.8754100828
 02/21  11:00:00,963.494874427,29.0995720297,0.0,0.0,448.566543614,448.566543614,592.264603334,570.177039666,22.0875636686
 02/21  12:00:00,963.400133746,29.0995720297,0.0,0.0,448.566543614,448.566543614,501.132253806,476.741088555,24.3911652516
 02/21  13:00:00,913.533393365,29.0995720297,0.0,0.0,448.566543614,398.725816546,482.992655469,454.028933729,28.9637217399
 02/21  14:00:00,963.292544265,29.0995720297,0.0,0.0,448.566543614,448.566543614,407.898299979,378.970220616,28.9280793623
 02/21  15:00:00,963.244069856,29.0995720297,0.0,0.0,448.566543614,448.566543614,363.184388547,345.554465372,17.6299231759
 02/21  16:00:00,963.257041972,29.0995720297,0.0,0.0,448.566543614,448.566543614,380.711402479,365.291247485,15.4201549941
 02/21  17:00:00,1012.16529124,29.0995720297,0.0,0.0,448.566543614,448.566543614,408.073395584,383.716639497,24.3567560872
 02/21  18:00:00,933.508626963,29.0995720297,0.0,0.0,348.885089477,398.725816546,436.581968828,423.408028503,13.1739403252
 02/21  19:00:00,751.292307751,29.0995720297,0.0,0.0,249.203635341,299.044362409,505.50807776,494.552055242,10.9560225185
 02/21  20:00:00,726.858181223,29.0995720297,0.0,0.0,249.203635341,299.044362409,520.722463297,511.978411268,8.74405202944
 02/21  21:00:00,577.409410113,29.0995720297,0.0,0.0,149.522181205,249.203635341,603.625286402,594.871865434,8.75342096747
 02/21  22:00:00,552.991206102,29.0995720297,0.0,0.0,149.522181205,249.203635341,637.007919538,632.640778969,4.36714056974
 02/21  23:00:00,349.356971561,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042065202,0.0,2.19042065202
 02/21  24:00:00,299.992212662,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073007071,0.0,2.19073007071
 02/22  01:00:00,287.770014678,0.0,0.0,0.0,24.9203635341,199.362908273,4.36153087159,0.0,4.36153087159
 02/22  02:00:00,287.770014321,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080101262,0.0,2.19080101262
 02/22  03:00:00,287.770014547,0.0,0.0,0.0,24.9203635341,199.362908273,2.19095230939,0.0,2.19095230939
 02/22  04:00:00,288.557347477,0.783575241902,0.0,0.0,24.9203635341,199.362908273,8.56996199607,4.20837013081,4.36159186526
 02/22  05:00:00,301.56711129,1.5671504838,0.0,0.0,24.9203635341,199.362908273,10.8725356059,8.68189618255,2.1906394233
 02/22  06:00:00,351.328588471,1.95893810475,0.0,0.0,49.8407270682,199.362908273,16.8707330341,12.5028262014,4.36790683277
 02/22  07:00:00,411.21385389,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1026.10323411,1021.73727425,4.3659598561
 02/22  08:00:00,501.054365703,29.0995720297,0.0,0.0,149.522181205,199.362908273,913.661302377,904.901488932,8.75981344529
 02/22  09:00:00,1048.98999673,29.0995720297,0.0,0.0,448.566543614,448.566543614,578.767542672,558.923966737,19.8435759349
 02/22  10:00:00,1012.2312891,29.0995720297,0.0,0.0,448.566543614,448.566543614,478.302551463,458.433133728,19.8694177354
 02/22  11:00:00,963.2586213,29.0995720297,0.0,0.0,448.566543614,448.566543614,389.909884474,370.029396835,19.8804876382
 02/22  12:00:00,963.180538481,29.0995720297,0.0,0.0,448.566543614,448.566543614,308.474844239,284.082640481,24.392203758
 02/22  13:00:00,913.350898513,29.0995720297,0.0,0.0,448.566543614,398.725816546,324.261368601,295.294675847,28.9666927536
 02/22  14:00:00,963.157581425,29.0995720297,0.0,0.0,448.566543614,448.566543614,291.003120076,262.077926293,28.9251937832
 02/22  15:00:00,963.126091079,29.0995720297,0.0,0.0,448.566543614,448.566543614,258.138624601,240.506936876,17.6316877245
 02/22  16:00:00,963.116199598,29.0995720297,0.0,0.0,448.566543614,448.566543614,249.861168284,232.238888926,17.6222793579
 02/22  17:00:00,1011.98807226,29.0995720297,0.0,0.0,448.566543614,448.566543614,230.237737223,208.093720768,22.1440164556
 02/22  18:00:00,933.352883588,29.0995720297,0.0,0.0,348.885089477,398.725816546,287.996453598,274.821240205,13.1752133937
 02/22  19:00:00,751.132062924,29.0995720297,0.0,0.0,249.203635341,299.044362409,356.278860929,345.322062068,10.9567988611
 02/22  20:00:00,726.685169938,29.0995720297,0.0,0.0,249.203635341,299.044362409,357.540452277,348.796164657,8.74428761968
 02/22  21:00:00,577.200622932,29.0995720297,0.0,0.0,149.522181205,249.203635341,404.510913222,395.759150827,8.75176239447
 02/22  22:00:00,552.763229563,29.0995720297,0.0,0.0,149.522181205,249.203635341,416.748962979,412.38141474,4.36754823985
 02/22  23:00:00,349.356971286,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078098893,0.0,2.19078098893
 02/22  24:00:00,299.99221258,0.0,0.0,0.0,24.9203635341,199.362908273,4.36163244468,0.0,4.36163244468
 02/23  01:00:00,287.770014215,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085027245,0.0,2.19085027245
 02/23  02:00:00,287.770014049,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061751021,0.0,2.19061751021
 02/23  03:00:00,287.770014304,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076839893,0.0,2.19076839893
 02/23  04:00:00,287.770014341,0.0,0.0,0.0,24.9203635341,199.362908273,4.36160516633,0.0,4.36160516633
 02/23  05:00:00,299.99221181,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083692174,0.0,2.19083692174
 02/23  06:00:00,349.358497937,0.0,0.0,0.0,49.8407270682,199.362908273,4.36799673282,0.0,4.36799673282
 02/23  07:00:00,410.925326264,29.0995720297,0.0,0.0,49.8407270682,199.362908273,789.822670562,785.457108846,4.36556171515
 02/23  08:00:00,500.687607886,29.0995720297,0.0,0.0,149.522181205,199.362908273,566.615718466,557.855153224,8.76056524221
 02/23  09:00:00,1048.72306351,29.0995720297,0.0,0.0,448.566543614,448.566543614,319.562521952,299.719460755,19.8430611965
 02/23  10:00:00,1012.01713332,29.0995720297,0.0,0.0,448.566543614,448.566543614,273.12160986,253.250690436,19.8709194239
 02/23  11:00:00,963.100284243,29.0995720297,0.0,0.0,448.566543614,448.566543614,240.486060496,220.604132444,19.8819280519
 02/23  12:00:00,963.077583283,29.0995720297,0.0,0.0,448.566543614,448.566543614,213.787083736,189.396671611,24.3904121252
 02/23  13:00:00,913.248018074,29.0995720297,0.0,0.0,448.566543614,398.725816546,227.141860839,198.177576576,28.9642842627
 02/23  14:00:00,1051.77059942,29.0995720297,59.9437735857,0.0,448.566543614,448.566543614,162.939672505,134.015008074,28.9246644315
 02/23  15:00:00,1290.24488053,29.0995720297,274.992308923,0.0,448.566543614,448.566543614,116.680735113,99.0480191634,17.6327159499
 02/23  16:00:00,1231.97512549,29.0995720297,187.786646872,0.0,448.566543614,448.566543614,124.869536276,107.246315866,17.6232204105
 02/23  17:00:00,1011.92105605,29.0995720297,0.0,0.0,448.566543614,448.566543614,161.229202928,139.087308541,22.1418943872
 02/23  18:00:00,933.277302085,29.0995720297,0.0,0.0,348.885089477,398.725816546,211.429634214,198.253762354,13.1758718599
 02/23  19:00:00,751.050714667,29.0995720297,0.0,0.0,249.203635341,299.044362409,275.503390693,264.547319411,10.9560712822
 02/23  20:00:00,726.619994345,29.0995720297,0.0,0.0,249.203635341,299.044362409,295.655327776,286.910618059,8.74470971721
 02/23  21:00:00,577.154170639,29.0995720297,0.0,0.0,149.522181205,249.203635341,367.166729673,358.414563669,8.75216600375
 02/23  22:00:00,552.726856456,29.0995720297,0.0,0.0,149.522181205,249.203635341,390.932726213,386.564974659,4.36775155469
 02/23  23:00:00,349.35697104,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088231324,0.0,2.19088231324
 02/23  24:00:00,299.992212227,0.0,0.0,0.0,24.9203635341,199.362908273,4.36144980557,0.0,4.36144980557
 02/24  01:00:00,287.770013833,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094923443,0.0,2.19094923443
 02/24  02:00:00,287.770013617,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071584022,0.0,2.19071584022
 02/24  03:00:00,287.770013987,0.0,0.0,0.0,24.9203635341,199.362908273,4.36149778042,0.0,4.36149778042
 02/24  04:00:00,287.77001387,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078209402,0.0,2.19078209402
 02/24  05:00:00,299.99221148,0.0,0.0,0.0,24.9203635341,199.362908273,2.19093171355,0.0,2.19093171355
 02/24  06:00:00,349.358497488,0.0,0.0,0.0,49.8407270682,199.362908273,4.36818115865,0.0,4.36818115865
 02/24  07:00:00,402.375483628,29.0995720297,0.0,0.0,49.8407270682,199.362908273,811.732963786,807.367220802,4.36574298479
 02/24  08:00:00,500.611394696,29.0995720297,0.0,0.0,149.522181205,199.362908273,488.057243255,477.337826836,10.7194164187
 02/24  09:00:00,1048.61421717,29.0995720297,0.0,0.0,448.566543614,448.566543614,189.168494018,171.300025501,17.868468517
 02/24  10:00:00,1011.90826595,29.1099039786,0.0,0.0,448.566543614,448.566543614,129.718453187,109.848314617,19.8701385696
 02/24  11:00:00,964.439857287,30.5460939344,0.0,0.0,448.566543614,448.566543614,110.277621663,90.395553328,19.8820683353
 02/24  12:00:00,966.83104146,32.9433506993,0.0,0.0,448.566543614,448.566543614,102.722765443,78.3318042425,24.3909612002
 02/24  13:00:00,1036.83436908,34.1991952255,41.6113744901,0.0,448.566543614,398.725816546,112.47286511,83.5081559203,28.9647091901
 02/24  14:00:00,1173.43354143,35.1192588087,124.73811271,0.0,448.566543614,448.566543614,71.7072637768,42.7855021713,28.9217616054
 02/24  15:00:00,1221.60424084,34.3896506494,172.746962653,0.0,448.566543614,448.566543614,34.1666696394,16.5366585004,17.630011139
 02/24  16:00:00,1238.72254922,32.3553243604,191.384791333,0.0,448.566543614,448.566543614,35.1096308516,17.4862334647,17.6233973869
 02/24  17:00:00,1291.78678864,30.0582953767,197.486306671,0.0,448.566543614,448.566543614,42.4254143512,20.2834486917,22.1419656594
 02/24  18:00:00,1072.778446,29.0995720297,74.3029850929,0.0,348.885089477,398.725816546,52.022569237,38.8459787662,13.1765904708
 02/24  19:00:00,750.930582796,29.0995720297,0.0,0.0,249.203635341,299.044362409,120.435355328,109.479242224,10.9561131041
 02/24  20:00:00,726.505552546,29.0995720297,0.0,0.0,249.203635341,299.044362409,146.591369309,137.846629035,8.74474027358
 02/24  21:00:00,577.023021968,29.0995720297,0.0,0.0,149.522181205,249.203635341,195.52280312,186.770624122,8.75217899807
 02/24  22:00:00,565.142138387,29.0995720297,0.000659394980592,0.0,149.522181205,249.203635341,219.90951714,215.541754763,4.36776237697
 02/24  23:00:00,349.35697065,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088797203,0.0,2.19088797203
 02/24  24:00:00,299.992211826,0.0,0.0,0.0,24.9203635341,199.362908273,4.36145880573,0.0,4.36145880573
 02/25  01:00:00,237.929286331,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031743146,0.0,2.19031743146
 02/25  02:00:00,237.929286116,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071825161,0.0,2.19071825161
 02/25  03:00:00,237.92928649,0.0,0.0,0.0,24.9203635341,149.522181205,4.36149986158,0.0,4.36149986158
 02/25  04:00:00,237.929286369,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078176446,0.0,2.19078176446
 02/25  05:00:00,250.151483984,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093040341,0.0,2.19093040341
 02/25  06:00:00,274.597406199,0.0,0.0,0.0,24.9203635341,149.522181205,4.36817223728,0.0,4.36817223728
 02/25  07:00:00,402.137867947,29.0995720297,0.0,0.0,49.8407270682,199.362908273,528.867743162,524.502011463,4.3657316997
 02/25  08:00:00,400.866753485,29.0995720297,0.0,0.0,49.8407270682,199.362908273,423.957246216,417.406498728,6.55074748858
 02/25  09:00:00,649.988780396,29.0995720297,0.0,0.0,249.203635341,249.203635341,321.384097815,314.820680969,6.5634168456
 02/25  10:00:00,638.375051425,29.0995720297,0.000351925211774,0.0,249.203635341,249.203635341,276.221367064,265.264662966,10.9567040984
 02/25  11:00:00,607.917247483,29.0995720297,11.0215273657,0.0,249.203635341,249.203635341,228.385722597,217.439511678,10.9462109191
 02/25  12:00:00,689.645313836,29.0995720297,48.0342910751,0.0,249.203635341,249.203635341,195.959837094,184.995010824,10.9648262698
 02/25  13:00:00,707.927647081,29.0995720297,65.6638103235,0.0,249.203635341,249.203635341,180.106898492,169.155114252,10.9517842395
 02/25  14:00:00,761.749630744,29.0995720297,117.752910507,0.0,249.203635341,249.203635341,160.633047509,149.687705637,10.9453418722
 02/25  15:00:00,553.53158656,29.0995720297,157.791469409,0.0,74.7610906023,174.442544739,185.499273145,178.935998318,6.56327482727
 02/25  16:00:00,559.30788293,29.0995720297,163.527428609,0.0,74.7610906023,174.442544739,239.462750978,230.727469331,8.73528164648
 02/25  17:00:00,564.464733939,29.0995720297,121.040271379,0.0,74.7610906023,174.442544739,317.688016585,311.127307854,6.56070873175
 02/25  18:00:00,515.126787732,29.0995720297,85.0415097642,0.0,24.9203635341,149.522181205,428.384327902,424.018933412,4.36539449092
 02/25  19:00:00,347.930083781,0.0,0.0,0.0,24.9203635341,149.522181205,4.36563463456,0.0,4.36563463456
 02/25  20:00:00,323.485688353,0.0,0.0,0.0,24.9203635341,149.522181205,2.19303817346,0.0,2.19303817346
 02/25  21:00:00,323.48568837,0.0,0.0,0.0,24.9203635341,149.522181205,4.36547079164,0.0,4.36547079164
 02/25  22:00:00,299.042310446,0.0,0.0,0.0,24.9203635341,149.522181205,4.36932188601,0.0,4.36932188601
 02/25  23:00:00,274.595879946,0.0,0.0,0.0,24.9203635341,149.522181205,4.36164258266,0.0,4.36164258266
 02/25  24:00:00,250.151483995,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066136097,0.0,2.19066136097
 02/26  01:00:00,237.928777153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961272781,0.0,2.18961272781
 02/26  02:00:00,237.92877712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972686424,0.0,2.18972686424
 02/26  03:00:00,237.928777167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984069513,0.0,2.18984069513
 02/26  04:00:00,237.928777177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964170514,0.0,2.18964170514
 02/26  05:00:00,250.15097498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975567226,0.0,2.18975567226
 02/26  06:00:00,274.596896721,0.0,0.0,0.0,24.9203635341,149.522181205,4.3657780354,0.0,4.3657780354
 02/26  07:00:00,297.853161708,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897782416,0.0,2.1897782416
 02/26  08:00:00,296.666557397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941469384,0.0,2.18941469384
 02/26  09:00:00,296.666557358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969310131,0.0,2.18969310131
 02/26  10:00:00,259.999963994,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898068721,0.0,2.1898068721
 02/26  11:00:00,211.111172845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960775755,0.0,2.18960775755
 02/26  12:00:00,211.11219013,0.0,0.0,0.0,24.9203635341,149.522181205,4.36371349021,0.0,4.36371349021
 02/26  13:00:00,211.1121901,0.0,0.0,0.0,24.9203635341,149.522181205,2.1919201774,0.0,2.1919201774
 02/26  14:00:00,211.113716036,0.0,0.0,0.0,24.9203635341,149.522181205,6.54473700141,0.0,6.54473700141
 02/26  15:00:00,211.112189903,0.0,0.0,0.0,24.9203635341,149.522181205,2.19197784902,0.0,2.19197784902
 02/26  16:00:00,211.1111728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976630633,0.0,2.18976630633
 02/26  17:00:00,259.999964041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987993052,0.0,2.18987993052
 02/26  18:00:00,322.297557446,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896803033,0.0,2.1896803033
 02/26  19:00:00,347.928557472,0.0,0.0,0.0,24.9203635341,149.522181205,4.35938903965,0.0,4.35938903965
 02/26  20:00:00,323.484161859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970893709,0.0,2.18970893709
 02/26  21:00:00,323.484161854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982266071,0.0,2.18982266071
 02/26  22:00:00,299.041292081,0.0,0.0,0.0,24.9203635341,149.522181205,2.19258612203,0.0,2.19258612203
 02/26  23:00:00,274.595370656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973463466,0.0,2.18973463466
 02/26  24:00:00,250.150975057,0.0,0.0,0.0,24.9203635341,149.522181205,4.35949753513,0.0,4.35949753513
 02/27  01:00:00,287.77001243,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078274418,0.0,2.19078274418
 02/27  02:00:00,287.770012262,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092921454,0.0,2.19092921454
 02/27  03:00:00,287.770012438,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069325964,0.0,2.19069325964
 02/27  04:00:00,287.770012606,0.0,0.0,0.0,24.9203635341,199.362908273,4.36144370436,0.0,4.36144370436
 02/27  05:00:00,299.992210013,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075061141,0.0,2.19075061141
 02/27  06:00:00,349.358494977,0.0,0.0,0.0,49.8407270682,199.362908273,4.36779737546,0.0,4.36779737546
 02/27  07:00:00,402.196750321,29.0995720297,0.0,0.0,49.8407270682,199.362908273,618.954173828,614.588560271,4.36561355701
 02/27  08:00:00,500.55642181,29.0995720297,0.0,0.0,149.522181205,199.362908273,440.499400194,431.739422464,8.75997773
 02/27  09:00:00,1048.62883301,29.0995720297,0.0,0.0,448.566543614,448.566543614,218.806884937,198.965757295,19.8411276421
 02/27  10:00:00,1053.03783428,29.0995720297,8.28740402227,0.0,448.566543614,448.566543614,174.30968228,154.44108342,19.8685988594
 02/27  11:00:00,1026.07281951,29.0995720297,23.1860688717,0.0,448.566543614,448.566543614,145.198176797,125.318945019,19.8792317781
 02/27  12:00:00,963.015641631,29.0995720297,0.0,0.0,448.566543614,448.566543614,143.201546956,118.811710186,24.3898367701
 02/27  13:00:00,913.215256107,29.0995720297,0.0,0.0,448.566543614,398.725816546,193.547516111,164.584802038,28.962714072
 02/27  14:00:00,963.025843952,29.0995720297,0.0,0.0,448.566543614,448.566543614,157.009054924,128.082837502,28.9262174223
 02/27  15:00:00,963.015659431,29.0995720297,0.0,0.0,448.566543614,448.566543614,146.033195494,128.404331971,17.6288635233
 02/27  16:00:00,963.02154665,29.0995720297,0.0,0.0,448.566543614,448.566543614,152.451602746,137.032411324,15.4191914219
 02/27  17:00:00,1011.92612678,29.0995720297,0.0,0.0,448.566543614,448.566543614,175.003795141,150.649923398,24.3538717423
 02/27  18:00:00,924.73598161,29.0995720297,0.0,0.0,348.885089477,398.725816546,221.092712292,207.92024312,13.1724691717
 02/27  19:00:00,751.070917315,29.0995720297,0.0,0.0,249.203635341,299.044362409,309.86724663,298.911003546,10.9562430834
 02/27  20:00:00,726.67249356,29.0995720297,0.0,0.0,249.203635341,299.044362409,371.066074267,362.322563529,8.74351073773
 02/27  21:00:00,577.281624208,29.0995720297,0.0,0.0,149.522181205,249.203635341,534.796990502,526.04473944,8.75225106191
 02/27  22:00:00,552.947334254,29.0995720297,0.0,0.0,149.522181205,249.203635341,659.128327204,654.760548019,4.36777918511
 02/27  23:00:00,349.356969296,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068870926,0.0,2.19068870926
 02/27  24:00:00,299.992210201,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083528904,0.0,2.19083528904
 02/28  01:00:00,287.770012175,0.0,0.0,0.0,24.9203635341,199.362908273,4.36134167407,0.0,4.36134167407
 02/28  02:00:00,287.770011927,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088897467,0.0,2.19088897467
 02/28  03:00:00,289.346086896,1.5671504838,0.0,0.0,24.9203635341,199.362908273,13.1530607157,10.9624087411,2.19065197464
 02/28  04:00:00,289.743949732,1.95893810475,0.0,0.0,24.9203635341,199.362908273,22.4192886511,18.426355553,3.99293309812
 02/28  05:00:00,301.578285318,1.5671504838,0.0,0.0,24.9203635341,199.362908273,25.7957202434,23.2365467438,2.55917349964
 02/28  06:00:00,351.342383963,1.95893810475,0.0,0.0,49.8407270682,199.362908273,34.9590759893,30.5909540464,4.36812194286
 02/28  07:00:00,450.66426395,29.0995720297,0.0016095462537,0.0,49.8407270682,199.362908273,1221.11840203,1216.75287396,4.36552806634
 02/28  08:00:00,503.635389659,29.0995720297,0.0,0.0,149.522181205,199.362908273,2579.80075115,2571.03983238,8.76091876687
 02/28  09:00:00,1051.46628504,29.0995720297,0.0,0.0,448.566543614,448.566543614,1391.23495383,1373.59782313,17.6371307042
 02/28  10:00:00,1014.14973651,29.0995720297,0.0,0.0,448.566543614,448.566543614,961.713215149,941.840750087,19.8724650621
 02/28  11:00:00,964.810469648,29.0995720297,0.0,0.0,448.566543614,448.566543614,801.670870413,779.581588142,22.0892822711
 02/28  12:00:00,964.656809953,29.0995720297,0.0,0.0,448.566543614,448.566543614,766.692904695,743.668305331,23.0245993638
 02/28  13:00:00,914.844929278,29.0995720297,0.0,0.0,448.566543614,398.725816546,808.152661996,777.820746726,30.3319152701
 02/28  14:00:00,964.522288855,29.0995720297,0.0,0.0,448.566543614,448.566543614,755.84348189,729.148344534,26.6951373555
 02/28  15:00:00,964.388846061,29.0995720297,0.0,0.0,448.566543614,448.566543614,720.029313886,702.39992228,17.6293916058
 02/28  16:00:00,964.499549633,29.0995720297,0.0,0.0,448.566543614,448.566543614,789.263707018,771.643837213,17.6198698048
 02/28  17:00:00,1013.36633477,29.0995720297,0.0,0.0,448.566543614,448.566543614,783.800441461,761.661151204,22.1392902571
 02/28  18:00:00,926.128969238,29.0995720297,0.0,0.0,348.885089477,398.725816546,801.812522591,786.444531546,15.3679910453
 02/28  19:00:00,752.501732316,29.0995720297,0.0,0.0,249.203635341,299.044362409,878.386957832,867.430483383,10.9564744493
 02/28  20:00:00,728.214746846,29.0995720297,0.0,0.0,249.203635341,299.044362409,967.557630089,960.994241636,6.56338845344
 02/28  21:00:00,579.00738557,29.0995720297,0.0,0.0,149.522181205,249.203635341,1099.52639954,1090.77413255,8.75226699941
 02/28  22:00:00,554.749048193,29.0995720297,0.0,0.0,149.522181205,249.203635341,1127.16866547,1122.80080272,4.36786275199
 02/28  23:00:00,349.356969134,0.0,0.0,0.0,49.8407270682,199.362908273,4.36183126453,0.0,4.36183126453
 02/28  24:00:00,301.174667661,1.17536286285,0.0,0.0,24.9203635341,199.362908273,5.54465747959,3.35375246079,2.1909050188
 03/01  01:00:00,289.352907037,1.5671504838,0.0,0.0,24.9203635341,199.362908273,9.6840010519,7.49318353841,2.19081751348
 03/01  02:00:00,289.751714625,1.95893810475,0.0,0.0,24.9203635341,199.362908273,15.2974142245,10.9361111692,4.36130305525
 03/01  03:00:00,289.369578275,1.5671504838,0.0,0.0,24.9203635341,199.362908273,17.9245600605,15.7336905518,2.19086950863
 03/01  04:00:00,289.768624631,1.95893810475,0.0,0.0,24.9203635341,199.362908273,21.6322472345,19.4415167305,2.19073050402
 03/01  05:00:00,307.86567388,7.79205604358,0.0,0.0,24.9203635341,199.362908273,42.6508036353,40.4598753849,2.1909282504
 03/01  06:00:00,367.014483976,17.5212020042,0.0,0.0,49.8407270682,199.362908273,74.7037293966,70.335550613,4.36817878359
 03/01  07:00:00,403.276384293,29.0995720297,0.0,0.0,49.8407270682,199.362908273,874.706755407,870.340891535,4.36586387203
 03/01  08:00:00,505.305473457,29.0995720297,0.0,0.0,149.522181205,199.362908273,2216.57148627,2205.62619333,10.9452929447
 03/01  09:00:00,1052.0910452,29.0995720297,0.0,0.0,448.566543614,448.566543614,1116.5811438,1098.94291873,17.6382250675
 03/01  10:00:00,1014.46364953,29.0995720297,0.0,0.0,448.566543614,448.566543614,822.916583271,803.048895901,19.8676873691
 03/01  11:00:00,965.12030931,29.0995720297,0.0,0.0,448.566543614,448.566543614,741.137235112,721.260255002,19.8769801098
 03/01  12:00:00,964.779853711,29.2757224136,0.0,0.0,448.566543614,448.566543614,643.259080914,618.870265327,24.3888155872
 03/01  13:00:00,915.139466823,29.8429691137,0.0,0.0,448.566543614,398.725816546,587.087508667,558.125226203,28.9622824648
 03/01  14:00:00,965.198281066,30.4126116189,0.0,0.0,448.566543614,448.566543614,489.947754208,461.02983566,28.9179185478
 03/01  15:00:00,964.561654735,29.9070604558,0.0,0.0,448.566543614,448.566543614,455.506288932,437.877636149,17.6286527826
 03/01  16:00:00,963.818018229,29.0995720297,0.0,0.0,448.566543614,448.566543614,501.896285345,484.274983268,17.6213020771
 03/01  17:00:00,1012.33180764,29.0995720297,0.0,0.0,448.566543614,448.566543614,310.220802182,288.07942828,22.1413739025
 03/01  18:00:00,925.45323107,29.0995720297,0.0,0.0,348.885089477,398.725816546,532.168049738,518.99236373,13.1756860082
 03/01  19:00:00,752.489436855,29.0995720297,0.0,0.0,249.203635341,299.044362409,943.353393789,932.397563314,10.9558304755
 03/01  20:00:00,728.20772449,29.0995720297,0.0,0.0,249.203635341,299.044362409,966.299388353,957.554899615,8.7444887381
 03/01  21:00:00,578.803605219,29.0995720297,0.0,0.0,149.522181205,249.203635341,995.040730405,986.28892018,8.7518102248
 03/01  22:00:00,554.722038629,29.0995720297,0.0,0.0,149.522181205,249.203635341,1127.33029069,1122.96268419,4.36760650478
 03/01  23:00:00,349.356968098,0.0,0.0,0.0,49.8407270682,199.362908273,2.19081333827,0.0,2.19081333827
 03/01  24:00:00,300.77969203,0.783575241902,0.0,0.0,24.9203635341,199.362908273,6.18096164915,1.81966916451,4.36129248464
 03/02  01:00:00,289.34769712,1.5671504838,0.0,0.0,24.9203635341,199.362908273,7.12077334723,4.929913556,2.19085979123
 03/02  02:00:00,289.753353334,1.95893810475,0.0,0.0,24.9203635341,199.362908273,13.7082110259,11.5175904431,2.19062058281
 03/02  03:00:00,289.361913765,1.5671504838,0.0,0.0,24.9203635341,199.362908273,13.980713451,11.7897957802,2.19091767083
 03/02  04:00:00,289.786116497,1.95893810475,0.0,0.0,24.9203635341,199.362908273,31.8287050758,27.4668997014,4.3618053744
 03/02  05:00:00,316.449004204,16.3513011883,0.0,0.0,24.9203635341,199.362908273,54.2601803437,52.0693707834,2.19080956034
 03/02  06:00:00,370.952695198,21.4117679791,0.0,0.0,49.8407270682,199.362908273,99.8758157238,95.5078039406,4.36801178319
 03/02  07:00:00,403.235461982,29.0995720297,0.0,0.0,49.8407270682,199.362908273,874.553056219,870.187620768,4.3654354505
 03/02  08:00:00,505.340333223,29.0995720297,0.0,0.0,149.522181205,199.362908273,2247.20379909,2238.44381531,8.75998378059
 03/02  09:00:00,1052.10355022,29.0995720297,0.0,0.0,448.566543614,448.566543614,1106.47616521,1086.63561965,19.8405455599
 03/02  10:00:00,1014.02214208,29.0995720297,0.0,0.0,448.566543614,448.566543614,694.684485289,674.815098475,19.8693868139
 03/02  11:00:00,964.331057066,29.1055004508,0.0,0.0,448.566543614,448.566543614,535.674865909,515.796463339,19.8784025703
 03/02  12:00:00,965.128610061,30.3776916876,0.0,0.0,448.566543614,448.566543614,430.015299671,405.626420637,24.388879034
 03/02  13:00:00,915.424134041,30.7303379322,0.0,0.0,448.566543614,398.725816546,389.200156692,360.241031528,28.9591251641
 03/02  14:00:00,966.237981906,31.9448579064,0.0,0.0,448.566543614,448.566543614,294.177996271,267.479777439,26.6982188316
 03/02  15:00:00,965.616100945,31.3641786437,0.0,0.0,448.566543614,448.566543614,286.82136315,269.190034168,17.6313289825
 03/02  16:00:00,963.924639212,29.5445878312,0.0,0.0,448.566543614,448.566543614,376.131873285,358.510243841,17.6216294441
 03/02  17:00:00,1012.40377804,29.0995720297,0.0,0.0,448.566543614,448.566543614,405.105529622,380.752844598,24.3526850243
 03/02  18:00:00,925.336229474,29.0995720297,0.0,0.0,348.885089477,398.725816546,504.350686585,491.179578543,13.1711080423
 03/02  19:00:00,751.936805841,29.0995720297,0.0,0.0,249.203635341,299.044362409,717.652549824,706.696018687,10.9565311374
 03/02  20:00:00,727.710983507,29.0995720297,0.0,0.0,249.203635341,299.044362409,832.349022047,825.786245541,6.56277650623
 03/02  21:00:00,578.364880197,29.0995720297,0.0,0.0,149.522181205,249.203635341,914.242494205,905.489640906,8.75285329951
 03/02  22:00:00,554.093610692,29.0995720297,0.0,0.0,149.522181205,249.203635341,981.720740618,977.352577033,4.36816358433
 03/02  23:00:00,349.356967748,0.0,0.0,0.0,49.8407270682,199.362908273,4.36178748278,0.0,4.36178748278
 03/02  24:00:00,299.992208256,0.0,0.0,0.0,24.9203635341,199.362908273,2.19081998944,0.0,2.19081998944
 03/03  01:00:00,289.344652526,1.5671504838,0.0,0.0,24.9203635341,199.362908273,6.48173675813,4.2908507588,2.19088599933
 03/03  02:00:00,289.742958687,1.95893810475,0.0,0.0,24.9203635341,199.362908273,12.4227077806,8.06112611515,4.36158166546
 03/03  03:00:00,289.358294481,1.5671504838,0.0,0.0,24.9203635341,199.362908273,14.4180405968,12.2274196803,2.1906209165
 03/03  04:00:00,289.757928341,1.95893810475,0.0,0.0,24.9203635341,199.362908273,19.0467666136,16.8558502973,2.19091631631
 03/03  05:00:00,301.60492179,1.5671504838,0.0,0.0,24.9203635341,199.362908273,30.9480814323,26.5862829474,4.36179848488
 03/03  06:00:00,351.373570021,1.95893810475,0.0,0.0,49.8407270682,199.362908273,37.1523023958,32.7850863123,4.36721608347
 03/03  07:00:00,394.404910066,29.0995720297,0.0,0.0,49.8407270682,199.362908273,744.909749152,742.716803902,2.19294524947
 03/03  08:00:00,503.141211315,29.0995720297,0.0,0.0,149.522181205,199.362908273,1629.28061326,1618.3348735,10.9457397607
 03/03  09:00:00,1050.09634294,29.0995720297,0.0,0.0,448.566543614,448.566543614,796.450260223,778.811025943,17.6392342806
 03/03  10:00:00,1012.79521011,29.0995720297,0.0,0.0,448.566543614,448.566543614,504.27160107,484.402083987,19.8695170835
 03/03  11:00:00,964.200569224,29.6515759542,0.0,0.0,448.566543614,448.566543614,410.355749666,390.478001025,19.8777486406
 03/03  12:00:00,965.87880607,31.6019102512,0.0,0.0,448.566543614,448.566543614,289.8994706,265.51227386,24.3871967391
 03/03  13:00:00,916.833279859,32.5514480679,0.0,0.0,448.566543614,398.725816546,217.569698099,188.609010951,28.9606871482
 03/03  14:00:00,967.169901991,33.1562838984,0.0,0.0,448.566543614,448.566543614,157.359396196,128.443475196,28.9159210001
 03/03  15:00:00,966.34040484,32.4005837213,0.0,0.0,448.566543614,448.566543614,105.93681942,88.3093518153,17.6274676048
 03/03  16:00:00,964.243361619,30.3067408253,0.0,0.0,448.566543614,448.566543614,106.528793001,88.9064940235,17.6222989773
 03/03  17:00:00,1011.97435158,29.0995720297,0.0,0.0,448.566543614,448.566543614,146.90877959,124.769594421,22.1391851699
 03/03  18:00:00,924.87110018,29.0995720297,0.0,0.0,348.885089477,398.725816546,244.065040277,230.889684893,13.1753553839
 03/03  19:00:00,751.3680891,29.0995720297,0.0,0.0,249.203635341,299.044362409,434.89922003,423.942941033,10.9562789961
 03/03  20:00:00,727.071277522,29.0995720297,0.0,0.0,249.203635341,299.044362409,559.390182053,550.64656044,8.74362161342
 03/03  21:00:00,577.648692106,29.0995720297,0.0,0.0,149.522181205,249.203635341,640.48536323,631.733250556,8.75211267333
 03/03  22:00:00,553.23704151,29.0995720297,0.0,0.0,149.522181205,249.203635341,666.819404041,662.452243134,4.36716090708
 03/03  23:00:00,349.356966676,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078327035,0.0,2.19078327035
 03/03  24:00:00,299.992207834,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073253242,0.0,2.19073253242
 03/04  01:00:00,237.92928235,0.0,0.0,0.0,24.9203635341,149.522181205,4.3615023073,0.0,4.3615023073
 03/04  02:00:00,239.108937934,1.17536286285,0.0,0.0,24.9203635341,149.522181205,5.69249901219,3.50174270966,2.19075630252
 03/04  03:00:00,239.504719174,1.5671504838,0.0,0.0,24.9203635341,149.522181205,8.96004639014,6.76913685913,2.19090953102
 03/04  04:00:00,239.902093616,1.95893810475,0.0,0.0,24.9203635341,149.522181205,15.7179678689,11.356492649,4.36147521994
 03/04  05:00:00,251.73715255,1.5671504838,0.0,0.0,24.9203635341,149.522181205,17.3833576331,15.1927920455,2.19056558764
 03/04  06:00:00,276.579589358,1.95893810475,0.0,0.0,24.9203635341,149.522181205,23.4690362827,19.1016553506,4.36738093207
 03/04  07:00:00,394.135829546,29.0995720297,0.0,0.0,49.8407270682,199.362908273,777.624689378,773.258988217,4.3657011605
 03/04  08:00:00,401.782490155,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1015.22846805,1010.85535998,4.3731080772
 03/04  09:00:00,650.366455596,29.0995720297,0.0,0.0,249.203635341,249.203635341,513.597734735,504.853428625,8.74430610971
 03/04  10:00:00,613.467841492,29.0995720297,0.0,0.0,249.203635341,249.203635341,341.729026872,330.773717271,10.9553096009
 03/04  11:00:00,564.477116929,29.0995720297,0.0,0.0,249.203635341,249.203635341,270.325631309,259.381116164,10.9445151454
 03/04  12:00:00,564.432748881,29.0995720297,0.0,0.0,249.203635341,249.203635341,239.162798608,228.195639547,10.9671590611
 03/04  13:00:00,564.407780633,29.0995720297,0.0,0.0,249.203635341,249.203635341,225.164064258,214.21297088,10.9510933784
 03/04  14:00:00,564.398333498,29.0995720297,0.0,0.0,249.203635341,249.203635341,221.26874932,212.508704082,8.76004523894
 03/04  15:00:00,315.263295855,29.0995720297,0.0,0.0,74.7610906023,174.442544739,300.665645846,291.921105222,8.74454062347
 03/04  16:00:00,315.328555677,29.0995720297,0.0,0.0,74.7610906023,174.442544739,379.508018951,372.951932941,6.55608601039
 03/04  17:00:00,370.787471371,29.0995720297,0.000266373623598,0.0,74.7610906023,174.442544739,469.755044641,461.01482891,8.74021573148
 03/04  18:00:00,351.936170635,29.0995720297,0.0,0.0,24.9203635341,149.522181205,608.689882262,606.497359731,2.19252253065
 03/04  19:00:00,347.930078285,0.0,0.0,0.0,24.9203635341,149.522181205,4.36556612919,0.0,4.36556612919
 03/04  20:00:00,323.485682813,0.0,0.0,0.0,24.9203635341,149.522181205,4.36566226704,0.0,4.36566226704
 03/04  21:00:00,323.485682843,0.0,0.0,0.0,24.9203635341,149.522181205,4.36534520198,0.0,4.36534520198
 03/04  22:00:00,299.042303038,0.0,0.0,0.0,24.9203635341,149.522181205,4.36955635774,0.0,4.36955635774
 03/04  23:00:00,274.595875379,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064591876,0.0,2.19064591876
 03/04  24:00:00,250.151480142,0.0,0.0,0.0,24.9203635341,149.522181205,4.36132913231,0.0,4.36132913231
 03/05  01:00:00,239.109262594,1.17536286285,0.0,0.0,24.9203635341,149.522181205,8.04149315233,5.85182853241,2.18966461992
 03/05  02:00:00,239.504143158,1.5671504838,0.0,0.0,24.9203635341,149.522181205,11.5761707437,9.38640053422,2.18977020943
 03/05  03:00:00,239.89971888,1.95893810475,0.0,0.0,24.9203635341,149.522181205,15.9092804749,13.7197180924,2.18956238249
 03/05  04:00:00,239.508571306,1.5671504838,0.0,0.0,24.9203635341,149.522181205,16.6475219104,14.4576982165,2.18982369395
 03/05  05:00:00,252.12613215,1.95893810475,0.0,0.0,24.9203635341,149.522181205,20.7423206815,18.5525492825,2.18977139897
 03/05  06:00:00,276.180993326,1.5671504838,0.0,0.0,24.9203635341,149.522181205,23.7572013503,19.3914520446,4.36574930565
 03/05  07:00:00,291.288363957,1.95893810475,0.0,0.0,24.9203635341,149.522181205,24.9883618624,22.7985950124,2.18976684995
 03/05  08:00:00,298.250210267,1.5671504838,0.0,0.0,24.9203635341,149.522181205,21.0595138511,18.8697038032,2.1898100479
 03/05  09:00:00,298.639700616,1.95893810475,0.0,0.0,24.9203635341,149.522181205,18.4298293438,16.2401650684,2.18966427542
 03/05  10:00:00,261.581296297,1.5671504838,0.0,0.0,24.9203635341,149.522181205,18.4020411848,16.2121938096,2.18984737521
 03/05  11:00:00,213.08567042,1.95893810475,0.0,0.0,24.9203635341,149.522181205,19.9780229153,17.7882266711,2.18979624413
 03/05  12:00:00,212.692958752,1.5671504838,0.0,0.0,24.9203635341,149.522181205,17.7653775719,15.573644449,2.19173312289
 03/05  13:00:00,213.085762538,1.95893810475,0.0,0.0,24.9203635341,149.522181205,21.102202955,16.7386383347,4.36356462028
 03/05  14:00:00,212.693620335,1.5671504838,0.0,0.0,24.9203635341,149.522181205,18.9675815177,14.5973778318,4.37020368592
 03/05  15:00:00,213.086821862,1.95893810475,0.0,0.0,24.9203635341,149.522181205,22.3293460865,17.9657386641,4.36360742246
 03/05  16:00:00,212.692996325,1.5671504838,0.0,0.0,24.9203635341,149.522181205,18.9933554245,16.803551194,2.18980423055
 03/05  17:00:00,261.978361884,1.95893810475,0.0,0.0,24.9203635341,149.522181205,24.4851079779,22.2953561464,2.18975183143
 03/05  18:00:00,315.339351753,1.5671504838,0.0,0.0,24.9203635341,149.522181205,23.1769278617,20.9870707729,2.18985708879
 03/05  19:00:00,349.911214777,1.95893810475,0.0,0.0,24.9203635341,149.522181205,29.3884336217,27.1985966462,2.18983697549
 03/05  20:00:00,325.073307329,1.5671504838,0.0,0.0,24.9203635341,149.522181205,27.4180895305,25.2283360701,2.18975346044
 03/05  21:00:00,325.470149053,1.95893810475,0.0,0.0,24.9203635341,149.522181205,33.2212026475,31.0313439659,2.18985868161
 03/05  22:00:00,300.633219236,1.5671504838,0.0,0.0,24.9203635341,149.522181205,32.7957241674,28.4296952943,4.36602887313
 03/05  23:00:00,276.584463215,1.95893810475,0.0,0.0,24.9203635341,149.522181205,36.7901623876,34.6003095346,2.18985285306
 03/05  24:00:00,251.746722967,1.5671504838,0.0,0.0,24.9203635341,149.522181205,34.995313602,32.8056677325,2.18964586948
 03/06  01:00:00,289.758917357,1.95893810475,0.0,0.0,24.9203635341,199.362908273,36.5608172397,34.3699619031,2.19085533664
 03/06  02:00:00,289.364394949,1.5671504838,0.0,0.0,24.9203635341,199.362908273,33.4150449711,31.2245441206,2.19050085052
 03/06  03:00:00,289.761121564,1.95893810475,0.0,0.0,24.9203635341,199.362908273,41.2380303269,36.8764796146,4.3615507123
 03/06  04:00:00,289.369473988,1.5671504838,0.0,0.0,24.9203635341,199.362908273,39.1945090712,37.0037198339,2.19078923726
 03/06  05:00:00,301.987089214,1.95893810475,0.0,0.0,24.9203635341,199.362908273,43.3082346417,41.1176899017,2.19054473994
 03/06  06:00:00,350.961683985,1.5671504838,0.0,0.0,49.8407270682,199.362908273,45.5409067066,41.1733959076,4.36751079904
 03/06  07:00:00,394.658407865,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1520.001956,1515.63615233,4.36580367001
 03/06  08:00:00,501.354992959,29.0995720297,0.0,0.0,149.522181205,199.362908273,1175.29066316,1164.34575963,10.9449035247
 03/06  09:00:00,1049.12192513,29.0995720297,0.0,0.0,448.566543614,448.566543614,686.71560444,669.079581962,17.6360224779
 03/06  10:00:00,1012.32685219,29.0995720297,0.0,0.0,448.566543614,448.566543614,559.689522844,539.819706592,19.8698162518
 03/06  11:00:00,963.360611839,29.0995720297,0.0,0.0,448.566543614,448.566543614,484.640887102,464.761373959,19.879513143
 03/06  12:00:00,963.345554372,29.0995720297,0.0,0.0,448.566543614,448.566543614,473.567193809,449.182204867,24.3849889426
 03/06  13:00:00,913.53589096,29.0995720297,0.0,0.0,448.566543614,398.725816546,508.085625422,479.127215389,28.9584100329
 03/06  14:00:00,963.29648432,29.0995720297,0.0,0.0,448.566543614,448.566543614,423.512205414,396.815382473,26.6968229411
 03/06  15:00:00,963.309811795,29.0995720297,0.0,0.0,448.566543614,448.566543614,441.827851276,424.197378245,17.6304730317
 03/06  16:00:00,963.286071922,29.0995720297,0.0,0.0,448.566543614,448.566543614,416.589458651,398.969066525,17.6203921269
 03/06  17:00:00,1012.15953612,29.0995720297,0.0,0.0,448.566543614,448.566543614,401.048643935,378.910174943,22.1384689914
 03/06  18:00:00,916.434183061,29.0995720297,0.0,0.0,348.885089477,398.725816546,452.635867972,437.272042093,15.3638258793
 03/06  19:00:00,751.309370409,29.0995720297,0.0,0.0,249.203635341,299.044362409,521.890411219,510.934366107,10.9560451119
 03/06  20:00:00,726.85292666,29.0995720297,0.0,0.0,249.203635341,299.044362409,509.311566589,502.7484492,6.56311738928
 03/06  21:00:00,577.364968032,29.0995720297,0.0,0.0,149.522181205,249.203635341,551.317811876,542.56607778,8.75173409524
 03/06  22:00:00,552.952261137,29.0995720297,0.0,0.0,149.522181205,249.203635341,590.215161817,585.847520551,4.36764126627
 03/06  23:00:00,349.35696502,0.0,0.0,0.0,49.8407270682,199.362908273,4.36168398762,0.0,4.36168398762
 03/06  24:00:00,299.992205597,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055061326,0.0,2.19055061326
 03/07  01:00:00,287.770006794,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068443714,0.0,2.19068443714
 03/07  02:00:00,287.770007151,0.0,0.0,0.0,24.9203635341,199.362908273,4.36139169895,0.0,4.36139169895
 03/07  03:00:00,287.77000706,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070741717,0.0,2.19070741717
 03/07  04:00:00,287.770006812,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084160269,0.0,2.19084160269
 03/07  05:00:00,301.174384858,1.17536286285,0.0,0.0,24.9203635341,199.362908273,9.78319886269,7.59260310921,2.19059575348
 03/07  06:00:00,350.934966191,1.5671504838,0.0,0.0,49.8407270682,199.362908273,14.7639090252,10.3960043035,4.36790472172
 03/07  07:00:00,395.381320026,29.0995720297,4.83775270395e-05,0.0,49.8407270682,199.362908273,974.093039186,969.727516237,4.36552294811
 03/07  08:00:00,501.038762451,29.0995720297,0.0,0.0,149.522181205,199.362908273,897.567383568,886.622363117,10.9450204504
 03/07  09:00:00,1049.08928249,29.0995720297,0.0,0.0,448.566543614,448.566543614,680.07799988,662.440787378,17.6372125022
 03/07  10:00:00,1012.40737824,29.0995720297,0.0,0.0,448.566543614,448.566543614,656.142028431,636.272462842,19.8695655889
 03/07  11:00:00,963.481256498,29.0995720297,0.0,0.0,448.566543614,448.566543614,610.10510219,590.226007181,19.8790950088
 03/07  12:00:00,963.469212282,29.0995720297,0.0,0.0,448.566543614,448.566543614,592.353430649,567.969260619,24.3841700307
 03/07  13:00:00,913.687858931,29.0995720297,0.0,0.0,448.566543614,398.725816546,642.147459334,613.190464955,28.9569943789
 03/07  14:00:00,963.461866953,29.0995720297,0.0,0.0,448.566543614,448.566543614,561.284659687,534.589428138,26.6952315492
 03/07  15:00:00,963.482845397,29.0995720297,0.0,0.0,448.566543614,448.566543614,575.735199909,558.105707133,17.6294927757
 03/07  16:00:00,963.510330109,29.0995720297,0.0,0.0,448.566543614,448.566543614,595.521156425,577.90184652,17.6193099049
 03/07  17:00:00,1012.40501639,29.0995720297,0.0,0.0,448.566543614,448.566543614,590.246166468,568.10935859,22.1368078788
 03/07  18:00:00,916.688345382,29.0995720297,0.0,0.0,348.885089477,398.725816546,630.302650916,614.934327917,15.3683229991
 03/07  19:00:00,751.539742238,29.0995720297,0.0,0.0,249.203635341,299.044362409,659.006809883,648.05161806,10.9551918233
 03/07  20:00:00,727.090639705,29.0995720297,0.0,0.0,249.203635341,299.044362409,652.942477935,646.379868257,6.56260967832
