Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/07  21:00:00,577.708949965,29.0995720297,0.0,0.0,149.522181205,249.203635341,780.492427833,771.74140092,8.75102691273
 03/07  22:00:00,553.349266737,29.0995720297,0.0,0.0,149.522181205,249.203635341,837.900029338,833.532729594,4.36729974391
 03/07  23:00:00,349.356964052,0.0,0.0,0.0,49.8407270682,199.362908273,4.36149542285,0.0,4.36149542285
 03/07  24:00:00,299.992204757,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075830579,0.0,2.19075830579
 03/08  01:00:00,287.770005953,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908893927,0.0,2.1908893927
 03/08  02:00:00,288.951542202,1.17536286285,0.0,0.0,24.9203635341,199.362908273,7.69040836053,5.49976622465,2.19064213587
 03/08  03:00:00,289.741829395,1.95893810475,0.0,0.0,24.9203635341,199.362908273,15.8616118483,11.4999270049,4.36168484344
 03/08  04:00:00,289.349109087,1.5671504838,0.0,0.0,24.9203635341,199.362908273,12.8814569995,10.6907972538,2.19065974572
 03/08  05:00:00,301.970578146,1.95893810475,0.0,0.0,24.9203635341,199.362908273,19.6144782791,17.4236862789,2.19079200021
 03/08  06:00:00,350.94367025,1.5671504838,0.0,0.0,49.8407270682,199.362908273,20.565682756,16.1983098291,4.3673729269
 03/08  07:00:00,394.366239146,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1027.62999976,1023.26413614,4.36586362313
 03/08  08:00:00,502.220517283,29.0995720297,0.0,0.0,149.522181205,199.362908273,1576.95930714,1566.01536189,10.9439452561
 03/08  09:00:00,1049.84485065,29.0995720297,0.0,0.0,448.566543614,448.566543614,927.922296582,910.284855913,17.6374406684
 03/08  10:00:00,1012.83820329,29.0995720297,0.0,0.0,448.566543614,448.566543614,655.620684529,635.752287754,19.8683967756
 03/08  11:00:00,963.790864548,29.1174434514,0.0,0.0,448.566543614,448.566543614,543.034229295,523.156798179,19.8774311165
 03/08  12:00:00,964.599457483,30.1730621003,0.0,0.0,448.566543614,448.566543614,408.085605805,383.701547393,24.3840584117
 03/08  13:00:00,915.385118971,30.9360592328,0.0,0.0,448.566543614,398.725816546,342.094358725,313.137865953,28.9564927714
 03/08  14:00:00,965.17459118,30.9946039583,0.0,0.0,448.566543614,448.566543614,281.120887563,254.430297711,26.6905898517
 03/08  15:00:00,963.394786444,29.1776680795,0.0,0.0,448.566543614,448.566543614,316.342998339,298.715796393,17.6272019463
 03/08  16:00:00,963.338572238,29.0995720297,0.0,0.0,448.566543614,448.566543614,339.21677022,321.598099881,17.6186703387
 03/08  17:00:00,1012.26009206,29.0995720297,0.0,0.0,448.566543614,448.566543614,368.157843345,346.021733483,22.1361098626
 03/08  18:00:00,916.61440874,29.0995720297,0.0,0.0,348.885089477,398.725816546,465.190445601,452.014094471,13.1763511298
 03/08  19:00:00,751.639681368,29.0995720297,0.0,0.0,249.203635341,299.044362409,632.405751448,621.451053013,10.9546984351
 03/08  20:00:00,727.324217933,29.0995720297,0.0,0.0,249.203635341,299.044362409,725.786314224,717.042638012,8.74367621195
 03/08  21:00:00,577.984732256,29.0995720297,0.0,0.0,149.522181205,249.203635341,847.109080737,838.357238358,8.75184237989
 03/08  22:00:00,553.772096126,29.0995720297,0.0,0.0,149.522181205,249.203635341,975.132788511,970.765112422,4.3676760885
 03/08  23:00:00,349.356962957,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085129727,0.0,2.19085129727
 03/08  24:00:00,299.992204112,0.0,0.0,0.0,24.9203635341,199.362908273,4.36133828544,0.0,4.36133828544
 03/09  01:00:00,288.557251212,0.783575241902,0.0,0.0,24.9203635341,199.362908273,4.74447835769,2.55361242364,2.19086593405
 03/09  02:00:00,289.346450815,1.5671504838,0.0,0.0,24.9203635341,199.362908273,8.67136975098,6.48052497747,2.19084477351
 03/09  03:00:00,289.747885011,1.95893810475,0.0,0.0,24.9203635341,199.362908273,15.4443448298,13.2535989809,2.19074584888
 03/09  04:00:00,289.355924584,1.5671504838,0.0,0.0,24.9203635341,199.362908273,17.5436395976,13.1821366913,4.36150290629
 03/09  05:00:00,301.98871607,1.95893810475,0.0,0.0,24.9203635341,199.362908273,28.6562142615,26.4653793268,2.19083493471
 03/09  06:00:00,350.958863593,1.5671504838,0.0,0.0,49.8407270682,199.362908273,27.8055351948,23.4377073756,4.36782781922
 03/09  07:00:00,385.864293369,29.0995720297,0.0,0.0,49.8407270682,199.362908273,866.97510967,862.609714267,4.36539540306
 03/09  08:00:00,502.89454005,29.0995720297,0.0,0.0,149.522181205,199.362908273,1699.03206416,1690.2730077,8.75905646508
 03/09  09:00:00,1049.84006892,29.0995720297,0.0,0.0,448.566543614,448.566543614,766.998510776,747.159407737,19.8391030393
 03/09  10:00:00,1012.57265687,29.0995720297,0.0,0.0,448.566543614,448.566543614,452.846782621,435.183826794,17.6629558271
 03/09  11:00:00,963.496648321,29.1014132242,0.0,0.0,448.566543614,448.566543614,370.281109899,350.402227164,19.8788827347
 03/09  12:00:00,964.12792377,29.8687728623,0.0,0.0,448.566543614,448.566543614,307.167496081,282.782958566,24.3845375147
 03/09  13:00:00,914.583636003,30.2254575093,0.0,0.0,448.566543614,398.725816546,286.134742415,256.760236852,29.3745055631
 03/09  14:00:00,964.187636266,30.1066811641,0.0,0.0,448.566543614,448.566543614,214.476402934,185.985367834,28.4910351007
 03/09  15:00:00,963.48655006,29.4659615433,0.0,0.0,448.566543614,448.566543614,173.023873408,155.396319291,17.6275541166
 03/09  16:00:00,963.149138965,29.0995720297,0.0,0.0,448.566543614,448.566543614,201.310338112,183.689855726,17.6204823865
 03/09  17:00:00,1012.07578364,29.0995720297,0.0,0.0,448.566543614,448.566543614,238.284096235,216.145796837,22.1382993981
 03/09  18:00:00,916.389131495,29.0995720297,0.0,0.0,348.885089477,398.725816546,312.193006241,299.020811324,13.1721949176
 03/09  19:00:00,751.303224918,29.0995720297,0.0,0.0,249.203635341,299.044362409,409.546373016,398.590577752,10.9557952644
 03/09  20:00:00,726.925084015,29.0995720297,0.0,0.0,249.203635341,299.044362409,479.247155435,470.504062015,8.7430934195
 03/09  21:00:00,577.533946635,29.0995720297,0.0,0.0,149.522181205,249.203635341,602.994485732,594.242994427,8.75149130533
 03/09  22:00:00,553.190966498,29.0995720297,0.0,0.0,149.522181205,249.203635341,694.053766513,689.686287614,4.36747889874
 03/09  23:00:00,349.356962239,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054612731,0.0,2.19054612731
 03/09  24:00:00,299.99220295,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067660903,0.0,2.19067660903
 03/10  01:00:00,287.770004555,0.0,0.0,0.0,24.9203635341,199.362908273,4.36135826313,0.0,4.36135826313
 03/10  02:00:00,287.770004434,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068238255,0.0,2.19068238255
 03/10  03:00:00,287.770004161,0.0,0.0,0.0,24.9203635341,199.362908273,2.19081060766,0.0,2.19081060766
 03/10  04:00:00,289.737995686,1.95893810475,0.0,0.0,24.9203635341,199.362908273,10.3028672516,8.112307315,2.19055993655
 03/10  05:00:00,301.567865966,1.5671504838,0.0,0.0,24.9203635341,199.362908273,12.0026065512,7.64110010972,4.3615064415
 03/10  06:00:00,351.330756176,1.95893810475,0.0,0.0,49.8407270682,199.362908273,16.3609295577,11.9934648579,4.36746469976
 03/10  07:00:00,385.459958644,29.0995720297,0.0,0.0,49.8407270682,199.362908273,733.49209041,731.299562925,2.19252748474
 03/10  08:00:00,500.881246023,29.0995720297,0.0,0.0,149.522181205,199.362908273,621.540245408,610.594647932,10.9455974756
 03/10  09:00:00,1048.82116086,29.0995720297,0.0,0.0,448.566543614,448.566543614,347.280022452,329.643413064,17.6366093874
 03/10  10:00:00,1012.01737213,29.0995720297,0.0,0.0,448.566543614,448.566543614,224.502244314,204.637331985,19.8649123297
 03/10  11:00:00,963.068099987,29.0995720297,0.0,0.0,448.566543614,448.566543614,168.746114093,148.871069007,19.8750450864
 03/10  12:00:00,963.022989411,29.0995720297,0.0,0.0,448.566543614,448.566543614,125.963032667,101.57918829,24.3838443771
 03/10  13:00:00,913.187891324,29.0995720297,0.0,0.0,448.566543614,398.725816546,132.609419162,103.65293005,28.9564891122
 03/10  14:00:00,962.988774315,29.0995720297,0.0,0.0,448.566543614,448.566543614,91.5477534174,64.8537687723,26.6939846451
 03/10  15:00:00,962.971267859,29.0995720297,0.0,0.0,448.566543614,448.566543614,75.2679123351,57.6391790756,17.6287332594
 03/10  16:00:00,962.963917893,29.0995720297,0.0,0.0,448.566543614,448.566543614,68.4108224909,50.7926225991,17.6181998918
 03/10  17:00:00,1011.8723957,29.0995720297,0.0,0.0,448.566543614,448.566543614,88.353826423,66.2193804179,22.1344460052
 03/10  18:00:00,916.133187821,29.0995720297,0.0,0.0,348.885089477,398.725816546,121.194700076,108.017209822,13.1774902543
 03/10  19:00:00,751.010415675,29.0995720297,0.0,0.0,249.203635341,299.044362409,194.881470619,183.92594022,10.9555303993
 03/10  20:00:00,726.58655855,29.0995720297,0.0,0.0,249.203635341,299.044362409,221.96891517,213.224576485,8.74433868475
 03/10  21:00:00,577.118117424,29.0995720297,0.0,0.0,149.522181205,249.203635341,285.244819598,276.492403126,8.7524164721
 03/10  22:00:00,552.68543238,29.0995720297,0.0,0.0,149.522181205,249.203635341,304.091173274,299.72319566,4.36797761379
 03/10  23:00:00,349.356961078,0.0,0.0,0.0,49.8407270682,199.362908273,2.19081345386,0.0,2.19081345386
 03/10  24:00:00,299.992202185,0.0,0.0,0.0,24.9203635341,199.362908273,4.36163035824,0.0,4.36163035824
 03/11  01:00:00,237.929275976,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062518847,0.0,2.19062518847
 03/11  02:00:00,237.929276024,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075138963,0.0,2.19075138963
 03/11  03:00:00,237.929276442,0.0,0.0,0.0,24.9203635341,149.522181205,4.3615023053,0.0,4.3615023053
 03/11  04:00:00,237.929276226,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075109878,0.0,2.19075109878
 03/11  05:00:00,250.151473908,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087693673,0.0,2.19087693673
 03/11  06:00:00,274.597390031,0.0,0.0,0.0,24.9203635341,149.522181205,4.36791812545,0.0,4.36791812545
 03/11  07:00:00,385.181148064,29.0995720297,0.0,0.0,49.8407270682,199.362908273,629.611064099,625.245641159,4.36542294047
 03/11  08:00:00,400.86622902,29.0995720297,0.0,0.0,49.8407270682,199.362908273,389.555280502,383.005322174,6.54995832752
 03/11  09:00:00,649.913590907,29.0995720297,0.0,0.0,249.203635341,249.203635341,211.080733645,204.518477563,6.56225608173
 03/11  10:00:00,631.370631242,29.0995720297,1.81418525479,0.0,249.203635341,249.203635341,152.941366066,141.984457716,10.95690835
 03/11  11:00:00,618.522182215,29.3036993313,14.2740378672,0.0,249.203635341,249.203635341,144.552333553,133.60799556,10.9443379931
 03/11  12:00:00,671.272198627,30.8388881993,63.3774389556,0.0,249.203635341,249.203635341,142.145856617,131.179394448,10.9664621685
 03/11  13:00:00,805.72972732,32.0770980995,163.800563668,0.0,249.203635341,249.203635341,127.721349126,116.771171588,10.9501775387
 03/11  14:00:00,905.392994778,32.3020789174,255.750149373,0.0,249.203635341,249.203635341,99.1059078688,90.3467986662,8.7591092026
 03/11  15:00:00,710.21407295,30.8303214378,310.277659783,0.0,74.7610906023,174.442544739,105.017256153,96.2737436024,8.74351255048
 03/11  16:00:00,723.054497388,29.3493761248,324.210744914,0.0,74.7610906023,174.442544739,128.107921257,121.552513729,6.55540752782
 03/11  17:00:00,744.568586341,29.0995720297,297.586761284,0.0,74.7610906023,174.442544739,155.856938408,149.297380819,6.55955758864
 03/11  18:00:00,647.175261976,29.0995720297,222.640512249,0.0,24.9203635341,149.522181205,268.881309362,264.515621417,4.36568794475
 03/11  19:00:00,347.930070125,0.0,0.0,0.0,24.9203635341,149.522181205,4.36573667515,0.0,4.36573667515
 03/11  20:00:00,323.485674514,0.0,0.0,0.0,24.9203635341,149.522181205,4.36547065433,0.0,4.36547065433
 03/11  21:00:00,323.485674265,0.0,0.0,0.0,24.9203635341,149.522181205,2.19266247284,0.0,2.19266247284
 03/11  22:00:00,299.042292228,0.0,0.0,0.0,24.9203635341,149.522181205,6.54441548834,0.0,6.54441548834
 03/11  23:00:00,274.595869533,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061472873,0.0,2.19061472873
 03/11  24:00:00,250.151473923,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074076246,0.0,2.19074076246
 03/12  01:00:00,237.928768729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975253301,0.0,2.18975253301
 03/12  02:00:00,237.928768787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953465066,0.0,2.18953465066
 03/12  03:00:00,237.928768753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962599379,0.0,2.18962599379
 03/12  04:00:00,250.150966576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971706062,0.0,2.18971706062
 03/12  05:00:00,274.596881506,0.0,0.0,0.0,24.9203635341,149.522181205,4.36565179158,0.0,4.36565179158
 03/12  06:00:00,323.484153263,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967272597,0.0,2.18967272597
 03/12  07:00:00,305.210215583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976351439,0.0,2.18976351439
 03/12  08:00:00,296.666548948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954534198,0.0,2.18954534198
 03/12  09:00:00,259.999955575,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974031907,0.0,2.18974031907
 03/12  10:00:00,211.111164364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972716989,0.0,2.18972716989
 03/12  11:00:00,211.112177374,0.0,0.0,0.0,24.9203635341,149.522181205,4.36360294547,0.0,4.36360294547
 03/12  12:00:00,211.112177396,0.0,0.0,0.0,24.9203635341,149.522181205,4.36323364759,0.0,4.36323364759
 03/12  13:00:00,580.443471842,21.1710469371,272.473004553,0.0,24.9203635341,149.522181205,4.36945412939,0.0,4.36945412939
 03/12  14:00:00,528.546889283,17.0141213001,234.749365913,0.0,24.9203635341,149.522181205,2.19191017276,0.0,2.19191017276
 03/12  15:00:00,617.965631501,21.491399604,301.506249784,0.0,24.9203635341,149.522181205,2.18978435584,0.0,2.18978435584
 03/12  16:00:00,384.01375316,4.63761687173,76.8155704203,0.0,24.9203635341,149.522181205,2.18979799343,0.0,2.18979799343
 03/12  17:00:00,486.123821063,10.0999403856,136.979471219,0.0,24.9203635341,149.522181205,2.18973396289,0.0,2.18973396289
 03/12  18:00:00,313.753882286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966952326,0.0,2.18966952326
 03/12  19:00:00,323.484153426,0.0,0.0,0.0,24.9203635341,149.522181205,4.35930303336,0.0,4.35930303336
 03/12  20:00:00,323.484153383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963307868,0.0,2.18963307868
 03/12  21:00:00,299.041277132,0.0,0.0,0.0,24.9203635341,149.522181205,2.19285101771,0.0,2.19285101771
 03/12  22:00:00,274.595362138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980928303,0.0,2.18980928303
 03/12  23:00:00,250.15096653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959111865,0.0,2.18959111865
 03/12  24:00:00,237.928768738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968198454,0.0,2.18968198454
 03/13  01:00:00,287.770001409,0.0,0.0,0.0,24.9203635341,199.362908273,4.36136864338,0.0,4.36136864338
 03/13  02:00:00,287.770001048,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067809953,0.0,2.19067809953
 03/13  03:00:00,287.770001173,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079954447,0.0,2.19079954447
 03/13  04:00:00,299.992199281,0.0,0.0,0.0,24.9203635341,199.362908273,4.36120870091,0.0,4.36120870091
 03/13  05:00:00,349.358477112,0.0,0.0,0.0,49.8407270682,199.362908273,4.36711887905,0.0,4.36711887905
 03/13  06:00:00,427.58844513,29.0995720297,0.0,0.0,49.8407270682,199.362908273,301.313483632,299.120618195,2.19286543697
 03/13  07:00:00,521.53320808,29.0995720297,0.00128731140753,0.0,149.522181205,199.362908273,293.076856287,282.132510032,10.9443462548
 03/13  08:00:00,1061.11362515,29.0995720297,0.000562497734584,0.0,448.566543614,448.566543614,137.098766585,119.465041034,17.6337255514
 03/13  09:00:00,1135.51797546,29.0995720297,46.6919277138,0.0,448.566543614,448.566543614,107.137696369,87.270007496,19.867688873
 03/13  10:00:00,1234.77088585,29.0995720297,190.398714489,0.0,448.566543614,448.566543614,80.3511089915,60.4750590468,19.8760499448
 03/13  11:00:00,1368.17850337,29.1111908288,319.398136707,0.0,448.566543614,448.566543614,46.6175352308,22.2364380177,24.3810972131
 03/13  12:00:00,1369.15723368,30.6829293213,352.899797304,0.0,448.566543614,398.725816546,54.7389218076,25.7877796186,28.951142189
 03/13  13:00:00,1434.10140489,32.8017079273,369.532354848,0.0,448.566543614,448.566543614,33.9375490306,7.25356349554,26.683985535
 03/13  14:00:00,1439.46320766,31.8324229372,379.420800486,0.0,448.566543614,448.566543614,18.4941032248,0.866779032038,17.6273241928
 03/13  15:00:00,1443.09962228,30.7644813663,380.970591291,0.0,448.566543614,448.566543614,17.9024552461,0.283890797251,17.6185644488
 03/13  16:00:00,1491.31832502,30.5861697772,378.783150648,0.0,448.566543614,448.566543614,22.3793722868,0.245677346358,22.1336949404
 03/13  17:00:00,1364.27846182,29.3936542635,373.154106483,0.0,348.885089477,398.725816546,18.7953419734,5.62073124184,13.1746107316
 03/13  18:00:00,1173.56414534,29.0995720297,364.642617484,0.0,249.203635341,299.044362409,36.3048935422,25.3502816432,10.954611899
 03/13  19:00:00,1161.21144785,29.0995720297,337.414866299,0.0,249.203635341,299.044362409,56.7708741624,48.0281515735,8.74272258882
 03/13  20:00:00,993.526590292,29.0995720297,331.994570823,0.0,149.522181205,249.203635341,88.1348915627,79.3839564706,8.75093509215
 03/13  21:00:00,932.743259117,29.0995720297,297.422992941,0.0,149.522181205,249.203635341,100.485417264,96.11817204,4.3672452235
 03/13  22:00:00,349.35695831,0.0,0.0,0.0,49.8407270682,199.362908273,2.19081102818,0.0,2.19081102818
 03/13  23:00:00,299.99219901,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055494495,0.0,2.19055494495
 03/13  24:00:00,287.770001428,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067648516,0.0,2.19067648516
 03/14  01:00:00,287.770000439,0.0,0.0,0.0,24.9203635341,199.362908273,4.36133300792,0.0,4.36133300792
 03/14  02:00:00,287.770000041,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065694472,0.0,2.19065694472
 03/14  03:00:00,287.770000122,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077601271,0.0,2.19077601271
 03/14  04:00:00,299.992198246,0.0,0.0,0.0,24.9203635341,199.362908273,4.36115539535,0.0,4.36115539535
 03/14  05:00:00,349.358475447,0.0,0.0,0.0,49.8407270682,199.362908273,4.36704793152,0.0,4.36704793152
 03/14  06:00:00,427.687424251,29.2655254665,0.0,0.0,49.8407270682,199.362908273,225.661220948,223.46839343,2.1928275178
 03/14  07:00:00,508.928306071,29.0995720297,0.0,0.0,149.522181205,199.362908273,226.615807895,215.671774671,10.9440332236
 03/14  08:00:00,1124.30283613,29.0995720297,36.9263181701,0.0,448.566543614,448.566543614,90.2425689855,72.6096603949,17.6329085905
 03/14  09:00:00,1331.89679131,29.0995720297,233.761501909,0.0,448.566543614,448.566543614,46.6001348644,26.7336099737,19.8665248907
 03/14  10:00:00,1393.73744714,29.0995720297,336.814928114,0.0,448.566543614,448.566543614,33.2689156717,13.3942333852,19.8746822866
 03/14  11:00:00,1426.49542818,29.8004591413,362.449765182,0.0,448.566543614,448.566543614,26.4197319737,2.04014712233,24.3795848513
 03/14  12:00:00,1401.80455687,30.576548637,385.088536372,0.0,448.566543614,398.725816546,30.2756174749,1.32362747262,28.9519900022
 03/14  13:00:00,1459.51989159,30.252269304,393.289355755,0.0,448.566543614,448.566543614,27.4818741974,0.80106938864,26.6808048088
 03/14  14:00:00,1470.82604889,31.276470556,403.58204551,0.0,448.566543614,448.566543614,17.6291086323,0.0038146653912,17.6252939669
 03/14  15:00:00,1465.98595741,31.2912227202,402.302241224,0.0,448.566543614,448.566543614,17.6175539406,0.0,17.6175539406
 03/14  16:00:00,1511.57586602,30.7014586592,397.300852165,0.0,448.566543614,448.566543614,22.1342713499,0.0,22.1342713499
 03/14  17:00:00,1390.46659806,29.3303117265,389.139605564,0.0,348.885089477,398.725816546,13.1718673265,0.0,13.1718673265
 03/14  18:00:00,1176.18631851,29.0995720297,368.344571633,0.0,249.203635341,299.044362409,21.3018795671,10.3473105741,10.954568993
 03/14  19:00:00,1161.38452555,29.0995720297,349.164922921,0.0,249.203635341,299.044362409,42.9093122139,36.3468446726,6.56246754128
 03/14  20:00:00,956.461474193,29.0995720297,296.716974541,0.0,149.522181205,249.203635341,79.3647642237,70.6127795296,8.75198469408
 03/14  21:00:00,765.258503696,29.0995720297,133.617725746,0.0,149.522181205,249.203635341,93.953037528,89.5851967643,4.36784076368
 03/14  22:00:00,349.3569574,0.0,0.0,0.0,49.8407270682,199.362908273,4.36134878961,0.0,4.36134878961
 03/14  23:00:00,299.992197818,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062610121,0.0,2.19062610121
 03/14  24:00:00,287.770000064,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074506114,0.0,2.19074506114
 03/15  01:00:00,287.76999932,0.0,0.0,0.0,24.9203635341,199.362908273,4.36108606818,0.0,4.36108606818
 03/15  02:00:00,287.769999083,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071824021,0.0,2.19071824021
 03/15  03:00:00,287.769998938,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083467966,0.0,2.19083467966
 03/15  04:00:00,299.992196885,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057479538,0.0,2.19057479538
 03/15  05:00:00,349.358473568,0.0,0.0,0.0,49.8407270682,199.362908273,4.36759498134,0.0,4.36759498134
 03/15  06:00:00,428.427364308,30.0159286329,0.0,0.0,49.8407270682,199.362908273,217.881108588,213.515687512,4.36542107608
 03/15  07:00:00,500.366413917,29.0995720297,0.0,0.0,149.522181205,199.362908273,206.139416393,195.195852209,10.9435641849
 03/15  08:00:00,1079.98244465,29.0995720297,6.16969203105,0.0,448.566543614,448.566543614,62.2742294381,44.6396271151,17.6346023229
 03/15  09:00:00,1231.44344953,29.0995720297,138.195644557,0.0,448.566543614,448.566543614,44.4728513087,24.6102407871,19.8626105216
 03/15  10:00:00,1334.56930101,29.1196829451,282.659838165,0.0,448.566543614,448.566543614,33.3478848981,13.4773157403,19.8705691578
 03/15  11:00:00,1408.57786735,30.4434865263,347.107430718,0.0,448.566543614,448.566543614,26.6209232756,4.45712057732,22.1638026983
 03/15  12:00:00,1379.83477747,32.0550023018,361.64102001,0.0,448.566543614,398.725816546,33.5221454795,4.57344968747,28.948695792
 03/15  13:00:00,1448.80050687,32.8782360127,379.944231628,0.0,448.566543614,448.566543614,29.4260531033,0.521653466161,28.9043996371
 03/15  14:00:00,1471.19976545,34.026135757,401.206111184,0.0,448.566543614,448.566543614,17.6255280127,0.0,17.6255280127
 03/15  15:00:00,1443.75700767,32.3553779442,380.691182519,0.0,448.566543614,448.566543614,15.4168530895,0.0,15.4168530895
 03/15  16:00:00,1346.49439454,31.8378800909,246.07932719,0.0,448.566543614,448.566543614,22.1338825188,0.0,22.1338825188
 03/15  17:00:00,1079.44552922,29.217224224,101.624578011,0.0,348.885089477,398.725816546,16.6682227718,1.30350514566,15.3647176261
 03/15  18:00:00,820.135099098,29.0995720297,35.4140200413,0.0,249.203635341,299.044362409,31.9850575882,21.0306158674,10.9544417208
 03/15  19:00:00,739.000597137,29.0995720297,0.0256052576545,0.0,249.203635341,299.044362409,51.0813043546,44.5185448277,6.56275952695
 03/15  20:00:00,576.940194351,29.0995720297,0.0,0.0,149.522181205,249.203635341,95.8857339235,87.1338460752,8.75188784825
 03/15  21:00:00,552.506993864,29.0995720297,0.0,0.0,149.522181205,249.203635341,112.304063704,107.936293568,4.3677701356
 03/15  22:00:00,349.356955843,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071500073,0.0,2.19071500073
 03/15  23:00:00,299.992196953,0.0,0.0,0.0,24.9203635341,199.362908273,4.36140077318,0.0,4.36140077318
 03/15  24:00:00,287.769998958,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049853462,0.0,2.19049853462
 03/16  01:00:00,287.769997655,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061177621,0.0,2.19061177621
 03/16  02:00:00,287.769998031,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072591259,0.0,2.19072591259
 03/16  03:00:00,287.769998026,0.0,0.0,0.0,24.9203635341,199.362908273,4.36141765734,0.0,4.36141765734
 03/16  04:00:00,299.992195493,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069194071,0.0,2.19069194071
 03/16  05:00:00,349.358471779,0.0,0.0,0.0,49.8407270682,199.362908273,4.36746960881,0.0,4.36746960881
 03/16  06:00:00,428.901056094,30.4510427927,0.0,0.0,49.8407270682,199.362908273,270.969335615,266.603619776,4.36571583919
 03/16  07:00:00,500.399098457,29.0995720297,0.0,0.0,149.522181205,199.362908273,248.82487321,240.067033921,8.75783928843
 03/16  08:00:00,1048.51484978,29.0995720297,0.0,0.0,448.566543614,448.566543614,73.5102857683,55.8773057041,17.6329800642
 03/16  09:00:00,1039.21641511,29.0995720297,2.19383684988,0.0,448.566543614,448.566543614,52.9513295229,33.0864015353,19.8649279877
 03/16  10:00:00,1140.62322641,29.8518417129,98.1306206326,0.0,448.566543614,448.566543614,40.1844712627,20.3124413372,19.8720299256
 03/16  11:00:00,1299.93397094,31.7317551644,252.039471709,0.0,448.566543614,448.566543614,34.8399008529,10.4614737544,24.3784270985
 03/16  12:00:00,1325.026504,29.9664098487,325.238004295,0.0,448.566543614,398.725816546,42.412657405,13.4635653421,28.9490920629
 03/16  13:00:00,1392.91950872,31.3752862313,339.562831158,0.0,448.566543614,448.566543614,28.7595908502,2.07448548392,26.6851053663
 03/16  14:00:00,1399.71032809,34.6246104817,344.44699547,0.0,448.566543614,448.566543614,17.8339290185,0.210655192694,17.6232738258
 03/16  15:00:00,1371.44753645,32.8980658403,321.523142612,0.0,448.566543614,448.566543614,17.6165521132,0.0,17.6165521132
 03/16  16:00:00,1265.87390126,31.8967891665,171.541795409,0.0,448.566543614,448.566543614,22.1303830747,0.0,22.1303830747
 03/16  17:00:00,1031.72014902,29.148825491,55.6961562626,0.0,348.885089477,398.725816546,14.4608205192,1.28932215792,13.1714983613
 03/16  18:00:00,708.151513104,29.0995720297,0.0,0.0,249.203635341,299.044362409,47.424132585,36.4698859955,10.9542465895
 03/16  19:00:00,726.454127408,29.0995720297,0.0,0.0,249.203635341,299.044362409,87.0878272388,78.3454259831,8.74240125562
 03/16  20:00:00,576.960182664,29.0995720297,0.0,0.0,149.522181205,249.203635341,123.191935968,114.441479894,8.75045607332
 03/16  21:00:00,552.53062742,29.0995720297,0.0,0.0,149.522181205,249.203635341,144.669115475,140.302072595,4.36704288047
 03/16  22:00:00,349.356954946,0.0,0.0,0.0,49.8407270682,199.362908273,2.190712091,0.0,2.190712091
 03/16  23:00:00,299.992195675,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908258104,0.0,2.1908258104
 03/16  24:00:00,287.769997989,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056379005,0.0,2.19056379005
 03/17  01:00:00,287.769996976,0.0,0.0,0.0,24.9203635341,199.362908273,4.36146173023,0.0,4.36146173023
 03/17  02:00:00,287.769996662,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052256727,0.0,2.19052256727
 03/17  03:00:00,287.769996555,0.0,0.0,0.0,24.9203635341,199.362908273,2.190634139,0.0,2.190634139
 03/17  04:00:00,299.992194724,0.0,0.0,0.0,24.9203635341,199.362908273,4.36122678262,0.0,4.36122678262
 03/17  05:00:00,349.358470105,0.0,0.0,0.0,49.8407270682,199.362908273,2.19393940289,0.0,2.19393940289
 03/17  06:00:00,428.884098056,30.3530539624,0.0,0.0,49.8407270682,199.362908273,379.022175592,374.656660483,4.36551510821
 03/17  07:00:00,500.468312003,29.0995720297,0.0,0.0,149.522181205,199.362908273,342.497354735,331.553314128,10.944040607
 03/17  08:00:00,1048.59612636,29.0995720297,0.0,0.0,448.566543614,448.566543614,180.520683212,162.886012649,17.6346705633
 03/17  09:00:00,1011.87692158,29.0995720297,0.0,0.0,448.566543614,448.566543614,111.670296126,91.8086372884,19.861658838
 03/17  10:00:00,962.976209631,29.11998762,0.0,0.0,448.566543614,448.566543614,68.4487152696,48.5772325928,19.8714826768
 03/17  11:00:00,964.175970832,30.32035143,0.0,0.0,448.566543614,448.566543614,64.6409182836,42.4789144529,22.1620038307
 03/17  12:00:00,915.348295918,31.3226803685,0.0,0.0,448.566543614,398.725816546,78.950876385,50.0052859073,28.9455904778
 03/17  13:00:00,964.308488434,30.4629316804,0.0,0.0,448.566543614,448.566543614,53.4652086494,24.5575397514,28.907668898
 03/17  14:00:00,963.881825349,30.0435732307,0.0,0.0,448.566543614,448.566543614,45.9125449438,28.2897046667,17.6228402771
 03/17  15:00:00,963.982628425,30.1391895071,0.0,0.0,448.566543614,448.566543614,51.2533876615,35.8391375042,15.4142501573
 03/17  16:00:00,1013.08536102,30.3361876961,0.0,0.0,448.566543614,448.566543614,73.0731736492,50.9437884009,22.1293852483
 03/17  17:00:00,899.006080393,29.0995720297,0.0,0.0,348.885089477,398.725816546,93.3766911578,80.2020172344,13.1746739234
 03/17  18:00:00,708.213640024,29.0995720297,0.0,0.0,249.203635341,299.044362409,130.208700683,119.25414715,10.9545535329
 03/17  19:00:00,726.50860369,29.0995720297,0.0,0.0,249.203635341,299.044362409,160.154921873,151.411572797,8.74334907603
 03/17  20:00:00,577.040940958,29.0995720297,0.0,0.0,149.522181205,249.203635341,231.514786328,222.764777716,8.75000861226
 03/17  21:00:00,552.618762925,29.0995720297,0.0,0.0,149.522181205,249.203635341,262.76956341,258.402696853,4.36686655675
 03/17  22:00:00,349.356953414,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082895033,0.0,2.19082895033
 03/17  23:00:00,299.992194471,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056481309,0.0,2.19056481309
 03/17  24:00:00,287.769996894,0.0,0.0,0.0,24.9203635341,199.362908273,4.36146332891,0.0,4.36146332891
 03/18  01:00:00,237.92926829,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051889433,0.0,2.19051889433
 03/18  02:00:00,237.929268207,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062779866,0.0,2.19062779866
 03/18  03:00:00,237.929268587,0.0,0.0,0.0,24.9203635341,149.522181205,4.36120659967,0.0,4.36120659967
 03/18  04:00:00,250.151466334,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905790213,0.0,2.1905790213
 03/18  05:00:00,274.597377364,0.0,0.0,0.0,24.9203635341,149.522181205,4.36761740769,0.0,4.36761740769
 03/18  06:00:00,428.058065614,29.414054496,0.0,0.0,49.8407270682,199.362908273,523.665725961,521.473137258,2.19258870276
 03/18  07:00:00,413.411815964,29.0995720297,0.0,0.0,49.8407270682,199.362908273,444.101268138,437.550851461,6.55041667651
 03/18  08:00:00,649.957686102,29.0995720297,0.0,0.0,249.203635341,249.203635341,296.448957024,287.70684616,8.74211086444
 03/18  09:00:00,613.255840323,29.0995720297,0.0,0.0,249.203635341,249.203635341,249.282370135,238.329425753,10.9529443823
 03/18  10:00:00,564.336397007,29.0995720297,0.0,0.0,249.203635341,249.203635341,208.908976176,200.149677833,8.7592983427
 03/18  11:00:00,564.291335839,29.0995720297,0.0,0.0,249.203635341,249.203635341,150.56666233,139.007529968,11.5591323627
 03/18  12:00:00,661.488283792,29.0995720297,33.195405511,0.0,249.203635341,249.203635341,129.58044093,119.227273763,10.3531671667
 03/18  13:00:00,744.972244882,29.0995720297,101.674503735,0.0,249.203635341,249.203635341,110.528919908,99.585187901,10.9437320066
 03/18  14:00:00,605.283262127,29.0995720297,208.345246796,0.0,74.7610906023,174.442544739,138.204288897,131.641920912,6.56236798464
 03/18  15:00:00,711.770710286,29.0995720297,312.071791042,0.0,74.7610906023,174.442544739,98.4957484515,91.9395331019,6.55621534956
 03/18  16:00:00,776.654452184,29.0995720297,326.612234449,0.0,74.7610906023,174.442544739,95.932194181,87.1933314943,8.73886268671
 03/18  17:00:00,743.759754148,29.0995720297,331.954925533,0.0,24.9203635341,149.522181205,141.157539787,138.965047057,2.19249273042
 03/18  18:00:00,305.211725639,0.0,0.0,0.0,24.9203635341,149.522181205,4.36540867904,0.0,4.36540867904
 03/18  19:00:00,323.485663575,0.0,0.0,0.0,24.9203635341,149.522181205,4.36538534734,0.0,4.36538534734
 03/18  20:00:00,323.48566345,0.0,0.0,0.0,24.9203635341,149.522181205,4.36546712234,0.0,4.36546712234
 03/18  21:00:00,299.042278195,0.0,0.0,0.0,24.9203635341,149.522181205,4.36962021917,0.0,4.36962021917
 03/18  22:00:00,274.59586162,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075816582,0.0,2.19075816582
 03/18  23:00:00,250.151466206,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049179454,0.0,2.19049179454
 03/18  24:00:00,237.929268592,0.0,0.0,0.0,24.9203635341,149.522181205,4.36130948378,0.0,4.36130948378
 03/19  01:00:00,237.928762276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950942291,0.0,2.18950942291
 03/19  02:00:00,237.928762219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958356716,0.0,2.18958356716
 03/19  03:00:00,237.928762207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965745648,0.0,2.18965745648
 03/19  04:00:00,250.150960032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973112818,0.0,2.18973112818
 03/19  05:00:00,274.596870338,0.0,0.0,0.0,24.9203635341,149.522181205,4.36515387068,0.0,4.36515387068
 03/19  06:00:00,323.484146955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963754721,0.0,2.18963754721
 03/19  07:00:00,296.666542562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971208448,0.0,2.18971208448
 03/19  08:00:00,296.666542548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978525716,0.0,2.18978525716
 03/19  09:00:00,259.999949067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955220524,0.0,2.18955220524
 03/19  10:00:00,211.111157848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962584878,0.0,2.18962584878
 03/19  11:00:00,211.112167552,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142076409,0.0,2.19142076409
 03/19  12:00:00,211.112168121,0.0,0.0,0.0,24.9203635341,149.522181205,4.36284844002,0.0,4.36284844002
 03/19  13:00:00,211.113682454,0.0,0.0,0.0,24.9203635341,149.522181205,4.36939333298,0.0,4.36939333298
 03/19  14:00:00,211.112167547,0.0,0.0,0.0,24.9203635341,149.522181205,2.19176432206,0.0,2.19176432206
 03/19  15:00:00,211.111157881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970363634,0.0,2.18970363634
 03/19  16:00:00,259.999949089,0.0,0.0,0.0,24.9203635341,149.522181205,4.35932141126,0.0,4.35932141126
 03/19  17:00:00,296.66654247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961805881,0.0,2.18961805881
 03/19  18:00:00,305.210209139,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896915246,0.0,2.1896915246
 03/19  19:00:00,323.4841469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976486287,0.0,2.18976486287
 03/19  20:00:00,323.484146864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953234414,0.0,2.18953234414
 03/19  21:00:00,299.041265844,0.0,0.0,0.0,24.9203635341,149.522181205,2.19249526633,0.0,2.19249526633
 03/19  22:00:00,274.595355716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967342056,0.0,2.18967342056
 03/19  23:00:00,250.150960119,0.0,0.0,0.0,24.9203635341,149.522181205,4.35926105497,0.0,4.35926105497
 03/19  24:00:00,237.928762291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958792383,0.0,2.18958792383
 03/20  01:00:00,287.769992928,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906525388,0.0,2.1906525388
 03/20  02:00:00,287.769992743,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075548679,0.0,2.19075548679
 03/20  03:00:00,287.769992913,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904847463,0.0,2.1904847463
 03/20  04:00:00,299.992190899,0.0,0.0,0.0,24.9203635341,199.362908273,4.36127871685,0.0,4.36127871685
 03/20  05:00:00,349.35846368,0.0,0.0,0.0,49.8407270682,199.362908273,4.36705371159,0.0,4.36705371159
 03/20  06:00:00,427.800819404,29.0995720297,0.0,0.0,49.8407270682,199.362908273,591.87446103,589.681647493,2.19281353725
 03/20  07:00:00,518.342199778,29.0995720297,5.11608776203,0.0,149.522181205,199.362908273,432.841124269,421.897975332,10.9431489375
 03/20  08:00:00,1214.74928267,29.0995720297,88.27254826,0.0,448.566543614,448.566543614,243.895827756,226.264010631,17.6318171257
 03/20  09:00:00,1212.34537077,29.0995720297,121.342892031,0.0,448.566543614,448.566543614,198.872800535,179.011870739,19.8609297955
 03/20  10:00:00,1198.85542352,29.0995720297,155.707220266,0.0,448.566543614,448.566543614,146.747654994,126.879964731,19.8676902636
 03/20  11:00:00,1207.20185386,29.0995720297,163.713245358,0.0,448.566543614,448.566543614,93.1725394932,71.0107145507,22.1618249425
 03/20  12:00:00,1011.0608037,29.0995720297,46.0267108301,0.0,448.566543614,398.725816546,124.621438593,95.6790033707,28.9424352224
 03/20  13:00:00,962.986027728,29.0995720297,0.0,0.0,448.566543614,448.566543614,104.222367371,77.5372727246,26.6850946462
 03/20  14:00:00,962.976308467,29.0995720297,0.0,0.0,448.566543614,448.566543614,95.7833343086,78.1600449161,17.6232893925
 03/20  15:00:00,962.980232607,29.0995720297,0.0,0.0,448.566543614,448.566543614,101.683596456,84.0699911646,17.6136052911
 03/20  16:00:00,1011.8810723,29.0995720297,0.0,0.0,448.566543614,448.566543614,114.84487267,92.7170558688,22.1278168009
 03/20  17:00:00,899.039823191,29.0995720297,0.0,0.0,348.885089477,398.725816546,136.774101259,123.603957834,13.1701434244
 03/20  18:00:00,708.28331539,29.0995720297,0.0,0.0,249.203635341,299.044362409,220.547387438,209.593677067,10.9537103713
 03/20  19:00:00,726.575661777,29.0995720297,0.0,0.0,249.203635341,299.044362409,244.726720686,238.165409916,6.56131077059
 03/20  20:00:00,577.09850504,29.0995720297,0.0,0.0,149.522181205,249.203635341,305.183607102,296.432059415,8.75154768724
 03/20  21:00:00,552.66931242,29.0995720297,0.0,0.0,149.522181205,249.203635341,326.890299044,322.522601502,4.36769754199
 03/20  22:00:00,349.356950112,0.0,0.0,0.0,49.8407270682,199.362908273,4.36157869989,0.0,4.36157869989
 03/20  23:00:00,299.992190542,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053166343,0.0,2.19053166343
 03/20  24:00:00,287.769992711,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063456649,0.0,2.19063456649
 03/21  01:00:00,287.769991742,0.0,0.0,0.0,24.9203635341,199.362908273,4.36119466223,0.0,4.36119466223
 03/21  02:00:00,287.769991662,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056113469,0.0,2.19056113469
 03/21  03:00:00,287.76999136,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906612048,0.0,2.1906612048
 03/21  04:00:00,299.992189315,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076105631,0.0,2.19076105631
 03/21  05:00:00,349.358461551,0.0,0.0,0.0,49.8407270682,199.362908273,4.36711060429,0.0,4.36711060429
 03/21  06:00:00,419.294654457,29.0995720297,0.0,0.0,49.8407270682,199.362908273,638.892412982,634.52690707,4.36550591225
 03/21  07:00:00,500.619056556,29.0995720297,0.0,0.0,149.522181205,199.362908273,521.684290482,512.925479383,8.75881109972
 03/21  08:00:00,1048.71416491,29.0995720297,0.0,0.0,448.566543614,448.566543614,325.320520325,306.328557612,18.9919627132
 03/21  09:00:00,1011.97125609,29.0995720297,0.0,0.0,448.566543614,448.566543614,226.356221776,207.856731175,18.499490601
 03/21  10:00:00,963.022500151,29.0995720297,0.0,0.0,448.566543614,448.566543614,151.518961384,131.649837116,19.8691242674
 03/21  11:00:00,963.002526501,29.0995720297,0.0,0.0,448.566543614,448.566543614,125.808322817,101.434802034,24.3735207821
 03/21  12:00:00,913.178512492,29.0995720297,0.0,0.0,448.566543614,398.725816546,145.573841303,116.630608537,28.9432327668
 03/21  13:00:00,962.984933381,29.0995720297,0.0,0.0,448.566543614,448.566543614,101.579278296,74.9053085732,26.6739697223
 03/21  14:00:00,962.968105886,29.0995720297,0.0,0.0,448.566543614,448.566543614,84.0094756713,66.388424457,17.6210512143
 03/21  15:00:00,962.945011596,29.0995720297,0.0,0.0,448.566543614,448.566543614,52.8561511773,37.4422347842,15.4139163931
 03/21  16:00:00,1011.84916232,29.0995720297,0.0,0.0,448.566543614,448.566543614,72.2519944759,50.1216197109,22.130374765
 03/21  17:00:00,898.993018099,29.0995720297,0.0,0.0,348.885089477,398.725816546,74.7408999221,61.1823061487,13.5585937733
 03/21  18:00:00,708.220364196,29.0995720297,0.0,0.0,249.203635341,299.044362409,135.353885674,124.782873336,10.571012338
 03/21  19:00:00,726.534578865,29.0995720297,0.0,0.0,249.203635341,299.044362409,189.970158286,181.22754406,8.74261422626
 03/21  20:00:00,577.071662275,29.0995720297,0.0,0.0,149.522181205,249.203635341,266.13807114,257.387966311,8.75010482869
 03/21  21:00:00,552.646201994,29.0995720297,0.0,0.0,149.522181205,249.203635341,292.849017367,288.482050511,4.36696685602
 03/21  22:00:00,349.356948297,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050703616,0.0,2.19050703616
 03/21  23:00:00,299.992189427,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060701532,0.0,2.19060701532
 03/21  24:00:00,287.769991818,0.0,0.0,0.0,24.9203635341,199.362908273,4.36114034928,0.0,4.36114034928
 03/22  01:00:00,287.769990027,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052903644,0.0,2.19052903644
 03/22  02:00:00,287.769990005,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062621663,0.0,2.19062621663
 03/22  03:00:00,287.76999038,0.0,0.0,0.0,24.9203635341,199.362908273,4.36117076791,0.0,4.36117076791
 03/22  04:00:00,299.992188101,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054478399,0.0,2.19054478399
 03/22  05:00:00,349.35845946,0.0,0.0,0.0,49.8407270682,199.362908273,4.3674705884,0.0,4.3674705884
 03/22  06:00:00,419.299613012,29.0995720297,0.0,0.0,49.8407270682,199.362908273,635.423834671,633.231328022,2.19250664936
 03/22  07:00:00,500.583193722,29.0995720297,0.0,0.0,149.522181205,199.362908273,473.243937655,462.300069671,10.9438679832
 03/22  08:00:00,1048.63314129,29.0995720297,0.0,0.0,448.566543614,448.566543614,219.341534605,201.711219878,17.6303147265
 03/22  09:00:00,1011.89401073,29.0995720297,0.0,0.0,448.566543614,448.566543614,128.913397742,109.052633773,19.8607639682
 03/22  10:00:00,962.975109948,29.0995720297,0.0,0.0,448.566543614,448.566543614,90.6184553344,70.7519639847,19.8664913496
 03/22  11:00:00,963.123589353,29.257160934,0.0,0.0,448.566543614,448.566543614,76.4632027792,54.3030942875,22.1601084917
 03/22  12:00:00,914.317730937,30.2869234239,0.0,0.0,448.566543614,398.725816546,83.4183988937,54.4796392985,28.9387595952
 03/22  13:00:00,965.706971301,31.8467629285,0.0,0.0,448.566543614,448.566543614,68.818468046,42.1376642514,26.6808037946
 03/22  14:00:00,964.728240261,30.892375427,0.0,0.0,448.566543614,448.566543614,41.7432813407,24.122622089,17.6206592517
 03/22  15:00:00,963.034784334,29.1873473353,0.0,0.0,448.566543614,448.566543614,57.0760816736,39.4603999123,17.6156817613
 03/22  16:00:00,1011.85236086,29.0995720297,0.0,0.0,448.566543614,448.566543614,75.6454804325,53.5163303967,22.1291500358
 03/22  17:00:00,899.014502029,29.0995720297,0.0,0.0,348.885089477,398.725816546,100.918288241,87.7509205625,13.1673676788
 03/22  18:00:00,708.257806239,29.0995720297,0.0,0.0,249.203635341,299.044362409,182.007104259,171.053570984,10.9535332747
 03/22  19:00:00,726.563384566,29.0995720297,0.0,0.0,249.203635341,299.044362409,222.308734746,215.746737763,6.56199698346
 03/22  20:00:00,577.098208354,29.0995720297,0.0,0.0,149.522181205,249.203635341,296.496584559,287.747068381,8.74951617755
 03/22  21:00:00,552.670985134,29.0995720297,0.0,0.0,149.522181205,249.203635341,320.045011027,315.678289791,4.36672123566
 03/22  22:00:00,349.356947099,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077547149,0.0,2.19077547149
 03/22  23:00:00,299.992188131,0.0,0.0,0.0,24.9203635341,199.362908273,4.36146694136,0.0,4.36146694136
 03/22  24:00:00,287.769989977,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050616109,0.0,2.19050616109
 03/23  01:00:00,287.769988522,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059891511,0.0,2.19059891511
 03/23  02:00:00,287.769988912,0.0,0.0,0.0,24.9203635341,199.362908273,3.38826897811,0.0,3.38826897811
 03/23  03:00:00,287.769988879,0.0,0.0,0.0,24.9203635341,199.362908273,3.16307044099,0.0,3.16307044099
 03/23  04:00:00,299.992186438,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906041003,0.0,2.1906041003
 03/23  05:00:00,349.358457107,0.0,0.0,0.0,49.8407270682,199.362908273,4.36716120942,0.0,4.36716120942
 03/23  06:00:00,419.27434938,29.0995720297,0.0,0.0,49.8407270682,199.362908273,597.49522553,593.129874643,4.36535088709
 03/23  07:00:00,500.598691589,29.0995720297,0.0,0.0,149.522181205,199.362908273,486.875865919,478.116899541,8.75896637778
 03/23  08:00:00,1048.71087367,29.0995720297,0.0,0.0,448.566543614,448.566543614,315.657014304,298.02530316,17.6317111444
 03/23  09:00:00,1012.01698077,29.0995720297,0.0,0.0,448.566543614,448.566543614,282.451651763,262.592355017,19.8592967461
 03/23  10:00:00,963.10308571,29.0995720297,0.0,0.0,448.566543614,448.566543614,250.828993995,230.959466965,19.8695270304
 03/23  11:00:00,963.076884799,29.0995720297,0.0,0.0,448.566543614,448.566543614,215.735787275,193.57985269,22.1559345841
 03/23  12:00:00,913.254539835,29.0995720297,0.0,0.0,448.566543614,398.725816546,239.991958321,211.054764092,28.9371942287
 03/23  13:00:00,963.055929048,29.0995720297,0.0,0.0,448.566543614,448.566543614,190.45603538,163.773365968,26.682669412
 03/23  14:00:00,963.021458506,29.0995720297,0.0,0.0,448.566543614,448.566543614,150.936577473,133.314765854,17.6218116189
 03/23  15:00:00,962.994141677,29.0995720297,0.0,0.0,448.566543614,448.566543614,117.190085231,99.5784911697,17.6115940608
 03/23  16:00:00,1011.90390156,29.0995720297,0.0,0.0,448.566543614,448.566543614,141.681026545,119.555929309,22.125097236
 03/23  17:00:00,899.093551626,29.0995720297,0.0,0.0,348.885089477,398.725816546,202.628354843,189.460460196,13.1678946468
 03/23  18:00:00,699.800501681,29.0995720297,0.0,0.0,249.203635341,299.044362409,293.635711214,282.681778984,10.95393223
 03/23  19:00:00,726.658785749,29.0995720297,0.0,0.0,249.203635341,299.044362409,345.085066935,338.523896272,6.56117066315
 03/23  20:00:00,577.226809525,29.0995720297,0.0,0.0,149.522181205,249.203635341,459.005666114,450.255899502,8.74976661122
 03/23  21:00:00,552.839681572,29.0995720297,0.0,0.0,149.522181205,249.203635341,526.550231763,522.183372052,4.36685971137
 03/23  22:00:00,349.356945871,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050960809,0.0,2.19050960809
 03/23  23:00:00,299.992186713,0.0,0.0,0.0,24.9203635341,199.362908273,4.36122486026,0.0,4.36122486026
 03/23  24:00:00,287.769988554,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056724626,0.0,2.19056724626
 03/24  01:00:00,287.769987148,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065668083,0.0,2.19065668083
 03/24  02:00:00,287.769987523,0.0,0.0,0.0,24.9203635341,199.362908273,4.36121429113,0.0,4.36121429113
 03/24  03:00:00,287.769987372,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055780894,0.0,2.19055780894
 03/24  04:00:00,301.960885431,1.95893810475,0.0,0.0,24.9203635341,199.362908273,14.3655397633,12.1747968999,2.19074286333
 03/24  05:00:00,350.934361107,1.5671504838,0.0,0.0,49.8407270682,199.362908273,15.2885013393,10.9211215682,4.36737977113
 03/24  06:00:00,419.551026193,29.0995720297,0.0,0.0,49.8407270682,199.362908273,887.973541811,883.6081293,4.36541251097
 03/24  07:00:00,500.965885355,29.0995720297,0.0,0.0,149.522181205,199.362908273,856.571628364,847.812667037,8.7589613271
 03/24  08:00:00,1048.77602863,29.0995720297,0.0,0.0,448.566543614,448.566543614,351.035124662,333.403246511,17.6318781509
 03/24  09:00:00,1011.93726411,29.0995720297,0.0,0.0,448.566543614,448.566543614,163.413840464,143.553886167,19.8599542973
 03/24  10:00:00,962.995999575,29.0995720297,0.0,0.0,448.566543614,448.566543614,105.672683213,85.8045451033,19.8681381099
 03/24  11:00:00,963.435365758,29.5524079018,0.0,0.0,448.566543614,448.566543614,88.9069339946,66.749747667,22.1571863276
 03/24  12:00:00,914.878226353,30.8187161687,0.0,0.0,448.566543614,398.725816546,109.890604555,80.9546726485,28.9359319064
 03/24  13:00:00,965.879305531,32.0056490772,0.0,0.0,448.566543614,448.566543614,79.6728214187,52.9934206092,26.6794008095
 03/24  14:00:00,966.14940691,32.3041934406,0.0,0.0,448.566543614,448.566543614,49.9192444836,32.2989716917,17.6202727919
 03/24  15:00:00,965.096914975,31.2668745006,0.0,0.0,448.566543614,448.566543614,33.2669273638,15.6525208829,17.6144064809
 03/24  16:00:00,1012.3442916,29.6175406695,0.0,0.0,448.566543614,448.566543614,40.5183951465,18.3918216687,22.1265734778
 03/24  17:00:00,898.973172841,29.0995720297,0.0,0.0,348.885089477,398.725816546,44.7393493011,31.572476756,13.166872545
 03/24  18:00:00,699.643075937,29.0995720297,0.0,0.0,249.203635341,299.044362409,83.1737323176,72.2197255079,10.9540068096
 03/24  19:00:00,726.504935589,29.0995720297,0.0,0.0,249.203635341,299.044362409,133.813071973,127.251841983,6.56122998983
 03/24  20:00:00,577.044192441,29.0995720297,0.0,0.0,149.522181205,249.203635341,207.511555963,198.760792734,8.75076322884
