Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/24  21:00:00,552.653494798,29.0995720297,0.0,0.0,149.522181205,249.203635341,273.512256341,269.144923394,4.36733294714
 03/24  22:00:00,349.356944077,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069315914,0.0,2.19069315914
 03/24  23:00:00,299.992185293,0.0,0.0,0.0,24.9203635341,199.362908273,4.36091383962,0.0,4.36091383962
 03/24  24:00:00,287.769987296,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059293878,0.0,2.19059293878
 03/25  01:00:00,237.929258533,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067846215,0.0,2.19067846215
 03/25  02:00:00,237.929258734,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063308587,0.0,2.19063308587
 03/25  03:00:00,237.929258914,0.0,0.0,0.0,24.9203635341,149.522181205,4.36105331928,0.0,4.36105331928
 03/25  04:00:00,250.151456532,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065785084,0.0,2.19065785084
 03/25  05:00:00,274.597362186,0.0,0.0,0.0,24.9203635341,149.522181205,4.36706053205,0.0,4.36706053205
 03/25  06:00:00,419.361984942,29.0995720297,0.0,0.0,49.8407270682,199.362908273,647.109053767,642.744144572,4.36490919429
 03/25  07:00:00,400.998159796,29.0995720297,0.0,0.0,49.8407270682,199.362908273,538.916689673,534.543500584,4.37318908907
 03/25  08:00:00,650.03159068,29.0995720297,0.0,0.0,249.203635341,249.203635341,347.535698397,338.793414753,8.74228364418
 03/25  09:00:00,613.274270043,29.0995720297,0.0,0.0,249.203635341,249.203635341,244.939147779,233.986714911,10.9524328683
 03/25  10:00:00,564.309309999,29.0995720297,0.0,0.0,249.203635341,249.203635341,156.924736203,148.16599935,8.75873685307
 03/25  11:00:00,564.297620066,29.0995720297,0.0,0.0,249.203635341,249.203635341,144.078036587,133.116947156,10.9610894304
 03/25  12:00:00,592.447347987,29.0995720297,2.92805663357,0.0,249.203635341,249.203635341,138.449522153,127.501896,10.9476261529
 03/25  13:00:00,684.666363878,29.1084269232,42.9660445406,0.0,249.203635341,249.203635341,124.141665233,115.383402547,8.75826268586
 03/25  14:00:00,461.050160303,29.0995720297,67.5989329928,0.0,74.7610906023,174.442544739,155.078459043,146.336197468,8.74226157476
 03/25  15:00:00,448.772198384,29.0995720297,55.9343023257,0.0,74.7610906023,174.442544739,121.427018901,114.870611629,6.55640727159
 03/25  16:00:00,468.623386574,29.0995720297,28.0749241213,0.0,74.7610906023,174.442544739,133.213719368,126.655965565,6.55775380366
 03/25  17:00:00,339.535502041,29.0995720297,1.01635629525,0.0,24.9203635341,149.522181205,196.614154819,192.249178691,4.36497612803
 03/25  18:00:00,296.668045437,0.0,0.0,0.0,24.9203635341,149.522181205,4.36523009058,0.0,4.36523009058
 03/25  19:00:00,323.485649701,0.0,0.0,0.0,24.9203635341,149.522181205,2.19236066316,0.0,2.19236066316
 03/25  20:00:00,323.485649844,0.0,0.0,0.0,24.9203635341,149.522181205,4.36497372114,0.0,4.36497372114
 03/25  21:00:00,299.042260842,0.0,0.0,0.0,24.9203635341,149.522181205,4.36909368043,0.0,4.36909368043
 03/25  22:00:00,274.595852327,0.0,0.0,0.0,24.9203635341,149.522181205,4.36118430304,0.0,4.36118430304
 03/25  23:00:00,250.151456589,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053799457,0.0,2.19053799457
 03/25  24:00:00,237.929258528,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062530113,0.0,2.19062530113
 03/26  01:00:00,237.928754221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955518319,0.0,2.18955518319
 03/26  02:00:00,237.928754234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960846659,0.0,2.18960846659
 03/26  03:00:00,237.92875426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966152584,0.0,2.18966152584
 03/26  04:00:00,250.150952099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971439844,0.0,2.18971439844
 03/26  05:00:00,274.596856714,0.0,0.0,0.0,24.9203635341,149.522181205,4.36518924052,0.0,4.36518924052
 03/26  06:00:00,314.940472183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955981494,0.0,2.18955981494
 03/26  07:00:00,296.666534463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961261104,0.0,2.18961261104
 03/26  08:00:00,296.666534486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966529709,0.0,2.18966529709
 03/26  09:00:00,259.999941113,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897178836,0.0,2.1897178836
 03/26  10:00:00,211.111149887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946811852,0.0,2.18946811852
 03/26  11:00:00,211.112155923,0.0,0.0,0.0,24.9203635341,149.522181205,4.36275790807,0.0,4.36275790807
 03/26  12:00:00,211.112155848,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135109817,0.0,2.19135109817
 03/26  13:00:00,211.113664477,0.0,0.0,0.0,24.9203635341,149.522181205,4.36933402434,0.0,4.36933402434
 03/26  14:00:00,211.11215592,0.0,0.0,0.0,24.9203635341,149.522181205,4.3632257683,0.0,4.3632257683
 03/26  15:00:00,211.111149959,0.0,0.0,0.0,24.9203635341,149.522181205,2.189449602,0.0,2.189449602
 03/26  16:00:00,259.999941117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950247159,0.0,2.18950247159
 03/26  17:00:00,296.6665345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955524618,0.0,2.18955524618
 03/26  18:00:00,296.666534498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960793271,0.0,2.18960793271
 03/26  19:00:00,323.484138908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966053648,0.0,2.18966053648
 03/26  20:00:00,323.484138935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971306157,0.0,2.18971306157
 03/26  21:00:00,299.041252063,0.0,0.0,0.0,24.9203635341,149.522181205,4.36497966069,0.0,4.36497966069
 03/26  22:00:00,274.5953478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955845414,0.0,2.18955845414
 03/26  23:00:00,250.150952174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961115001,0.0,2.18961115001
 03/26  24:00:00,237.928754371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966375997,0.0,2.18966375997
 03/27  01:00:00,287.769982748,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069347671,0.0,2.19069347671
 03/27  02:00:00,288.950863321,1.17536286285,0.0,0.0,24.9203635341,199.362908273,8.98148699117,6.79108186179,2.19040512939
 03/27  03:00:00,289.346699346,1.5671504838,0.0,0.0,24.9203635341,199.362908273,13.9659692145,11.7752356805,2.19073353397
 03/27  04:00:00,301.962864781,1.95893810475,0.0,0.0,24.9203635341,199.362908273,18.821708656,14.4604942508,4.36121440516
 03/27  05:00:00,350.935143264,1.5671504838,0.0,0.0,49.8407270682,199.362908273,16.12037977,11.7531687182,4.36721105176
 03/27  06:00:00,410.972408052,29.0995720297,0.0,0.0,49.8407270682,199.362908273,841.963506167,839.770829003,2.19267716319
 03/27  07:00:00,500.69695864,29.0995720297,0.0,0.0,149.522181205,199.362908273,573.359460669,562.417577862,10.9418828065
 03/27  08:00:00,1048.74905404,29.0995720297,0.0,0.0,448.566543614,448.566543614,344.135093826,326.506729351,17.6283644755
 03/27  09:00:00,1012.07077003,29.0995720297,0.0,0.0,448.566543614,448.566543614,331.982086865,314.330884522,17.6512023433
 03/27  10:00:00,963.179404824,29.0995720297,0.0,0.0,448.566543614,448.566543614,333.189253263,313.323937548,19.8653157153
 03/27  11:00:00,963.137120745,29.0995720297,0.0,0.0,448.566543614,448.566543614,283.909918519,259.541637237,24.3682812819
 03/27  12:00:00,913.284676081,29.0995720297,0.0,0.0,448.566543614,398.725816546,267.761224473,241.052935331,26.7082891424
 03/27  13:00:00,963.075823962,29.0995720297,0.0,0.0,448.566543614,448.566543614,212.485565118,183.595651855,28.8899132625
 03/27  14:00:00,963.060588443,29.0995720297,0.0,0.0,448.566543614,448.566543614,193.72941334,178.311252326,15.4181610134
 03/27  15:00:00,963.059835396,29.0995720297,0.0,0.0,448.566543614,448.566543614,196.562778233,178.953060312,17.6097179203
 03/27  16:00:00,1011.97382438,29.0995720297,0.0,0.0,448.566543614,448.566543614,226.607425829,204.482034609,22.1253912203
 03/27  17:00:00,899.139974382,29.0995720297,0.0,0.0,348.885089477,398.725816546,257.353373723,244.187950804,13.165422919
 03/27  18:00:00,699.809001758,29.0995720297,0.0,0.0,249.203635341,299.044362409,299.872010005,288.921073274,10.9509367311
 03/27  19:00:00,726.634535298,29.0995720297,0.0,0.0,249.203635341,299.044362409,310.580202975,304.018290315,6.56191266038
 03/27  20:00:00,577.155348597,29.0995720297,0.0,0.0,149.522181205,249.203635341,367.204341017,358.454270001,8.75007101566
 03/27  21:00:00,552.713458196,29.0995720297,0.0,0.0,149.522181205,249.203635341,372.616226055,368.249188755,4.36703729956
 03/27  22:00:00,349.356939448,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054789473,0.0,2.19054789473
 03/27  23:00:00,299.992180673,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062846095,0.0,2.19062846095
 03/27  24:00:00,287.769982927,0.0,0.0,0.0,24.9203635341,199.362908273,4.36112924137,0.0,4.36112924137
 03/28  01:00:00,287.769980952,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049584121,0.0,2.19049584121
 03/28  02:00:00,287.769980955,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057335431,0.0,2.19057335431
 03/28  03:00:00,287.769981318,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065066479,0.0,2.19065066479
 03/28  04:00:00,299.992179104,0.0,0.0,0.0,24.9203635341,199.362908273,4.36116442751,0.0,4.36116442751
 03/28  05:00:00,349.358444835,0.0,0.0,0.0,49.8407270682,199.362908273,4.36712198485,0.0,4.36712198485
 03/28  06:00:00,410.769884078,29.0995720297,0.0,0.0,49.8407270682,199.362908273,640.82823432,638.63591637,2.19231795046
 03/28  07:00:00,500.611985307,29.0995720297,0.0,0.0,149.522181205,199.362908273,503.239863951,492.297969556,10.9418943942
 03/28  08:00:00,1048.70583393,29.0995720297,0.0,0.0,448.566543614,448.566543614,308.708809693,291.080015461,17.628794232
 03/28  09:00:00,1011.99892561,29.0995720297,0.0,0.0,448.566543614,448.566543614,257.824354069,240.173013537,17.6513405319
 03/28  10:00:00,963.085867103,29.0995720297,0.0,0.0,448.566543614,448.566543614,230.094137402,210.228981335,19.8651560671
 03/28  11:00:00,963.064707116,29.0995720297,0.0,0.0,448.566543614,448.566543614,203.746716037,179.379224995,24.3674910421
 03/28  12:00:00,913.242940698,29.0995720297,0.0,0.0,448.566543614,398.725816546,224.58393423,197.877307375,26.7066268549
 03/28  13:00:00,963.040095345,29.0995720297,0.0,0.0,448.566543614,448.566543614,173.912135345,145.015378572,28.8967567735
 03/28  14:00:00,963.016393783,29.0995720297,0.0,0.0,448.566543614,448.566543614,143.466633691,128.049731103,15.4169025881
 03/28  15:00:00,963.011408139,29.0995720297,0.0,0.0,448.566543614,448.566543614,140.286718719,122.674046936,17.6126717828
 03/28  16:00:00,1011.91095453,29.0995720297,0.0,0.0,448.566543614,448.566543614,151.896191935,129.773441557,22.1227503787
 03/28  17:00:00,899.082105989,29.0995720297,0.0,0.0,348.885089477,398.725816546,189.537050331,176.373107639,13.1639426917
 03/28  18:00:00,699.768032565,29.0995720297,0.0,0.0,249.203635341,299.044362409,252.177780543,243.412216386,8.76556415716
 03/28  19:00:00,726.603180905,29.0995720297,0.0,0.0,249.203635341,299.044362409,279.445035863,270.703067317,8.74196854574
 03/28  20:00:00,577.128647775,29.0995720297,0.0,0.0,149.522181205,249.203635341,340.517607215,331.768623723,8.74898349188
 03/28  21:00:00,552.718253775,29.0995720297,0.0,0.0,149.522181205,249.203635341,386.286277279,381.919760799,4.36651648004
 03/28  22:00:00,349.356937811,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065801291,0.0,2.19065801291
 03/28  23:00:00,299.992178899,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036664566,0.0,2.19036664566
 03/28  24:00:00,287.769981282,0.0,0.0,0.0,24.9203635341,199.362908273,4.36096534927,0.0,4.36096534927
 03/29  01:00:00,287.769979464,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059243235,0.0,2.19059243235
 03/29  02:00:00,287.769979315,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066624813,0.0,2.19066624813
 03/29  03:00:00,287.769979484,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037228589,0.0,2.19037228589
 03/29  04:00:00,299.992177466,0.0,0.0,0.0,24.9203635341,199.362908273,4.36096654232,0.0,4.36096654232
 03/29  05:00:00,349.358442349,0.0,0.0,0.0,49.8407270682,199.362908273,4.36652811472,0.0,4.36652811472
 03/29  06:00:00,410.799814263,29.0995720297,0.0,0.0,49.8407270682,199.362908273,686.234486002,684.041965028,2.1925209738
 03/29  07:00:00,500.671327929,29.0995720297,0.0,0.0,149.522181205,199.362908273,579.16326276,568.221743142,10.941519618
 03/29  08:00:00,1048.75051134,29.0995720297,0.0,0.0,448.566543614,448.566543614,362.966206409,345.340069505,17.6261369041
 03/29  09:00:00,1012.03254066,29.0995720297,0.0,0.0,448.566543614,448.566543614,297.76895838,280.118497429,17.6504609512
 03/29  10:00:00,963.099944564,29.0995720297,0.0,0.0,448.566543614,448.566543614,245.696931239,225.833258006,19.8636732324
 03/29  11:00:00,963.071236022,29.0995720297,0.0,0.0,448.566543614,448.566543614,208.019135653,185.866804832,22.1523308204
 03/29  12:00:00,913.24663874,29.0995720297,0.0,0.0,448.566543614,398.725816546,229.608763753,200.681147767,28.9276159863
 03/29  13:00:00,963.041678369,29.0995720297,0.0,0.0,448.566543614,448.566543614,172.366350012,145.695475385,26.6708746268
 03/29  14:00:00,963.018552845,29.0995720297,0.0,0.0,448.566543614,448.566543614,147.268854112,129.651937057,17.6169170548
 03/29  15:00:00,963.013490806,29.0995720297,0.0,0.0,448.566543614,448.566543614,139.71728637,124.306260531,15.4110258394
 03/29  16:00:00,1011.91292353,29.0995720297,0.0,0.0,448.566543614,448.566543614,153.383946295,131.261912681,22.1220336137
 03/29  17:00:00,899.082835882,29.0995720297,0.0,0.0,348.885089477,398.725816546,189.154638847,175.983829945,13.1708089019
 03/29  18:00:00,699.768766322,29.0995720297,0.0,0.0,249.203635341,299.044362409,253.588639923,242.636284506,10.9523554165
 03/29  19:00:00,726.604420638,29.0995720297,0.0,0.0,249.203635341,299.044362409,279.268218913,270.526883696,8.74133521772
 03/29  20:00:00,577.130139388,29.0995720297,0.0,0.0,149.522181205,249.203635341,340.453179459,331.704633115,8.748546344
 03/29  21:00:00,552.692548806,29.0995720297,0.0,0.0,149.522181205,249.203635341,348.935899019,346.742154972,2.19374404708
 03/29  22:00:00,349.3569367,0.0,0.0,0.0,49.8407270682,199.362908273,4.36142741119,0.0,4.36142741119
 03/29  23:00:00,299.992177158,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041883125,0.0,2.19041883125
 03/29  24:00:00,287.769979281,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049260309,0.0,2.19049260309
 03/30  01:00:00,287.769977887,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056204056,0.0,2.19056204056
 03/30  02:00:00,287.769978055,0.0,0.0,0.0,24.9203635341,199.362908273,4.36133487685,0.0,4.36133487685
 03/30  03:00:00,287.769977709,0.0,0.0,0.0,24.9203635341,199.362908273,2.190405732,0.0,2.190405732
 03/30  04:00:00,299.992175423,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047610298,0.0,2.19047610298
 03/30  05:00:00,349.358439951,0.0,0.0,0.0,49.8407270682,199.362908273,4.36692271218,0.0,4.36692271218
 03/30  06:00:00,410.809342972,29.0995720297,0.0,0.0,49.8407270682,199.362908273,696.247704265,691.882843339,4.36486092598
 03/30  07:00:00,500.62592574,29.0995720297,0.0,0.0,149.522181205,199.362908273,518.613766879,509.856554738,8.75721214172
 03/30  08:00:00,1048.67186175,29.0995720297,0.0,0.0,448.566543614,448.566543614,265.811161701,248.186028521,17.6251331805
 03/30  09:00:00,1011.91553841,29.0995720297,0.0,0.0,448.566543614,448.566543614,155.077756414,135.223484356,19.8542720577
 03/30  10:00:00,962.977783573,29.0995720297,0.0,0.0,448.566543614,448.566543614,91.3899767995,73.7339496468,17.6560271527
 03/30  11:00:00,962.979198395,29.0995720297,0.0,0.0,448.566543614,448.566543614,95.020493005,70.6526175852,24.3678754197
 03/30  12:00:00,913.171793042,29.0995720297,0.0,0.0,448.566543614,398.725816546,135.371935495,106.442132849,28.9298026458
 03/30  13:00:00,962.997906978,29.0995720297,0.0,0.0,448.566543614,448.566543614,116.910189053,90.2526991348,26.657489918
 03/30  14:00:00,962.983102683,29.0995720297,0.0,0.0,448.566543614,448.566543614,99.8862516229,84.4706510064,15.4156006165
 03/30  15:00:00,962.981036849,29.0995720297,0.0,0.0,448.566543614,448.566543614,100.320195322,82.7113962836,17.6087990385
 03/30  16:00:00,1011.88180246,29.0995720297,0.0,0.0,448.566543614,448.566543614,113.265470006,91.1435474805,22.1219225255
 03/30  17:00:00,899.057733064,29.0995720297,0.0,0.0,348.885089477,398.725816546,156.312084735,143.148196525,13.1638882105
 03/30  18:00:00,699.754322414,29.0995720297,0.0,0.0,249.203635341,299.044362409,231.815431805,223.049969743,8.76546206134
 03/30  19:00:00,726.59009178,29.0995720297,0.0,0.0,249.203635341,299.044362409,259.750251563,251.008407417,8.74184414649
 03/30  20:00:00,577.119887418,29.0995720297,0.0,0.0,149.522181205,249.203635341,326.058098853,317.309389281,8.74870957197
 03/30  21:00:00,552.687694778,29.0995720297,0.0,0.0,149.522181205,249.203635341,343.722924303,339.355942734,4.36698156902
 03/30  22:00:00,349.35693449,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060693356,0.0,2.19060693356
 03/30  23:00:00,299.992175541,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067681216,0.0,2.19067681216
 03/30  24:00:00,287.769978008,0.0,0.0,0.0,24.9203635341,199.362908273,4.36082990419,0.0,4.36082990419
 03/31  01:00:00,287.769976121,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051394197,0.0,2.19051394197
 03/31  02:00:00,287.769975909,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058063013,0.0,2.19058063013
 03/31  03:00:00,287.769976035,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064714102,0.0,2.19064714102
 03/31  04:00:00,299.992174152,0.0,0.0,0.0,24.9203635341,199.362908273,4.36076153553,0.0,4.36076153553
 03/31  05:00:00,349.358437035,0.0,0.0,0.0,49.8407270682,199.362908273,2.19317112098,0.0,2.19317112098
 03/31  06:00:00,410.780917189,29.0995720297,0.0,0.0,49.8407270682,199.362908273,661.226982556,656.861937882,4.36504467413
 03/31  07:00:00,500.632359446,29.0995720297,0.0,0.0,149.522181205,199.362908273,529.563135188,518.622668475,10.9404667134
 03/31  08:00:00,1048.7227501,29.0995720297,0.0,0.0,448.566543614,448.566543614,326.790557793,311.36508977,15.4254680222
 03/31  09:00:00,1012.01079349,29.0995720297,0.0,0.0,448.566543614,448.566543614,273.68074721,253.827404917,19.8533422937
 03/31  10:00:00,963.089596598,29.0995720297,0.0,0.0,448.566543614,448.566543614,233.489991835,213.625346001,19.8646458343
 03/31  11:00:00,963.063411533,29.0995720297,0.0,0.0,448.566543614,448.566543614,198.669617679,176.516764485,22.1528531936
 03/31  12:00:00,913.234376794,29.0995720297,0.0,0.0,448.566543614,398.725816546,214.598401337,185.672505199,28.9258961376
 03/31  13:00:00,963.031613711,29.0995720297,0.0,0.0,448.566543614,448.566543614,159.917366393,133.256475774,26.6608906187
 03/31  14:00:00,963.015033106,29.0995720297,0.0,0.0,448.566543614,448.566543614,143.015609404,125.398030809,17.6175785945
 03/31  15:00:00,963.01643318,29.0995720297,0.0,0.0,448.566543614,448.566543614,143.647350555,128.240030103,15.4073204519
 03/31  16:00:00,1011.91590045,29.0995720297,0.0,0.0,448.566543614,448.566543614,157.38226142,135.263857498,22.1184039218
 03/31  17:00:00,899.091766449,29.0995720297,0.0,0.0,348.885089477,398.725816546,200.827435781,187.662311768,13.1651240127
 03/31  18:00:00,699.790652826,29.0995720297,0.0,0.0,249.203635341,299.044362409,281.831650482,270.880433454,10.9512170281
 03/31  19:00:00,726.643696458,29.0995720297,0.0,0.0,249.203635341,299.044362409,327.114442554,320.553765842,6.56067671145
 03/31  20:00:00,577.180210084,29.0995720297,0.0,0.0,149.522181205,249.203635341,402.588275509,393.838884546,8.7493909634
 03/31  21:00:00,552.746362427,29.0995720297,0.0,0.0,149.522181205,249.203635341,415.918990883,411.552224621,4.36676626161
 03/31  22:00:00,349.356932869,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041720389,0.0,2.19041720389
 03/31  23:00:00,299.992173957,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048371561,0.0,2.19048371561
 03/31  24:00:00,287.769976324,0.0,0.0,0.0,24.9203635341,199.362908273,4.36116655643,0.0,4.36116655643
 04/01  01:00:00,237.929247302,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067628648,0.0,2.19067628648
 04/01  02:00:00,237.929247149,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903737321,0.0,2.1903737321
 04/01  03:00:00,237.929247302,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904368529,0.0,2.1904368529
 04/01  04:00:00,250.151445284,0.0,0.0,0.0,24.9203635341,149.522181205,4.36106242759,0.0,4.36106242759
 04/01  05:00:00,274.597343476,0.0,0.0,0.0,24.9203635341,149.522181205,4.36654434193,0.0,4.36654434193
 04/01  06:00:00,526.670953418,29.0995720297,81.9444530259,0.0,49.8407270682,199.362908273,421.625935885,419.433418231,2.19251765429
 04/01  07:00:00,537.816265543,29.0995720297,94.3374089505,0.0,49.8407270682,199.362908273,348.300654938,341.75179769,6.54885724807
 04/01  08:00:00,825.240678799,29.0995720297,108.430315625,0.0,249.203635341,249.203635341,284.175975487,277.61534756,6.56062792655
 04/01  09:00:00,843.294940953,29.0995720297,150.060116104,0.0,249.203635341,249.203635341,267.79562587,256.845046827,10.9505790431
 04/01  10:00:00,847.873396151,29.0995720297,202.278084113,0.0,249.203635341,249.203635341,237.021630007,228.265411984,8.7562180229
 04/01  11:00:00,922.314084105,29.0995720297,274.982914314,0.0,249.203635341,249.203635341,219.208964589,206.059168031,13.1497965577
 04/01  12:00:00,1013.91071893,29.0995720297,364.445710568,0.0,249.203635341,249.203635341,182.503673784,173.742940293,8.76073349122
 04/01  13:00:00,1032.18662405,29.0995720297,381.906070619,0.0,249.203635341,249.203635341,171.610863365,160.66947972,10.9413836441
 04/01  14:00:00,784.390945108,29.0995720297,383.255840329,0.0,74.7610906023,174.442544739,243.426217313,236.865493366,6.5607239472
 04/01  15:00:00,786.288813155,29.0995720297,384.489765332,0.0,74.7610906023,174.442544739,275.485322238,268.930996483,6.55432575508
 04/01  16:00:00,839.793911027,29.0995720297,387.874175534,0.0,74.7610906023,174.442544739,304.831160563,298.273239984,6.55792057825
 04/01  17:00:00,804.616341234,29.0995720297,390.247824791,0.0,24.9203635341,149.522181205,367.999368096,363.634562704,4.36480539196
 04/01  18:00:00,296.668029892,0.0,0.0,0.0,24.9203635341,149.522181205,4.36471035423,0.0,4.36471035423
 04/01  19:00:00,314.941967025,0.0,0.0,0.0,24.9203635341,149.522181205,2.19244245077,0.0,2.19244245077
 04/01  20:00:00,323.485633696,0.0,0.0,0.0,24.9203635341,149.522181205,4.36506082774,0.0,4.36506082774
 04/01  21:00:00,299.042240226,0.0,0.0,0.0,24.9203635341,149.522181205,4.36839061275,0.0,4.36839061275
 04/01  22:00:00,274.595840925,0.0,0.0,0.0,24.9203635341,149.522181205,4.36076900532,0.0,4.36076900532
 04/01  23:00:00,250.151445149,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047872296,0.0,2.19047872296
 04/01  24:00:00,237.929247112,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054140845,0.0,2.19054140845
 04/02  01:00:00,237.928744898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946323722,0.0,2.18946323722
 04/02  02:00:00,237.928744897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949261987,0.0,2.18949261987
 04/02  03:00:00,237.928744901,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895218006,0.0,2.1895218006
 04/02  04:00:00,250.150942711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955081907,0.0,2.18955081907
 04/02  05:00:00,274.596840479,0.0,0.0,0.0,24.9203635341,149.522181205,4.36470283352,0.0,4.36470283352
 04/02  06:00:00,297.853129556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962577393,0.0,2.18962577393
 04/02  07:00:00,296.666525144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965443099,0.0,2.18965443099
 04/02  08:00:00,296.666525164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938408155,0.0,2.18938408155
 04/02  09:00:00,259.999931748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941297271,0.0,2.18941297271
 04/02  10:00:00,211.111140515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944179858,0.0,2.18944179858
 04/02  11:00:00,211.112141584,0.0,0.0,0.0,24.9203635341,149.522181205,2.19165804485,0.0,2.19165804485
 04/02  12:00:00,211.11214197,0.0,0.0,0.0,24.9203635341,149.522181205,4.36275416183,0.0,4.36275416183
 04/02  13:00:00,211.113643624,0.0,0.0,0.0,24.9203635341,149.522181205,4.36830504654,0.0,4.36830504654
 04/02  14:00:00,211.112141537,0.0,0.0,0.0,24.9203635341,149.522181205,2.19154922511,0.0,2.19154922511
 04/02  15:00:00,211.111140516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950102983,0.0,2.18950102983
 04/02  16:00:00,540.598114856,11.6716979246,219.969947099,0.0,24.9203635341,149.522181205,2.18953042598,0.0,2.18953042598
 04/02  17:00:00,296.666525218,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896585749,0.0,2.1896585749
 04/02  18:00:00,296.666525173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958694233,0.0,2.18958694233
 04/02  19:00:00,314.940462917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961547284,0.0,2.18961547284
 04/02  20:00:00,323.4841296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964396864,0.0,2.18964396864
 04/02  21:00:00,299.041235465,0.0,0.0,0.0,24.9203635341,149.522181205,4.3650869686,0.0,4.3650869686
 04/02  22:00:00,274.595338272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941823308,0.0,2.18941823308
 04/02  23:00:00,250.150942671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944696778,0.0,2.18944696778
 04/02  24:00:00,237.928744876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947566484,0.0,2.18947566484
 04/03  01:00:00,287.769970887,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056805179,0.0,2.19056805179
 04/03  02:00:00,287.769971001,0.0,0.0,0.0,24.9203635341,199.362908273,4.36093808063,0.0,4.36093808063
 04/03  03:00:00,287.769970645,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037024316,0.0,2.19037024316
 04/03  04:00:00,299.992168378,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042563797,0.0,2.19042563797
 04/03  05:00:00,349.35842867,0.0,0.0,0.0,49.8407270682,199.362908273,4.36672365659,0.0,4.36672365659
 04/03  06:00:00,936.399816726,29.3081820099,438.183691296,0.0,49.8407270682,199.362908273,80.569804611,76.2046868124,4.36511779854
 04/03  07:00:00,1042.25896136,29.0995720297,442.154500218,0.0,149.522181205,199.362908273,72.138313183,63.3822373391,8.75607584387
 04/03  08:00:00,1614.57035879,29.0995720297,463.937364958,0.0,448.566543614,448.566543614,31.1488228598,13.5252330452,17.6235898146
 04/03  09:00:00,1582.78969612,29.0995720297,468.830182468,0.0,448.566543614,448.566543614,20.0610005777,2.41365703878,17.647343539
 04/03  10:00:00,1519.23772766,29.0995720297,454.168182885,0.0,448.566543614,448.566543614,20.0539235981,0.192277082994,19.8616465152
 04/03  11:00:00,1515.25840393,29.2832555125,450.001317601,0.0,448.566543614,448.566543614,24.3593731464,0.0,24.3593731464
 04/03  12:00:00,1463.73768042,29.0995720297,448.499693672,0.0,448.566543614,398.725816546,27.1056422422,0.413018654234,26.692623588
 04/03  13:00:00,1521.11583891,29.0995720297,456.038935229,0.0,448.566543614,448.566543614,26.6616489885,0.0,26.6616489885
 04/03  14:00:00,1526.76042923,29.2205228646,461.572575398,0.0,448.566543614,448.566543614,17.6158265719,0.0,17.6158265719
 04/03  15:00:00,1520.51850853,29.2856542125,455.266028332,0.0,448.566543614,448.566543614,15.407232137,0.0,15.407232137
 04/03  16:00:00,1570.60106417,29.2075401463,456.532403017,0.0,448.566543614,448.566543614,22.1164570656,0.0,22.1164570656
 04/03  17:00:00,1462.97297841,29.0995720297,461.876878627,0.0,348.885089477,398.725816546,13.164137906,0.0,13.164137906
 04/03  18:00:00,1266.81502577,29.0995720297,465.08275809,0.0,249.203635341,299.044362409,13.0359837983,2.08648010376,10.9495036945
 04/03  19:00:00,1297.89291761,29.0995720297,477.871023308,0.0,249.203635341,299.044362409,33.4216598809,26.860670586,6.56098929491
 04/03  20:00:00,1164.55310716,29.0995720297,485.483165134,0.0,149.522181205,249.203635341,69.5396277069,60.7912725758,8.74835513104
 04/03  21:00:00,1133.59458113,29.0995720297,478.964667268,0.0,149.522181205,249.203635341,77.0067221384,72.6405297187,4.36619241964
 04/03  22:00:00,349.356927478,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055563395,0.0,2.19055563395
 04/03  23:00:00,299.992168503,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061057182,0.0,2.19061057182
 04/03  24:00:00,287.769971027,0.0,0.0,0.0,24.9203635341,199.362908273,4.36039173489,0.0,4.36039173489
 04/04  01:00:00,287.769969015,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904052978,0.0,2.1904052978
 04/04  02:00:00,287.76996874,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045689259,0.0,2.19045689259
 04/04  03:00:00,287.769968774,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050832832,0.0,2.19050832832
 04/04  04:00:00,299.992166891,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055962869,0.0,2.19055962869
 04/04  05:00:00,349.358425345,0.0,0.0,0.0,49.8407270682,199.362908273,4.36713234349,0.0,4.36713234349
 04/04  06:00:00,941.688315842,30.3401628092,442.376201314,0.0,49.8407270682,199.362908273,90.3323856074,85.9671022473,4.3652833601
 04/04  07:00:00,1042.751191,29.0995720297,442.612374741,0.0,149.522181205,199.362908273,98.9201924703,90.1647738314,8.75541863893
 04/04  08:00:00,1553.0206117,29.0995720297,413.461485074,0.0,448.566543614,448.566543614,52.0184732563,34.3968214276,17.6216518288
 04/04  09:00:00,1475.08984091,29.0995720297,377.063780876,0.0,448.566543614,448.566543614,28.7743370696,8.92239031002,19.8519467596
 04/04  10:00:00,1440.76926951,29.45807908,389.309719781,0.0,448.566543614,448.566543614,18.7438013931,1.08931266395,17.6544887292
 04/04  11:00:00,1440.88297305,31.027695142,388.411485792,0.0,448.566543614,448.566543614,24.5562877625,0.197432659864,24.3588551026
 04/04  12:00:00,1394.68105345,32.8903985552,388.36459622,0.0,448.566543614,398.725816546,27.0856963672,0.390918903953,26.6947774632
 04/04  13:00:00,1456.80208057,35.2897571404,393.063537388,0.0,448.566543614,448.566543614,26.6631734569,0.0,26.6631734569
 04/04  14:00:00,1462.51496636,36.0605155928,396.67467549,0.0,448.566543614,448.566543614,17.6149772081,0.0,17.6149772081
 04/04  15:00:00,1455.22757398,35.8387379479,390.816036951,0.0,448.566543614,448.566543614,15.4064695306,0.0,15.4064695306
 04/04  16:00:00,1498.60360216,36.5479507552,384.499587059,0.0,448.566543614,448.566543614,22.1168417664,0.0,22.1168417664
 04/04  17:00:00,1364.91754848,32.4570142475,368.139519502,0.0,348.885089477,398.725816546,13.1644167728,0.0,13.1644167728
 04/04  18:00:00,1146.54378952,29.3974911597,353.062518862,0.0,249.203635341,299.044362409,12.4348577709,1.4837308256,10.9511269453
 04/04  19:00:00,880.814530402,29.0995720297,107.724815025,0.0,249.203635341,299.044362409,23.6398056485,17.0782017031,6.56160394547
 04/04  20:00:00,583.183577552,29.0995720297,0.000272545498602,0.0,149.522181205,249.203635341,58.4449908737,49.6960012648,8.74898960895
 04/04  21:00:00,552.481574188,29.0995720297,0.0,0.0,149.522181205,249.203635341,80.4912650527,76.1249179449,4.36634710782
 04/04  22:00:00,349.356925655,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057616736,0.0,2.19057616736
 04/04  23:00:00,299.992166696,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062717198,0.0,2.19062717198
 04/04  24:00:00,287.769969154,0.0,0.0,0.0,24.9203635341,199.362908273,4.36068171764,0.0,4.36068171764
 04/05  01:00:00,287.769967115,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041104418,0.0,2.19041104418
 04/05  02:00:00,287.769966862,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045866592,0.0,2.19045866592
 04/05  03:00:00,287.769966905,0.0,0.0,0.0,24.9203635341,199.362908273,2.190506135,0.0,2.190506135
 04/05  04:00:00,299.992165019,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055347486,0.0,2.19055347486
 04/05  05:00:00,349.358422332,0.0,0.0,0.0,49.8407270682,199.362908273,4.36709382082,0.0,4.36709382082
 04/05  06:00:00,403.73124758,30.9470943782,0.0,0.0,49.8407270682,199.362908273,229.450617962,225.085384514,4.36523344816
 04/05  07:00:00,500.391490763,29.0995720297,0.0,0.0,149.522181205,199.362908273,243.14226813,234.385947696,8.75632043349
 04/05  08:00:00,1048.54829271,29.0995720297,0.0,0.0,448.566543614,448.566543614,119.499297163,101.878691974,17.6206051889
 04/05  09:00:00,1011.87305704,29.0995720297,0.0,0.0,448.566543614,448.566543614,108.258110977,88.4084649712,19.8496460057
 04/05  10:00:00,962.978363672,29.0995720297,0.0,0.0,448.566543614,448.566543614,97.5676785005,79.914899876,17.6527786245
 04/05  11:00:00,962.984661209,29.1134278665,0.0,0.0,448.566543614,448.566543614,88.8504467676,64.4913858074,24.3590609602
 04/05  12:00:00,913.134200816,29.0995720297,0.0,0.0,448.566543614,398.725816546,90.0683236934,63.3777996338,26.6905240596
 04/05  13:00:00,963.34034955,29.4793205261,0.0,0.0,448.566543614,448.566543614,72.8457901772,46.1873489624,26.6584412148
 04/05  14:00:00,963.785836862,29.939763215,0.0,0.0,448.566543614,448.566543614,57.148625528,39.5348050185,17.6138205095
 04/05  15:00:00,964.075015856,30.2261785761,0.0,0.0,448.566543614,448.566543614,59.3584166778,43.9533362073,15.4050804705
 04/05  16:00:00,1013.199342,30.45208117,0.0,0.0,448.566543614,448.566543614,71.6635107173,49.5508717365,22.1126389808
 04/05  17:00:00,898.997724282,29.0995720297,0.0,0.0,348.885089477,398.725816546,83.5878283774,70.426131583,13.1616967944
 04/05  18:00:00,699.642504124,29.0995720297,0.0,0.0,249.203635341,299.044362409,92.9806243034,84.2168635153,8.76376078816
 04/05  19:00:00,843.070449864,29.0995720297,71.3414073615,0.0,249.203635341,299.044362409,107.565301065,98.825204361,8.74009670356
 04/05  20:00:00,798.101166193,29.0995720297,139.611169809,0.0,149.522181205,249.203635341,141.799086603,133.05027519,8.74881141279
 04/05  21:00:00,786.856117393,29.0995720297,153.047094568,0.0,149.522181205,249.203635341,155.584528501,151.217990902,4.36653759969
 04/05  22:00:00,349.356924072,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047519217,0.0,2.19047519217
 04/05  23:00:00,299.992164759,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052237603,0.0,2.19052237603
 04/05  24:00:00,287.769967031,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056949548,0.0,2.19056949548
 04/06  01:00:00,287.76996542,0.0,0.0,0.0,24.9203635341,199.362908273,4.36090557934,0.0,4.36090557934
 04/06  02:00:00,287.769965326,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033754126,0.0,2.19033754126
 04/06  03:00:00,287.769964999,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038114419,0.0,2.19038114419
 04/06  04:00:00,299.992162774,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042462065,0.0,2.19042462065
 04/06  05:00:00,349.358419672,0.0,0.0,0.0,49.8407270682,199.362908273,4.36664402238,0.0,4.36664402238
 04/06  06:00:00,580.16735853,30.5207312864,110.384243018,0.0,49.8407270682,199.362908273,177.204949666,172.83994743,4.36500223576
 04/06  07:00:00,500.358381355,29.0995720297,0.0,0.0,149.522181205,199.362908273,201.136567031,192.379886046,8.75668098531
 04/06  08:00:00,1048.53606853,29.0995720297,0.0,0.0,448.566543614,448.566543614,104.156468351,86.5358649482,17.6206034029
 04/06  09:00:00,1011.86715584,29.0995720297,0.0,0.0,448.566543614,448.566543614,99.0752529139,81.4293345316,17.6459183823
 04/06  10:00:00,962.971424486,29.0995720297,0.0,0.0,448.566543614,448.566543614,91.2606316459,71.4040158215,19.8566158244
 04/06  11:00:00,962.96985389,29.0995720297,0.0,0.0,448.566543614,448.566543614,86.0517061719,63.9094699293,22.1422362426
 04/06  12:00:00,913.143668629,29.0995720297,0.0,0.0,448.566543614,398.725816546,105.820524361,76.9056571866,28.9148671743
 04/06  13:00:00,962.965702935,29.0995720297,0.0,0.0,448.566543614,448.566543614,80.2595164837,53.6120264913,26.6474899923
 04/06  14:00:00,963.279245391,29.4500613839,0.0,0.0,448.566543614,448.566543614,32.4353154071,17.02169576,15.4136196471
 04/06  15:00:00,1048.21816828,30.100165053,20.6488960397,0.0,448.566543614,448.566543614,24.8911898234,7.28568912323,17.6055007002
 04/06  16:00:00,1165.30886807,30.7931536962,73.6165503212,0.0,448.566543614,448.566543614,27.550501785,7.6478022853,19.9026994997
 04/06  17:00:00,1077.69104075,29.4602964486,99.6116470721,0.0,348.885089477,398.725816546,31.7423939891,18.5755349112,13.166859078
 04/06  18:00:00,842.508324504,29.0995720297,65.3222019873,0.0,249.203635341,299.044362409,48.0526588795,37.1015423581,10.9511165214
 04/06  19:00:00,832.03398623,29.0995720297,37.4481959889,0.0,249.203635341,299.044362409,54.869793705,48.309135082,6.56065862305
 04/06  20:00:00,648.307329671,29.0995720297,8.31512407224,0.0,149.522181205,249.203635341,97.6332231707,88.88580635,8.74741682076
 04/06  21:00:00,565.063540783,29.0995720297,0.0,0.0,149.522181205,249.203635341,131.961838942,127.594794328,4.3670446145
 04/06  22:00:00,349.356921835,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056388169,0.0,2.19056388169
 04/06  23:00:00,299.992163063,0.0,0.0,0.0,24.9203635341,199.362908273,4.36089362693,0.0,4.36089362693
 04/06  24:00:00,287.769965211,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033103073,0.0,2.19033103073
 04/07  01:00:00,287.769962962,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903680885,0.0,2.1903680885
 04/07  02:00:00,287.769962957,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040768186,0.0,2.19040768186
 04/07  03:00:00,287.769963207,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044712871,0.0,2.19044712871
 04/07  04:00:00,299.992161163,0.0,0.0,0.0,24.9203635341,199.362908273,4.36101212855,0.0,4.36101212855
 04/07  05:00:00,349.358416162,0.0,0.0,0.0,49.8407270682,199.362908273,4.36632211808,0.0,4.36632211808
 04/07  06:00:00,394.573569382,30.2561564854,0.0,0.0,49.8407270682,199.362908273,334.505632882,332.313250588,2.1923822942
 04/07  07:00:00,500.37513784,29.0995720297,0.0,0.0,149.522181205,199.362908273,225.731763718,214.791404173,10.9403595453
 04/07  08:00:00,1048.51048941,29.1004892759,0.0,0.0,448.566543614,448.566543614,66.0154824728,50.5939959659,15.4214865069
 04/07  09:00:00,1214.68518597,29.3157489537,127.171551607,0.0,448.566543614,448.566543614,49.1220740229,29.2726932513,19.8493807716
 04/07  10:00:00,1346.02333448,29.367787036,292.599154202,0.0,448.566543614,448.566543614,32.8689416349,15.2170408627,17.6519007722
 04/07  11:00:00,1398.80921256,30.7589458272,340.46853736,0.0,448.566543614,448.566543614,31.6170887541,7.26062223653,24.3564665175
 04/07  12:00:00,1372.1961072,32.2724386411,358.242409893,0.0,448.566543614,398.725816546,33.7043559712,7.01851510231,26.6858408689
 04/07  13:00:00,1451.53818337,34.525549273,381.387890885,0.0,448.566543614,448.566543614,27.8367330251,1.1840536841,26.6526793409
 04/07  14:00:00,1477.96904949,35.2570538972,406.744701635,0.0,448.566543614,448.566543614,15.4332173233,0.0200010747781,15.4132162485
 04/07  15:00:00,1497.45951582,35.2862571267,426.206480365,0.0,448.566543614,448.566543614,17.6045848196,0.0,17.6045848196
 04/07  16:00:00,1566.96018252,36.7172563266,445.381872468,0.0,448.566543614,448.566543614,20.0495957615,0.0,20.0495957615
 04/07  17:00:00,1454.67652213,33.1295930607,449.550437637,0.0,348.885089477,398.725816546,13.0230677733,0.0,13.0230677733
 04/07  18:00:00,1249.29211342,29.7772158596,447.730938648,0.0,249.203635341,299.044362409,10.9503246746,0.0,10.9503246746
 04/07  19:00:00,1255.66086027,29.0995720297,438.269792309,0.0,249.203635341,299.044362409,6.76268549964,0.201577851272,6.56110764837
 04/07  20:00:00,1110.21018347,29.0995720297,434.704891248,0.0,149.522181205,249.203635341,18.01890033,9.27028116235,8.74861916762
 04/07  21:00:00,1065.14974723,29.0995720297,417.420097191,0.0,149.522181205,249.203635341,27.7443571796,23.3778162235,4.36654095608
 04/07  22:00:00,349.35692023,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051006335,0.0,2.19051006335
 04/07  23:00:00,299.992161182,0.0,0.0,0.0,24.9203635341,199.362908273,4.36113515071,0.0,4.36113515071
 04/07  24:00:00,287.769963131,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026545944,0.0,2.19026545944
 04/08  01:00:00,237.929233946,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029917214,0.0,2.19029917214
 04/08  02:00:00,237.929234094,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033475203,0.0,2.19033475203
 04/08  03:00:00,237.92923429,0.0,0.0,0.0,24.9203635341,149.522181205,4.36077566602,0.0,4.36077566602
 04/08  04:00:00,250.151431946,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044068584,0.0,2.19044068584
 04/08  05:00:00,274.597322514,0.0,0.0,0.0,24.9203635341,149.522181205,4.36684765655,0.0,4.36684765655
 04/08  06:00:00,486.268531286,30.7301144429,27.6890721693,0.0,49.8407270682,199.362908273,81.2781803111,79.0860310558,2.19214925528
 04/08  07:00:00,627.338872467,29.0995720297,145.411082898,0.0,49.8407270682,199.362908273,56.3700146362,49.8211442377,6.54887039848
 04/08  08:00:00,1001.02799591,29.2798353579,264.58224173,0.0,249.203635341,249.203635341,35.9707372572,29.4100358556,6.56070140162
 04/08  09:00:00,1026.86203113,29.8674672307,327.938340003,0.0,249.203635341,249.203635341,33.2404183664,22.2903225097,10.9500958567
 04/08  10:00:00,981.501930549,29.4560390621,332.12232003,0.0,249.203635341,249.203635341,25.6461847383,16.8905269551,8.7556577832
 04/08  11:00:00,980.826997608,30.1144331387,329.844016287,0.0,249.203635341,249.203635341,23.8735183562,11.9184165705,11.9551017857
 04/08  12:00:00,963.042974173,30.2827273971,307.813907387,0.0,249.203635341,249.203635341,19.8858937617,9.93755421169,9.94833954998
 04/08  13:00:00,838.350080933,29.1809833922,188.700293125,0.0,249.203635341,249.203635341,25.0183265006,16.2629686009,8.75535789975
 04/08  14:00:00,504.530568693,29.0995720297,107.820077516,0.0,74.7610906023,174.442544739,41.7397811196,32.9996245393,8.7401565803
 04/08  15:00:00,432.33826149,29.0995720297,39.689006403,0.0,74.7610906023,174.442544739,64.1076619475,57.5536054981,6.55405644942
 04/08  16:00:00,389.022511415,29.0995720297,0.00111898338449,0.0,74.7610906023,174.442544739,95.3090734434,88.7515433171,6.55753012631
 04/08  17:00:00,325.868537376,29.0995720297,0.0,0.0,24.9203635341,149.522181205,141.371192729,137.006488692,4.36470403726
 04/08  18:00:00,296.668010798,0.0,0.0,0.0,24.9203635341,149.522181205,2.19239736405,0.0,2.19239736405
 04/08  19:00:00,314.941949099,0.0,0.0,0.0,24.9203635341,149.522181205,4.36439486526,0.0,4.36439486526
 04/08  20:00:00,323.485615426,0.0,0.0,0.0,24.9203635341,149.522181205,4.36467971047,0.0,4.36467971047
 04/08  21:00:00,299.042216381,0.0,0.0,0.0,24.9203635341,149.522181205,4.36836327009,0.0,4.36836327009
 04/08  22:00:00,274.595827585,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056147258,0.0,2.19056147258
 04/08  23:00:00,250.151431869,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059630371,0.0,2.19059630371
 04/08  24:00:00,237.929234148,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027145578,0.0,2.19027145578
 04/09  01:00:00,237.928734252,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896095641,0.0,2.1896095641
 04/09  02:00:00,237.928734246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907107033,0.0,2.18907107033
 04/09  03:00:00,237.928734239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932052297,0.0,2.18932052297
 04/09  04:00:00,250.150932035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932286973,0.0,2.18932286973
 04/09  05:00:00,274.596821408,0.0,0.0,0.0,24.9203635341,149.522181205,4.36475753192,0.0,4.36475753192
 04/09  06:00:00,289.309452151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900812481,0.0,2.18900812481
 04/09  07:00:00,296.666514425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931583808,0.0,2.18931583808
 04/09  08:00:00,296.666514428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931781196,0.0,2.18931781196
 04/09  09:00:00,259.999921023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931975387,0.0,2.18931975387
 04/09  10:00:00,211.111129816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932167081,0.0,2.18932167081
 04/09  11:00:00,211.112125691,0.0,0.0,0.0,24.9203635341,149.522181205,2.19155423028,0.0,2.19155423028
 04/09  12:00:00,211.112125701,0.0,0.0,0.0,24.9203635341,149.522181205,4.36289889749,0.0,4.36289889749
 04/09  13:00:00,211.113619269,0.0,0.0,0.0,24.9203635341,149.522181205,4.36824213741,0.0,4.36824213741
 04/09  14:00:00,211.112125635,0.0,0.0,0.0,24.9203635341,149.522181205,2.19152005562,0.0,2.19152005562
 04/09  15:00:00,211.111129837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947914199,0.0,2.18947914199
 04/09  16:00:00,259.999921044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948083148,0.0,2.18948083148
 04/09  17:00:00,296.666514443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948251669,0.0,2.18948251669
 04/09  18:00:00,296.666514448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948418445,0.0,2.18948418445
 04/09  19:00:00,314.940452176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948586308,0.0,2.18948586308
 04/09  20:00:00,323.484118842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948753877,0.0,2.18948753877
 04/09  21:00:00,299.041216983,0.0,0.0,0.0,24.9203635341,149.522181205,4.36459555674,0.0,4.36459555674
 04/09  22:00:00,274.595327535,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947781804,0.0,2.18947781804
 04/09  23:00:00,250.150931952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947947585,0.0,2.18947947585
 04/09  24:00:00,237.928734167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948113705,0.0,2.18948113705
 04/10  01:00:00,287.769957139,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023367545,0.0,2.19023367545
 04/10  02:00:00,287.769957353,0.0,0.0,0.0,24.9203635341,199.362908273,4.36054899068,0.0,4.36054899068
 04/10  03:00:00,287.769957244,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031504308,0.0,2.19031504308
 04/10  04:00:00,300.385917751,0.391787620951,0.0,0.0,24.9203635341,199.362908273,4.87156259297,2.68122065785,2.19034193512
 04/10  05:00:00,351.327217034,1.95893810475,0.0,0.0,49.8407270682,199.362908273,17.7655972828,13.3993926013,4.36620468154
 04/10  06:00:00,393.946452121,29.288242469,0.0,0.0,49.8407270682,199.362908273,768.785679875,764.421233486,4.36444638921
 04/10  07:00:00,500.541838991,29.0995720297,0.0,0.0,149.522181205,199.362908273,425.705157465,416.949996859,8.75516060561
 04/10  08:00:00,1048.64325512,29.0995720297,0.0,0.0,448.566543614,448.566543614,234.054486303,218.636118957,15.4183673459
 04/10  09:00:00,1011.9275448,29.0995720297,0.0,0.0,448.566543614,448.566543614,174.058099937,154.21098344,19.847116497
 04/10  10:00:00,962.987143926,29.0995720297,0.0,0.0,448.566543614,448.566543614,105.369382166,87.7200571117,17.6493250547
 04/10  11:00:00,962.966348619,29.0995720297,0.0,0.0,448.566543614,448.566543614,80.4220714693,56.0718792195,24.3501922498
 04/10  12:00:00,956.255672116,29.5840279783,4.6735664445,0.0,448.566543614,398.725816546,86.0499645356,59.3703608587,26.6796036769
 04/10  13:00:00,1065.57233282,30.1222124655,24.8857429699,0.0,448.566543614,448.566543614,71.5196414749,44.8749154026,26.6447260723
 04/10  14:00:00,1099.97747424,30.0401112491,58.1799571623,0.0,448.566543614,448.566543614,37.0466871045,21.636318231,15.4103688735
 04/10  15:00:00,1150.54579197,29.7178893641,107.802531897,0.0,448.566543614,448.566543614,20.617186928,3.01432278828,17.6028641397
 04/10  16:00:00,1203.25698712,29.0995720297,112.358373199,0.0,448.566543614,448.566543614,33.0638321115,13.1668880448,19.8969440666
 04/10  17:00:00,1064.09824165,29.0995720297,86.6066543288,0.0,348.885089477,398.725816546,63.5225397602,50.358990085,13.1635496752
 04/10  18:00:00,763.574391379,29.0995720297,13.0950450109,0.0,249.203635341,299.044362409,100.615658552,89.6663423074,10.9493162442
 04/10  19:00:00,709.392076866,29.0995720297,0.0,0.0,249.203635341,299.044362409,116.297614367,109.737234559,6.56037980757
 04/10  20:00:00,576.99989344,29.0995720297,0.0,0.0,149.522181205,249.203635341,172.829558451,164.082559954,8.74699849723
 04/10  21:00:00,565.122382689,29.0995720297,0.000651765447329,0.0,149.522181205,249.203635341,202.088468837,197.721595378,4.36687345885
 04/10  22:00:00,349.356913996,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028856936,0.0,2.19028856936
 04/10  23:00:00,299.992154819,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903152998,0.0,2.1903152998
 04/10  24:00:00,287.769957179,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034199406,0.0,2.19034199406
 04/11  01:00:00,287.769955253,0.0,0.0,0.0,24.9203635341,199.362908273,4.360751403,0.0,4.360751403
