Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/11  02:00:00,287.769955097,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040979645,0.0,2.19040979645
 04/11  03:00:00,287.769954916,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043236128,0.0,2.19043236128
 04/11  04:00:00,299.992152768,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045483174,0.0,2.19045483174
 04/11  05:00:00,349.358403563,0.0,0.0,0.0,49.8407270682,199.362908273,4.36656785681,0.0,4.36656785681
 04/11  06:00:00,393.843064086,29.470413299,0.0,0.0,49.8407270682,199.362908273,393.903345197,389.538482644,4.36486255262
 04/11  07:00:00,500.427136149,29.0995720297,0.0,0.0,149.522181205,199.362908273,282.259494959,273.50396234,8.75553261863
 04/11  08:00:00,1061.08814578,29.0995720297,0.0,0.0,448.566543614,448.566543614,109.68087234,92.0621517584,17.6187205811
 04/11  09:00:00,1011.84475918,29.0995720297,0.0,0.0,448.566543614,448.566543614,66.7944459597,49.1521082031,17.6423377567
 04/11  10:00:00,962.962979025,29.0995720297,0.0,0.0,448.566543614,448.566543614,77.531855534,57.6773951253,19.8544604087
 04/11  11:00:00,962.976454688,29.0995720297,0.0,0.0,448.566543614,448.566543614,92.2658280229,70.1280021936,22.1378258294
 04/11  12:00:00,913.155262065,29.0995720297,0.0,0.0,448.566543614,398.725816546,115.919352085,89.2383074038,26.6810446815
 04/11  13:00:00,962.983891085,29.0995720297,0.0,0.0,448.566543614,448.566543614,102.162738826,75.5172000301,26.6455387957
 04/11  14:00:00,962.968085376,29.0995720297,0.0,0.0,448.566543614,448.566543614,83.3613180576,67.9520085204,15.4093095372
 04/11  15:00:00,962.96132299,29.0995720297,0.0,0.0,448.566543614,448.566543614,77.4361052882,59.8351330687,17.6009722196
 04/11  16:00:00,1011.86485947,29.0995720297,0.0,0.0,448.566543614,448.566543614,91.9896406149,72.0925879472,19.8970526677
 04/11  17:00:00,899.018264451,29.0995720297,0.0,0.0,348.885089477,398.725816546,108.945617012,95.7821682722,13.1634487393
 04/11  18:00:00,699.697983143,29.0995720297,0.0,0.0,249.203635341,299.044362409,166.280538301,155.332705609,10.947832692
 04/11  19:00:00,709.453472821,29.0995720297,0.0,0.0,249.203635341,299.044362409,199.3789775,192.818697406,6.56028009399
 04/11  20:00:00,577.067594032,29.0995720297,0.0,0.0,149.522181205,249.203635341,265.198394989,256.451611162,8.74678382742
 04/11  21:00:00,552.63801827,29.0995720297,0.0,0.0,149.522181205,249.203635341,286.488068273,282.121284146,4.36678412727
 04/11  22:00:00,349.35691197,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024591551,0.0,2.19024591551
 04/11  23:00:00,299.992152784,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044814651,0.0,2.19044814651
 04/11  24:00:00,287.769955079,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029084015,0.0,2.19029084015
 04/12  01:00:00,287.769953142,0.0,0.0,0.0,24.9203635341,199.362908273,4.36063622987,0.0,4.36063622987
 04/12  02:00:00,287.769953015,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034580015,0.0,2.19034580015
 04/12  03:00:00,287.769952802,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036409633,0.0,2.19036409633
 04/12  04:00:00,299.992150616,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038230198,0.0,2.19038230198
 04/12  05:00:00,349.358400174,0.0,0.0,0.0,49.8407270682,199.362908273,4.36639417779,0.0,4.36639417779
 04/12  06:00:00,393.739128411,29.2688420738,0.0,0.0,49.8407270682,199.362908273,523.571381037,519.206462637,4.3649183997
 04/12  07:00:00,500.471853934,29.0995720297,0.0,0.0,149.522181205,199.362908273,340.199126308,331.444151115,8.75497519298
 04/12  08:00:00,1048.56409367,29.0995720297,0.0,0.0,448.566543614,448.566543614,136.842904277,119.225372742,17.6175315355
 04/12  09:00:00,1011.85848572,29.0995720297,0.0,0.0,448.566543614,448.566543614,84.5027369124,66.8631435325,17.6395933798
 04/12  10:00:00,962.955587329,29.0995720297,0.0,0.0,448.566543614,448.566543614,65.6270219336,47.978740934,17.6482809996
 04/12  11:00:00,963.071935373,29.2194516434,0.0,0.0,448.566543614,448.566543614,62.623584828,38.2752762645,24.3483085635
 04/12  12:00:00,914.162066203,30.1449297312,0.0,0.0,448.566543614,398.725816546,65.5239626277,38.8483732167,26.675589411
 04/12  13:00:00,965.083751065,31.2396817747,0.0,0.0,448.566543614,448.566543614,49.4978732492,22.8582623132,26.639610936
 04/12  14:00:00,1037.52526672,31.0419981759,9.38072677246,0.0,448.566543614,448.566543614,19.6877414308,4.27729825921,15.4104431716
 04/12  15:00:00,1061.95334651,30.0723952898,21.6255262972,0.0,448.566543614,448.566543614,15.5506306197,0.148179481866,15.4024511379
 04/12  16:00:00,1113.48615367,29.859063796,24.4034161537,0.0,448.566543614,448.566543614,22.2293111167,0.123795996761,22.1055151199
 04/12  17:00:00,956.748103653,29.7268156171,6.66380002306,0.0,348.885089477,398.725816546,15.6953270428,2.53535826302,13.1599687798
 04/12  18:00:00,699.597390844,29.0999734813,0.0,0.0,249.203635341,299.044362409,30.9170736437,22.1547617771,8.76231186662
 04/12  19:00:00,709.333896486,29.0995720297,0.0,0.0,249.203635341,299.044362409,43.4418197636,34.7022262903,8.7395934733
 04/12  20:00:00,576.935819699,29.0995720297,0.0,0.0,149.522181205,249.203635341,90.1769400086,81.4303032956,8.74663671301
 04/12  21:00:00,559.016482586,29.0995720297,0.000715886761596,0.0,149.522181205,249.203635341,120.547998715,118.354589794,2.19340892064
 04/12  22:00:00,349.356910131,0.0,0.0,0.0,49.8407270682,199.362908273,4.36086949008,0.0,4.36086949008
 04/12  23:00:00,299.992150773,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903896277,0.0,2.1903896277
 04/12  24:00:00,287.769952795,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040758291,0.0,2.19040758291
 04/13  01:00:00,287.769950683,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041949623,0.0,2.19041949623
 04/13  02:00:00,287.769950928,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043347728,0.0,2.19043347728
 04/13  03:00:00,287.769951012,0.0,0.0,0.0,24.9203635341,199.362908273,4.36090843142,0.0,4.36090843142
 04/13  04:00:00,299.992148596,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047477991,0.0,2.19047477991
 04/13  05:00:00,349.358396653,0.0,0.0,0.0,49.8407270682,199.362908273,4.36677253446,0.0,4.36677253446
 04/13  06:00:00,394.054660645,29.7187667839,0.0,0.0,49.8407270682,199.362908273,346.006380974,343.814285383,2.19209559179
 04/13  07:00:00,500.37544382,29.0995720297,0.0,0.0,149.522181205,199.362908273,218.563772798,207.62438083,10.9393919678
 04/13  08:00:00,1048.51655038,29.1055362804,0.0,0.0,448.566543614,448.566543614,65.7150103682,50.2980759215,15.4169344468
 04/13  09:00:00,1012.17677316,29.4449118502,0.0,0.0,448.566543614,448.566543614,51.8507100603,32.0080834071,19.8426266532
 04/13  10:00:00,1005.77172535,29.3255970138,9.60966626111,0.0,448.566543614,448.566543614,39.0446777938,21.3982162931,17.6464615007
 04/13  11:00:00,1036.41689469,29.919246071,32.2251817996,0.0,448.566543614,448.566543614,36.9665445627,14.8327847365,22.1337598262
 04/13  12:00:00,1098.51235001,31.1766711438,104.273262523,0.0,448.566543614,398.725816546,41.0743163432,14.3887275503,26.6855887929
 04/13  13:00:00,1229.69353742,32.2790423343,182.937485824,0.0,448.566543614,448.566543614,28.5677314564,1.91920164379,26.6485298126
 04/13  14:00:00,1241.46154263,32.1055559243,194.89301749,0.0,448.566543614,448.566543614,17.8006167289,0.193568485153,17.6070482437
 04/13  15:00:00,1237.08040763,31.7188626749,190.906629954,0.0,448.566543614,448.566543614,15.4024853869,0.0,15.4024853869
 04/13  16:00:00,1237.09464432,32.274456358,142.559394461,0.0,448.566543614,448.566543614,19.8946641536,0.0,19.8946641536
 04/13  17:00:00,1079.89487654,30.1894521852,101.109710603,0.0,348.885089477,398.725816546,13.1639702226,0.0,13.1639702226
 04/13  18:00:00,836.353052901,29.2015747265,59.0929925769,0.0,249.203635341,299.044362409,18.8091595943,7.86041137314,10.9487482212
 04/13  19:00:00,754.945702569,29.0995720297,7.65776811544,0.0,249.203635341,299.044362409,28.7775231549,22.2180912218,6.55943193316
 04/13  20:00:00,589.458125276,29.0995720297,0.000326949346988,0.0,149.522181205,249.203635341,60.0721585991,51.3253385249,8.74682007421
 04/13  21:00:00,552.488654895,29.0995720297,0.0,0.0,149.522181205,249.203635341,88.3791033786,84.0128153734,4.36628800517
 04/13  22:00:00,349.356907599,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027645012,0.0,2.19027645012
 04/13  23:00:00,299.99214846,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029013957,0.0,2.19029013957
 04/13  24:00:00,287.769950823,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903038127,0.0,2.1903038127
 04/14  01:00:00,287.769948809,0.0,0.0,0.0,24.9203635341,199.362908273,4.36063557719,0.0,4.36063557719
 04/14  02:00:00,287.769948681,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033222878,0.0,2.19033222878
 04/14  03:00:00,287.769948484,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034170728,0.0,2.19034170728
 04/14  04:00:00,299.992146297,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035110456,0.0,2.19035110456
 04/14  05:00:00,349.358393264,0.0,0.0,0.0,49.8407270682,199.362908273,4.36627399223,0.0,4.36627399223
 04/14  06:00:00,386.059343513,30.3408039903,0.0,0.0,49.8407270682,199.362908273,253.714784251,249.350013661,4.36477058923
 04/14  07:00:00,500.331054471,29.0995720297,0.0,0.0,149.522181205,199.362908273,159.672488263,150.918174343,8.75431392033
 04/14  08:00:00,1048.49922782,29.0995720297,0.0,0.0,448.566543614,448.566543614,53.3917473034,35.7755569622,17.6161903412
 04/14  09:00:00,1033.13604388,29.0995720297,7.96599785647,0.0,448.566543614,448.566543614,35.6897610234,18.050882907,17.6388781164
 04/14  10:00:00,1103.66675096,29.0995720297,62.8282184633,0.0,448.566543614,448.566543614,24.7058378596,7.05889715635,17.6469407032
 04/14  11:00:00,1167.05846396,29.8288225849,123.550866117,0.0,448.566543614,448.566543614,24.2975755991,2.1638112697,22.1337643294
 04/14  12:00:00,1207.63723969,30.8379467339,211.126934847,0.0,448.566543614,398.725816546,31.0174639052,2.12122764878,28.8962362564
 04/14  13:00:00,1339.42098743,32.3889095718,289.731452102,0.0,448.566543614,448.566543614,24.7922618758,0.369957553926,24.4223043218
 04/14  14:00:00,1348.60039472,32.7597152544,298.843191356,0.0,448.566543614,448.566543614,17.607528334,0.0,17.607528334
 04/14  15:00:00,1272.6048214,32.304339365,225.101983789,0.0,448.566543614,448.566543614,15.4014080711,0.0,15.4014080711
 04/14  16:00:00,1270.73090803,31.9720167539,175.424458242,0.0,448.566543614,448.566543614,19.8955157922,0.0,19.8955157922
 04/14  17:00:00,1103.78828553,29.2735013731,125.136389739,0.0,348.885089477,398.725816546,13.1646022719,0.0,13.1646022719
 04/14  18:00:00,834.869341451,29.0995720297,57.708939743,0.0,249.203635341,299.044362409,23.6469986257,12.6992129161,10.9477857096
 04/14  19:00:00,767.21634525,29.0995720297,7.36579777738,0.0,249.203635341,299.044362409,51.4827198076,44.923038966,6.55968084159
 04/14  20:00:00,576.933845094,29.0995720297,0.0,0.0,149.522181205,249.203635341,88.3862436096,79.6391696443,8.74707396526
 04/14  21:00:00,552.497578012,29.0995720297,0.0,0.0,149.522181205,249.203635341,100.745097657,96.3786656768,4.36643198013
 04/14  22:00:00,349.356905332,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903492587,0.0,2.1903492587
 04/14  23:00:00,299.992146266,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035841567,0.0,2.19035841567
 04/14  24:00:00,287.769948682,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036756442,0.0,2.19036756442
 04/15  01:00:00,237.929219519,0.0,0.0,0.0,24.9203635341,149.522181205,4.36074938483,0.0,4.36074938483
 04/15  02:00:00,237.929219351,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038231319,0.0,2.19038231319
 04/15  03:00:00,237.929219198,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038725211,0.0,2.19038725211
 04/15  04:00:00,250.151417042,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039211467,0.0,2.19039211467
 04/15  05:00:00,274.597299101,0.0,0.0,0.0,24.9203635341,149.522181205,4.366326814,0.0,4.366326814
 04/15  06:00:00,424.709215811,30.1623232069,12.3194618211,0.0,49.8407270682,199.362908273,177.214245442,172.849436596,4.36480884662
 04/15  07:00:00,427.708092334,29.0995720297,7.20892077065,0.0,49.8407270682,199.362908273,188.135938669,183.764089148,4.37184952068
 04/15  08:00:00,649.83957076,29.0995720297,0.0,0.0,249.203635341,249.203635341,145.699529227,136.9602474,8.73928182691
 04/15  09:00:00,639.173904829,29.0995720297,0.00382040190825,0.0,249.203635341,249.203635341,134.465599415,125.70317348,8.76242593435
 04/15  10:00:00,583.771871411,29.0995720297,0.00185160635135,0.0,249.203635341,249.203635341,121.930414259,113.176444323,8.75396993593
 04/15  11:00:00,564.27443071,29.0995720297,0.0,0.0,249.203635341,249.203635341,130.644054474,119.269375171,11.3746793031
 04/15  12:00:00,564.280758821,29.0995720297,0.0,0.0,249.203635341,249.203635341,140.37174974,129.845657173,10.5260925666
 04/15  13:00:00,564.28754469,29.0995720297,0.0,0.0,249.203635341,249.203635341,148.486870446,139.732484759,8.75438568615
 04/15  14:00:00,315.139986543,29.0995720297,0.0,0.0,74.7610906023,174.442544739,224.031765893,217.47181389,6.55995200325
 04/15  15:00:00,321.660861518,29.0995720297,0.000759105468871,0.0,74.7610906023,174.442544739,251.499352411,244.944616902,6.55473550833
 04/15  16:00:00,364.066774237,29.0995720297,0.0,0.0,74.7610906023,174.442544739,277.925364453,269.19018915,8.735175303
 04/15  17:00:00,326.002730129,29.0995720297,0.0,0.0,24.9203635341,149.522181205,316.655712581,314.463470414,2.19224216725
 04/15  18:00:00,296.667990416,0.0,0.0,0.0,24.9203635341,149.522181205,4.36448326768,0.0,4.36448326768
 04/15  19:00:00,306.398261117,0.0,0.0,0.0,24.9203635341,149.522181205,2.19223957468,0.0,2.19223957468
 04/15  20:00:00,323.485594583,0.0,0.0,0.0,24.9203635341,149.522181205,4.36447623204,0.0,4.36447623204
 04/15  21:00:00,299.042189948,0.0,0.0,0.0,24.9203635341,149.522181205,4.36867657869,0.0,4.36867657869
 04/15  22:00:00,274.59581266,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028691819,0.0,2.19028691819
 04/15  23:00:00,250.151417258,0.0,0.0,0.0,24.9203635341,149.522181205,4.36058800768,0.0,4.36058800768
 04/15  24:00:00,237.92921936,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030108591,0.0,2.19030108591
 04/16  01:00:00,237.928722166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942914952,0.0,2.18942914952
 04/16  02:00:00,237.928722173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940217429,0.0,2.18940217429
 04/16  03:00:00,237.928722182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937504353,0.0,2.18937504353
 04/16  04:00:00,250.150919995,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893477983,0.0,2.1893477983
 04/16  05:00:00,274.596800137,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202620547,0.0,2.19202620547
 04/16  06:00:00,280.765773512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927866866,0.0,2.18927866866
 04/16  07:00:00,296.666502464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925125306,0.0,2.18925125306
 04/16  08:00:00,296.666502448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951261208,0.0,2.18951261208
 04/16  09:00:00,259.99990902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948494307,0.0,2.18948494307
 04/16  10:00:00,211.111117799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945726105,0.0,2.18945726105
 04/16  11:00:00,211.112108028,0.0,0.0,0.0,24.9203635341,149.522181205,4.3624658649,0.0,4.3624658649
 04/16  12:00:00,211.112107327,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129255194,0.0,2.19129255194
 04/16  13:00:00,211.113592595,0.0,0.0,0.0,24.9203635341,149.522181205,4.36863623893,0.0,4.36863623893
 04/16  14:00:00,211.112107698,0.0,0.0,0.0,24.9203635341,149.522181205,4.36250441384,0.0,4.36250441384
 04/16  15:00:00,211.111117793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936704223,0.0,2.18936704223
 04/16  16:00:00,259.999909002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933934677,0.0,2.18933934677
 04/16  17:00:00,296.666502424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931168409,0.0,2.18931168409
 04/16  18:00:00,297.060274537,0.391787620951,0.0,0.0,24.9203635341,149.522181205,4.842059939,2.65258241898,2.18947752002
 04/16  19:00:00,308.364861832,1.95893810475,0.0,0.0,24.9203635341,149.522181205,14.4195391277,12.2302827538,2.18925637397
 04/16  20:00:00,325.05947007,1.5671504838,0.0,0.0,24.9203635341,149.522181205,10.996143633,10.976143633,0.02
 04/16  21:00:00,301.010731612,1.95893810475,0.0,0.0,24.9203635341,149.522181205,18.5264288366,14.1616746112,4.36475422538
 04/16  22:00:00,276.172413796,1.5671504838,0.0,0.0,24.9203635341,149.522181205,15.4801048847,13.290660493,2.18944439165
 04/16  23:00:00,252.122354387,1.95893810475,0.0,0.0,24.9203635341,149.522181205,18.8809394872,16.6914258015,2.18951368574
 04/16  24:00:00,239.507448039,1.5671504838,0.0,0.0,24.9203635341,149.522181205,17.6459754791,15.4565865952,2.18938888386
 04/17  01:00:00,289.741561837,1.95893810475,0.0,0.0,24.9203635341,199.362908273,19.1190476644,16.9285974859,2.19045017852
 04/17  02:00:00,289.347211563,1.5671504838,0.0,0.0,24.9203635341,199.362908273,15.6945243548,13.5040783125,2.19044604238
 04/17  03:00:00,289.742245083,1.95893810475,0.0,0.0,24.9203635341,199.362908273,22.1918450423,17.830968398,4.3608766443
 04/17  04:00:00,301.573761807,1.5671504838,0.0,0.0,24.9203635341,199.362908273,21.4889574078,19.2985237108,2.19043369705
 04/17  05:00:00,351.33409829,1.95893810475,0.0,0.0,49.8407270682,199.362908273,26.7251796569,22.3586093249,4.36657033201
 04/17  06:00:00,385.431159977,29.0995720297,0.0,0.0,49.8407270682,199.362908273,998.401930817,996.209709485,2.19222133136
 04/17  07:00:00,500.701696258,29.0995720297,0.0,0.0,149.522181205,199.362908273,600.361751595,589.424535682,10.9372159128
 04/17  08:00:00,1048.75199687,29.0995720297,0.0,0.0,448.566543614,448.566543614,355.536158334,340.123465446,15.4126928876
 04/17  09:00:00,1012.00770159,29.0995720297,0.0,0.0,448.566543614,448.566543614,263.425388703,245.789166903,17.6362218006
 04/17  10:00:00,963.087452281,29.0995720297,0.0,0.0,448.566543614,448.566543614,227.989675747,208.140661407,19.8490143407
 04/17  11:00:00,963.0324931,29.0995720297,0.0,0.0,448.566543614,448.566543614,158.454097875,136.323635015,22.1304628598
 04/17  12:00:00,913.220898284,29.0995720297,0.0,0.0,448.566543614,398.725816546,193.827713501,167.161488207,26.6662252936
 04/17  13:00:00,963.032761984,29.0995720297,0.0,0.0,448.566543614,448.566543614,158.080890778,133.666978936,24.413911842
 04/17  14:00:00,963.016180717,29.0995720297,0.0,0.0,448.566543614,448.566543614,143.43012188,125.826111095,17.6040107852
 04/17  15:00:00,963.018739407,29.0995720297,0.0,0.0,448.566543614,448.566543614,145.564766927,130.166944453,15.3978224737
 04/17  16:00:00,1011.90919246,29.0995720297,0.0,0.0,448.566543614,448.566543614,145.759166419,125.867389356,19.8917770623
 04/17  17:00:00,899.078849921,29.0995720297,0.0,0.0,348.885089477,398.725816546,182.931788598,169.769463882,13.1623247154
 04/17  18:00:00,699.771777777,29.0995720297,0.0,0.0,249.203635341,299.044362409,255.864337582,244.918616066,10.9457215152
 04/17  19:00:00,709.51706086,29.0995720297,0.0,0.0,249.203635341,299.044362409,275.470322941,268.910907393,6.55941554825
 04/17  20:00:00,577.126896798,29.0995720297,0.0,0.0,149.522181205,249.203635341,334.641261972,325.895011148,8.74625082463
 04/17  21:00:00,552.689815728,29.0995720297,0.0,0.0,149.522181205,249.203635341,346.108010542,341.741943943,4.36606659897
 04/17  22:00:00,349.356899015,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025210969,0.0,2.19025210969
 04/17  23:00:00,299.992139674,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024777829,0.0,2.19024777829
 04/17  24:00:00,287.769941833,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024344911,0.0,2.19024344911
 04/18  01:00:00,287.769939662,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023356256,0.0,2.19023356256
 04/18  02:00:00,287.76993985,0.0,0.0,0.0,24.9203635341,199.362908273,4.36044172323,0.0,4.36044172323
 04/18  03:00:00,287.769939773,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902079614,0.0,2.1902079614
 04/18  04:00:00,299.992137354,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901992702,0.0,2.1901992702
 04/18  05:00:00,349.358378903,0.0,0.0,0.0,49.8407270682,199.362908273,4.36623099429,0.0,4.36623099429
 04/18  06:00:00,385.050316822,29.0995720297,0.0,0.0,49.8407270682,199.362908273,539.869987455,537.677908443,2.19207901243
 04/18  07:00:00,500.495367028,29.0995720297,0.0,0.0,149.522181205,199.362908273,365.77854477,354.841069461,10.9374753085
 04/18  08:00:00,1048.61658724,29.0995720297,0.0,0.0,448.566543614,448.566543614,199.657499445,184.244976509,15.4125229364
 04/18  09:00:00,1011.91350309,29.0995720297,0.0,0.0,448.566543614,448.566543614,153.9989139,136.36326676,17.6356471401
 04/18  10:00:00,963.009458601,29.0995720297,0.0,0.0,448.566543614,448.566543614,136.438033399,116.590091563,19.8479418361
 04/18  11:00:00,963.024228014,29.0995720297,0.0,0.0,448.566543614,448.566543614,152.960635983,130.832089398,22.1285465848
 04/18  12:00:00,913.210125137,29.0995720297,0.0,0.0,448.566543614,398.725816546,185.848663093,159.185745183,26.6629179099
 04/18  13:00:00,963.016341738,29.0995720297,0.0,0.0,448.566543614,448.566543614,141.330728025,116.916918345,24.4138096798
 04/18  14:00:00,962.995609771,29.0995720297,0.0,0.0,448.566543614,448.566543614,120.734784983,103.130945416,17.6038395665
 04/18  15:00:00,962.957377771,29.0995720297,0.0,0.0,448.566543614,448.566543614,69.7049261369,54.3074132515,15.3975128854
 04/18  16:00:00,1011.83614145,29.0995720297,0.0,0.0,448.566543614,448.566543614,54.158783326,34.2679922477,19.8907910783
 04/18  17:00:00,899.000595323,29.0995720297,0.0,0.0,348.885089477,398.725816546,85.1277461239,71.9679325845,13.1598135394
 04/18  18:00:00,699.706748474,29.0995720297,0.0,0.0,249.203635341,299.044362409,174.158934034,165.398386733,8.76054730032
 04/18  19:00:00,709.470664346,29.0995720297,0.0,0.0,249.203635341,299.044362409,222.386756744,213.648629254,8.73812749003
 04/18  20:00:00,577.091238049,29.0995720297,0.0,0.0,149.522181205,249.203635341,293.843842449,285.291364611,8.552477838
 04/18  21:00:00,552.65462888,29.0995720297,0.0,0.0,149.522181205,249.203635341,303.989378463,301.603881071,2.38549739244
 04/18  22:00:00,349.356896829,0.0,0.0,0.0,49.8407270682,199.362908273,4.36064495302,0.0,4.36064495302
 04/18  23:00:00,299.992137603,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016801778,0.0,2.19016801778
 04/18  24:00:00,287.769939565,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015913649,0.0,2.19015913649
 04/19  01:00:00,287.769937171,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014382833,0.0,2.19014382833
 04/19  02:00:00,287.769937286,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013079672,0.0,2.19013079672
 04/19  03:00:00,287.769937551,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011766103,0.0,2.19011766103
 04/19  04:00:00,299.992135322,0.0,0.0,0.0,24.9203635341,199.362908273,4.36089498943,0.0,4.36089498943
 04/19  05:00:00,349.358374696,0.0,0.0,0.0,49.8407270682,199.362908273,4.36581943766,0.0,4.36581943766
 04/19  06:00:00,385.057934046,29.0995720297,0.0,0.0,49.8407270682,199.362908273,557.309248023,555.117171384,2.19207663874
 04/19  07:00:00,500.474379111,29.0995720297,0.0,0.0,149.522181205,199.362908273,340.386061076,331.632982214,8.75307886122
 04/19  08:00:00,1048.56093676,29.0995720297,0.0,0.0,448.566543614,448.566543614,131.925341922,114.313351664,17.6119902582
 04/19  09:00:00,1011.85375727,29.0995720297,0.0,0.0,448.566543614,448.566543614,78.0303024006,60.3975723806,17.63273002
 04/19  10:00:00,962.958429816,29.0995720297,0.0,0.0,448.566543614,448.566543614,69.0638625503,51.4208107875,17.6430517628
 04/19  11:00:00,962.954897385,29.0995720297,0.0,0.0,448.566543614,448.566543614,63.9574246569,41.8310282438,22.1263964131
 04/19  12:00:00,926.116060157,29.0995720297,0.00124177185207,0.0,448.566543614,398.725816546,61.2714522574,34.5969086212,26.6745436362
 04/19  13:00:00,962.942565646,29.0995720297,0.0,0.0,448.566543614,448.566543614,48.1599740887,21.5262317208,26.6337423679
 04/19  14:00:00,962.933837496,29.0995720297,0.0,0.0,448.566543614,448.566543614,38.4125942369,23.0073405321,15.4052537048
 04/19  15:00:00,962.922939557,29.0995720297,0.0,0.0,448.566543614,448.566543614,24.9649021173,9.56791940979,15.3969827075
 04/19  16:00:00,1011.81101411,29.0995720297,0.0,0.0,448.566543614,448.566543614,23.7179154801,1.62015190865,22.0977635715
 04/19  17:00:00,898.955291849,29.0995720297,0.0,0.0,348.885089477,398.725816546,23.9066638702,12.9366659153,10.9699979549
 04/19  18:00:00,699.609404061,29.0995720297,0.0,0.0,249.203635341,299.044362409,49.1212688557,38.1753550127,10.945913843
 04/19  19:00:00,700.834336004,29.0995720297,0.0,0.0,249.203635341,299.044362409,98.3069782808,91.7486221334,6.55835614737
 04/19  20:00:00,577.010734796,29.0995720297,0.0,0.0,149.522181205,249.203635341,187.253398223,178.507221027,8.7461771957
 04/19  21:00:00,552.59246095,29.0995720297,0.0,0.0,149.522181205,249.203635341,223.152200614,218.786114177,4.36608643736
 04/19  22:00:00,349.356894111,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018327664,0.0,2.19018327664
 04/19  23:00:00,299.992134984,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016971307,0.0,2.19016971307
 04/19  24:00:00,287.769937309,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015616336,0.0,2.19015616336
 04/20  01:00:00,287.769935189,0.0,0.0,0.0,24.9203635341,199.362908273,4.36025787239,0.0,4.36025787239
 04/20  02:00:00,287.769935192,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010231746,0.0,2.19010231746
 04/20  03:00:00,287.769934923,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043336586,0.0,2.19043336586
 04/20  04:00:00,299.992132618,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041511467,0.0,2.19041511467
 04/20  05:00:00,349.358371186,0.0,0.0,0.0,49.8407270682,199.362908273,4.36606093408,0.0,4.36606093408
 04/20  06:00:00,376.437104134,29.0995720297,0.0,0.0,49.8407270682,199.362908273,460.367763129,456.003594866,4.36416826333
 04/20  07:00:00,500.433104349,29.0995720297,0.0,0.0,149.522181205,199.362908273,288.799495117,280.046766174,8.75272894319
 04/20  08:00:00,1048.540801,29.0995720297,0.0,0.0,448.566543614,448.566543614,104.362263723,88.9509268433,15.4113368796
 04/20  09:00:00,1011.95425182,29.2062811664,0.0,0.0,448.566543614,448.566543614,70.3175071764,52.6855935072,17.6319136692
 04/20  10:00:00,962.986178942,29.1373958078,0.0,0.0,448.566543614,448.566543614,58.4963342651,38.6506528834,19.8456813816
 04/20  11:00:00,999.222090084,29.108129726,9.8189566771,0.0,448.566543614,448.566543614,49.1217984058,26.9972253492,22.1245730566
 04/20  12:00:00,1045.42679425,29.2306827518,66.3547120421,0.0,448.566543614,398.725816546,50.913855803,24.2577321224,26.6561236805
 04/20  13:00:00,1136.13584357,29.0995720297,94.4390454773,0.0,448.566543614,448.566543614,43.6989712607,19.2857023025,24.4132689582
 04/20  14:00:00,1138.41452203,29.0995720297,96.7291596632,0.0,448.566543614,448.566543614,34.7906956943,19.3856216885,15.4050740058
 04/20  15:00:00,1153.51830428,29.0995720297,111.384772618,0.0,448.566543614,448.566543614,37.2537269438,21.8571547728,15.396572171
 04/20  16:00:00,1201.05093041,29.0995720297,110.148866344,0.0,448.566543614,448.566543614,44.2665581867,22.1708407499,22.0957174368
 04/20  17:00:00,958.130877893,29.0995720297,20.7813781861,0.0,348.885089477,398.725816546,51.1740155413,40.2064374909,10.9675780504
 04/20  18:00:00,699.646144397,29.0995720297,0.0,0.0,249.203635341,299.044362409,97.1897943443,86.242962299,10.9468320453
 04/20  19:00:00,700.847597902,29.0995720297,0.0,0.0,249.203635341,299.044362409,116.199649208,109.641745835,6.55790337257
 04/20  20:00:00,577.002832573,29.0995720297,0.0,0.0,149.522181205,249.203635341,178.039048158,169.293362706,8.74568545115
 04/20  21:00:00,552.571629795,29.0995720297,0.0,0.0,149.522181205,249.203635341,197.161986898,192.796111408,4.36587549025
 04/20  22:00:00,349.356891663,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034832083,0.0,2.19034832083
 04/20  23:00:00,299.99213262,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032990315,0.0,2.19032990315
 04/20  24:00:00,287.76993502,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031150226,0.0,2.19031150226
 04/21  01:00:00,287.76993273,0.0,0.0,0.0,24.9203635341,199.362908273,4.36055387903,0.0,4.36055387903
 04/21  02:00:00,287.769932615,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024301027,0.0,2.19024301027
 04/21  03:00:00,287.769932465,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022027363,0.0,2.19022027363
 04/21  04:00:00,299.99213027,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019748079,0.0,2.19019748079
 04/21  05:00:00,349.358367534,0.0,0.0,0.0,49.8407270682,199.362908273,4.36629198826,0.0,4.36629198826
 04/21  06:00:00,376.601911588,29.3966770537,0.0,0.0,49.8407270682,199.362908273,293.610719732,289.246569689,4.36415004329
 04/21  07:00:00,500.36831457,29.0995720297,0.0,0.0,149.522181205,199.362908273,208.740656376,199.987686136,8.75297024014
 04/21  08:00:00,1048.52723299,29.0995720297,0.0,0.0,448.566543614,448.566543614,88.1930347031,72.7818042254,15.4112304777
 04/21  09:00:00,1075.02325668,29.0995720297,29.5767078248,0.0,448.566543614,448.566543614,77.4833142048,59.8519221587,17.6313920461
 04/21  10:00:00,1123.66756134,29.0995720297,94.1716045965,0.0,448.566543614,448.566543614,61.7158189705,41.871165296,19.8446536745
 04/21  11:00:00,1207.61752834,29.0995720297,164.139562571,0.0,448.566543614,448.566543614,43.3648879282,21.2421958143,22.122692114
 04/21  12:00:00,1289.35023678,29.0995720297,292.513654291,0.0,448.566543614,398.725816546,46.6708516698,20.0180058599,26.6528458099
 04/21  13:00:00,1440.02958035,29.0995720297,386.607544958,0.0,448.566543614,448.566543614,27.21297608,2.79991631396,24.4130597661
 04/21  14:00:00,1452.97570042,29.0995720297,399.499614999,0.0,448.566543614,448.566543614,16.5668516533,1.1640062033,15.40284545
 04/21  15:00:00,1419.1804829,29.0995720297,370.725469194,0.0,448.566543614,448.566543614,15.9504706666,0.554222001001,15.3962486656
 04/21  16:00:00,1412.68891046,29.0995720297,317.155243895,0.0,448.566543614,448.566543614,22.339871295,0.243328733818,22.0965425612
 04/21  17:00:00,1125.85086996,29.0995720297,147.406271377,0.0,348.885089477,398.725816546,23.873360153,12.9028002044,10.9705599486
 04/21  18:00:00,821.619332688,29.0995720297,45.1705011236,0.0,249.203635341,299.044362409,75.0223122551,64.0762645864,10.9460476687
 04/21  19:00:00,761.057550611,29.0995720297,9.70381708668,0.0,249.203635341,299.044362409,88.3135539348,81.7549790697,6.5585748651
 04/21  20:00:00,576.957927162,29.0995720297,0.0,0.0,149.522181205,249.203635341,120.78573239,112.040773259,8.74495913108
 04/21  21:00:00,552.527426396,29.0995720297,0.0,0.0,149.522181205,249.203635341,140.908058156,136.541996304,4.36606185149
 04/21  22:00:00,349.35688961,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025381797,0.0,2.19025381797
 04/21  23:00:00,299.992130339,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023075826,0.0,2.19023075826
 04/21  24:00:00,287.769932524,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020771659,0.0,2.19020771659
 04/22  01:00:00,237.929203165,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017890974,0.0,2.19017890974
 04/22  02:00:00,237.929203372,0.0,0.0,0.0,24.9203635341,149.522181205,4.36027598858,0.0,4.36027598858
 04/22  03:00:00,237.929203359,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009690224,0.0,2.19009690224
 04/22  04:00:00,250.151400945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978348697,0.0,2.18978348697
 04/22  05:00:00,274.597273116,0.0,0.0,0.0,24.9203635341,149.522181205,4.36563220331,0.0,4.36563220331
 04/22  06:00:00,376.540100957,29.3429923722,0.0,0.0,49.8407270682,199.362908273,284.142428944,281.950561039,2.1918679052
 04/22  07:00:00,400.72585274,29.0995720297,0.0,0.0,49.8407270682,199.362908273,265.786887671,259.239735551,6.54715212022
 04/22  08:00:00,649.88642971,29.0995720297,0.0,0.0,249.203635341,249.203635341,206.213560217,199.65515119,6.5584090268
 04/22  09:00:00,613.212934299,29.0995720297,0.0,0.0,249.203635341,249.203635341,197.749637333,186.805300474,10.944336859
 04/22  10:00:00,576.85355763,29.0995720297,0.000576856841581,0.0,249.203635341,249.203635341,175.344947724,166.592144224,8.75280349932
 04/22  11:00:00,564.296720285,29.0995720297,0.0,0.0,249.203635341,249.203635341,160.36214542,149.407941874,10.9542035466
 04/22  12:00:00,589.379538939,29.0995720297,0.00141479321976,0.0,249.203635341,249.203635341,148.356414921,139.599614404,8.75680051723
 04/22  13:00:00,636.586543021,29.0995720297,38.8618384736,0.0,249.203635341,249.203635341,139.575647815,130.822177586,8.75347022879
 04/22  14:00:00,505.017479379,29.0995720297,110.94493859,0.0,74.7610906023,174.442544739,194.872664904,188.313549092,6.55911581219
 04/22  15:00:00,679.016785932,29.0995720297,280.301355427,0.0,74.7610906023,174.442544739,174.4179482,167.86425552,6.55369267939
 04/22  16:00:00,832.427736124,29.0995720297,381.390817095,0.0,74.7610906023,174.442544739,167.353632283,160.797390207,6.55624207608
 04/22  17:00:00,440.909554685,29.0995720297,75.3866369036,0.0,24.9203635341,149.522181205,251.100126336,246.735668977,4.36445735817
 04/22  18:00:00,296.667967685,0.0,0.0,0.0,24.9203635341,149.522181205,4.36424278404,0.0,4.36424278404
 04/22  19:00:00,297.854571732,0.0,0.0,0.0,24.9203635341,149.522181205,2.19218716969,0.0,2.19218716969
 04/22  20:00:00,323.485572397,0.0,0.0,0.0,24.9203635341,149.522181205,4.36427091331,0.0,4.36427091331
 04/22  21:00:00,299.042160909,0.0,0.0,0.0,24.9203635341,149.522181205,4.36730322269,0.0,4.36730322269
 04/22  22:00:00,274.595796285,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032953124,0.0,2.19032953124
 04/22  23:00:00,250.151400744,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030161818,0.0,2.19030161818
 04/22  24:00:00,237.92920314,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027372851,0.0,2.19027372851
 04/23  01:00:00,237.928709019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929268971,0.0,2.18929268971
 04/23  02:00:00,237.928709057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923449588,0.0,2.18923449588
 04/23  03:00:00,237.928709106,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891761067,0.0,2.1891761067
 04/23  04:00:00,250.150906878,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894012031,0.0,2.1894012031
 04/23  05:00:00,274.596777623,0.0,0.0,0.0,24.9203635341,149.522181205,4.36392075539,0.0,4.36392075539
 04/23  06:00:00,272.222093713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920514564,0.0,2.18920514564
 04/23  07:00:00,296.666489329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942967034,0.0,2.18942967034
 04/23  08:00:00,296.66648929,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893706064,0.0,2.1893706064
 04/23  09:00:00,259.999895875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931152197,0.0,2.18931152197
 04/23  10:00:00,211.111104682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925243132,0.0,2.18925243132
 04/23  11:00:00,211.112087669,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117653781,0.0,2.19117653781
 04/23  12:00:00,211.112088103,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104588988,0.0,2.19104588988
 04/23  13:00:00,211.113563142,0.0,0.0,0.0,24.9203635341,149.522181205,6.5419689985,0.0,6.5419689985
 04/23  14:00:00,211.112087999,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123027361,0.0,2.19123027361
 04/23  15:00:00,211.111104641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938201147,0.0,2.18938201147
 04/23  16:00:00,259.999895884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932294171,0.0,2.18932294171
 04/23  17:00:00,308.338193272,11.6716979246,0.0,0.0,24.9203635341,149.522181205,2.18940544364,0.0,2.18940544364
 04/23  18:00:00,296.666489298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934638334,0.0,2.18934638334
 04/23  19:00:00,297.853093694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942878439,0.0,2.18942878439
 04/23  20:00:00,323.48409368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922731497,0.0,2.18922731497
 04/23  21:00:00,299.041172776,0.0,0.0,0.0,24.9203635341,149.522181205,2.1922858908,0.0,2.1922858908
 04/23  22:00:00,274.988351837,0.391787620951,0.0,0.0,24.9203635341,149.522181205,3.88639292826,1.69701786672,2.18937506154
 04/23  23:00:00,252.116321178,1.95893810475,0.0,0.0,24.9203635341,149.522181205,10.8989588103,8.70964296679,2.18931584353
 04/23  24:00:00,239.503270904,1.5671504838,0.0,0.0,24.9203635341,149.522181205,12.1551504305,9.9657040776,2.18944635295
 04/24  01:00:00,289.738741481,1.95893810475,0.0,0.0,24.9203635341,199.362908273,15.4700312662,13.2798311424,2.19020012377
 04/24  02:00:00,289.345255425,1.5671504838,0.0,0.0,24.9203635341,199.362908273,15.3541166249,10.9934791345,4.3606374904
 04/24  03:00:00,289.737805968,1.95893810475,0.0,0.0,24.9203635341,199.362908273,14.2072431238,12.0171540839,2.19008903989
 04/24  04:00:00,301.568090696,1.5671504838,0.0,0.0,24.9203635341,199.362908273,14.0366373667,11.8465855024,2.19005186426
 04/24  05:00:00,351.328612686,1.95893810475,0.0,0.0,49.8407270682,199.362908273,19.5694750347,15.2039354545,4.36553958017
 04/24  06:00:00,376.777836805,29.0995720297,0.0,0.0,49.8407270682,199.362908273,883.809172331,881.617126042,2.19204628821
 04/24  07:00:00,500.576305355,29.0995720297,0.0,0.0,149.522181205,199.362908273,457.185660304,448.433328202,8.75233210187
 04/24  08:00:00,1048.62501921,29.0995720297,0.0,0.0,448.566543614,448.566543614,208.277381642,190.668830168,17.6085514746
 04/24  09:00:00,1011.9113375,29.0995720297,0.0,0.0,448.566543614,448.566543614,148.281323947,130.651073643,17.630250304
 04/24  10:00:00,962.981534453,29.0995720297,0.0,0.0,448.566543614,448.566543614,96.6819451226,79.0452998002,17.6366453224
 04/24  11:00:00,962.968156899,29.0995720297,0.0,0.0,448.566543614,448.566543614,79.6129267125,57.4929933568,22.1199333556
 04/24  12:00:00,913.135810754,29.0995720297,0.0,0.0,448.566543614,398.725816546,88.6233315081,61.9698602868,26.6534712213
 04/24  13:00:00,962.955365985,29.0995720297,0.0,0.0,448.566543614,448.566543614,61.666735871,37.2617214382,24.4050144328
 04/24  14:00:00,962.926144819,29.0995720297,0.0,0.0,448.566543614,448.566543614,28.2501016915,12.8478158173,15.4022858742
 04/24  15:00:00,962.920855694,29.0995720297,0.0,0.0,448.566543614,448.566543614,22.1991527403,6.80391438243,15.3952383578
 04/24  16:00:00,1012.20625137,29.4887069364,0.0,0.0,448.566543614,448.566543614,31.5010652409,9.40813258202,22.0929326589
 04/24  17:00:00,899.590401856,29.7272520533,0.0,0.0,348.885089477,398.725816546,33.0501363692,22.0798427705,10.9702935987
 04/24  18:00:00,699.647338857,29.1330181111,0.0,0.0,249.203635341,299.044362409,53.9374576555,42.9928239883,10.9446336672
 04/24  19:00:00,700.822267527,29.0995720297,0.0,0.0,249.203635341,299.044362409,80.9007644947,74.3420011965,6.55876329812
 04/24  20:00:00,577.003198471,29.0995720297,0.0,0.0,149.522181205,249.203635341,173.541994142,164.79796908,8.74402506165
 04/24  21:00:00,552.588214194,29.0995720297,0.0,0.0,149.522181205,249.203635341,210.661797721,208.468615337,2.19318238417
 04/24  22:00:00,349.356882496,0.0,0.0,0.0,49.8407270682,199.362908273,4.36010079591,0.0,4.36010079591
 04/24  23:00:00,299.992123261,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010108147,0.0,2.19010108147
 04/24  24:00:00,287.769925293,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006370212,0.0,2.19006370212
 04/25  01:00:00,287.769922723,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036365415,0.0,2.19036365415
 04/25  02:00:00,287.769922744,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032170894,0.0,2.19032170894
 04/25  03:00:00,287.769922907,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027967165,0.0,2.19027967165
 04/25  04:00:00,299.992120778,0.0,0.0,0.0,24.9203635341,199.362908273,4.36043300467,0.0,4.36043300467
 04/25  05:00:00,349.358351677,0.0,0.0,0.0,49.8407270682,199.362908273,2.1931928638,0.0,2.1931928638
 04/25  06:00:00,376.448289321,29.0995720297,0.0,0.0,49.8407270682,199.362908273,464.389264714,460.024914756,4.36434995882
 04/25  07:00:00,500.426065781,29.0995720297,0.0,0.0,149.522181205,199.362908273,274.326596448,265.573677591,8.75291885725
 04/25  08:00:00,1048.53156878,29.0995720297,0.0,0.0,448.566543614,448.566543614,91.0839112782,75.6758065973,15.4081046809
 04/25  09:00:00,1047.77494295,29.259550565,10.3368199022,0.0,448.566543614,448.566543614,59.2299496274,41.5990285698,17.6309210576
 04/25  10:00:00,1108.71447635,29.14821094,67.8116833758,0.0,448.566543614,448.566543614,47.6589370048,27.8191606844,19.8397763204
 04/25  11:00:00,1128.62454558,29.0995720297,86.9409820466,0.0,448.566543614,448.566543614,41.4617221966,19.684217203,21.7775049936
 04/25  12:00:00,1115.99219283,29.3959153771,122.745421242,0.0,448.566543614,398.725816546,45.5759835815,20.7929972359,24.7829863456
 04/25  13:00:00,1244.37379144,30.1941868822,198.675060036,0.0,448.566543614,448.566543614,33.1734581759,6.55413809367,26.6193200822
 04/25  14:00:00,1325.75885633,30.1326473841,278.353067086,0.0,448.566543614,448.566543614,15.7541330688,0.354366488145,15.3997665806
 04/25  15:00:00,1347.47208191,29.732678034,299.518678091,0.0,448.566543614,448.566543614,15.3949362001,0.0,15.3949362001
 04/25  16:00:00,1400.41364143,30.388224578,302.968248009,0.0,448.566543614,448.566543614,19.884078284,0.0,19.884078284
 04/25  17:00:00,1264.73598003,29.3650714233,282.366584149,0.0,348.885089477,398.725816546,13.1540677144,0.0,13.1540677144
 04/25  18:00:00,942.001208316,29.0995720297,162.116046197,0.0,249.203635341,299.044362409,15.7415192776,6.98243153193,8.75908774569
 04/25  19:00:00,796.737238404,29.0995720297,32.0543120009,0.0,249.203635341,299.044362409,29.9528495694,23.3945028201,6.55834674931
 04/25  20:00:00,576.917699127,29.0995720297,0.0,0.0,149.522181205,249.203635341,65.3311367896,56.5866727173,8.74446407226
 04/25  21:00:00,552.498046323,29.0995720297,0.0,0.0,149.522181205,249.203635341,98.3369765044,93.9710716552,4.36590484923
 04/25  22:00:00,349.356879616,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010043035,0.0,2.19010043035
 04/25  23:00:00,299.992120521,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005816682,0.0,2.19005816682
 04/25  24:00:00,287.769922819,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035988635,0.0,2.19035988635
 04/26  01:00:00,287.769920428,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031147179,0.0,2.19031147179
 04/26  02:00:00,287.769920445,0.0,0.0,0.0,24.9203635341,199.362908273,4.36048256987,0.0,4.36048256987
 04/26  03:00:00,287.769920322,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017092666,0.0,2.19017092666
 04/26  04:00:00,299.992118008,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012395377,0.0,2.19012395377
 04/26  05:00:00,349.358347972,0.0,0.0,0.0,49.8407270682,199.362908273,4.3658202921,0.0,4.3658202921
 04/26  06:00:00,376.777855912,29.6208089428,0.0,0.0,49.8407270682,199.362908273,222.98290769,220.791068553,2.19183913625
 04/26  07:00:00,500.311847257,29.0995720297,0.0,0.0,149.522181205,199.362908273,131.890657372,123.137973811,8.75268356124
 04/26  08:00:00,1203.1464302,29.1866331317,76.3877567217,0.0,448.566543614,448.566543614,46.8209496361,29.216496388,17.6044532482
 04/26  09:00:00,1336.54093786,29.9185936736,241.177695568,0.0,448.566543614,448.566543614,32.5652972546,14.9358400521,17.6294572025
 04/26  10:00:00,1353.42587133,29.5108853797,305.883326912,0.0,448.566543614,448.566543614,24.2602274589,6.62453301413,17.6356944448
 04/26  11:00:00,1355.06017972,29.5361856206,307.498362386,0.0,448.566543614,448.566543614,24.1262518904,2.00916253125,22.1170893592
 04/26  12:00:00,1301.18627237,30.3183448861,302.683770247,0.0,448.566543614,398.725816546,29.0805825761,2.43625215184,26.6443304243
 04/26  13:00:00,1331.84975058,30.4838071945,284.380211364,0.0,448.566543614,448.566543614,24.5966311749,0.194546911797,24.4020842631
 04/26  14:00:00,1342.4171186,30.9341973606,293.171712986,0.0,448.566543614,448.566543614,15.39961031,0.0,15.39961031
 04/26  15:00:00,1348.21898995,31.2386094784,297.398703966,0.0,448.566543614,448.566543614,15.3934543944,0.0,15.3934543944
 04/26  16:00:00,1392.91077975,32.1931985372,293.219835171,0.0,448.566543614,448.566543614,19.8818378762,0.0,19.8818378762
 04/26  17:00:00,1276.55234695,30.191618981,292.323801778,0.0,348.885089477,398.725816546,13.1545116377,0.0,13.1545116377
 04/26  18:00:00,1077.8694974,29.1235554105,294.077964408,0.0,249.203635341,299.044362409,8.80968186547,0.0503437018971,8.75933816357
 04/26  19:00:00,975.024034602,29.0995720297,193.206051617,0.0,249.203635341,299.044362409,12.7969630007,6.23942005447,6.55754294622
 04/26  20:00:00,751.527513247,29.0995720297,95.8839604592,0.0,149.522181205,249.203635341,39.8124041797,31.0678007407,8.74460343898
 04/26  21:00:00,650.497754345,29.0995720297,33.9630195038,0.0,149.522181205,249.203635341,61.2227982656,56.8572454473,4.36555281833
 04/26  22:00:00,349.356877057,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014512213,0.0,2.19014512213
 04/26  23:00:00,299.992117983,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900979167,0.0,2.1900979167
 04/26  24:00:00,287.769920319,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005074577,0.0,2.19005074577
 04/27  01:00:00,287.769917981,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034052414,0.0,2.19034052414
 04/27  02:00:00,287.769917924,0.0,0.0,0.0,24.9203635341,199.362908273,4.3605258643,0.0,4.3605258643
 04/27  03:00:00,287.769917757,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018516298,0.0,2.19018516298
 04/27  04:00:00,299.992115454,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013324767,0.0,2.19013324767
 04/27  05:00:00,340.814677259,0.0,0.0,0.0,49.8407270682,199.362908273,4.36580541294,0.0,4.36580541294
 04/27  06:00:00,405.689750148,30.6482995635,8.12429817104,0.0,49.8407270682,199.362908273,121.505765665,119.313938467,2.19182719742
 04/27  07:00:00,512.843159153,29.0995720297,0.000452833638444,0.0,149.522181205,199.362908273,114.468606009,105.716791969,8.75181403935
 04/27  08:00:00,1123.81129428,29.0995720297,12.0426954658,0.0,448.566543614,448.566543614,67.3194248845,49.7161204007,17.6033044838
 04/27  09:00:00,1052.40283496,29.0995720297,2.80842209648,0.0,448.566543614,448.566543614,62.5047587419,44.8768974634,17.6278612785
 04/27  10:00:00,962.948013477,29.0995720297,0.0,0.0,448.566543614,448.566543614,56.2322487786,38.5963388927,17.6359098859
 04/27  11:00:00,962.947361284,29.0995720297,0.0,0.0,448.566543614,448.566543614,54.8016603846,32.6848321209,22.1168282637
 04/27  12:00:00,913.121934663,29.0995720297,0.0,0.0,448.566543614,398.725816546,70.7016427781,46.273086755,24.4285560231
 04/27  13:00:00,963.040584409,29.1877223701,0.0,0.0,448.566543614,448.566543614,61.51648963,34.9008708102,26.6156188199
 04/27  14:00:00,963.424070919,29.5826017741,0.0,0.0,448.566543614,448.566543614,48.2340835363,32.8366658892,15.3974176471
 04/27  15:00:00,963.748831412,29.9053883385,0.0,0.0,448.566543614,448.566543614,51.48061562,36.0871779305,15.3934376896
 04/27  16:00:00,1012.89513036,30.1546775048,0.0,0.0,448.566543614,448.566543614,59.7107536586,39.8313928688,19.8793607898
 04/27  17:00:00,898.991437947,29.0995720297,0.0,0.0,348.885089477,398.725816546,71.5547445903,60.588409943,10.9663346473
 04/27  18:00:00,699.649921651,29.0995720297,0.0,0.0,249.203635341,299.044362409,102.917034099,91.9736000377,10.9434340611
 04/27  19:00:00,700.841666109,29.0995720297,0.0,0.0,249.203635341,299.044362409,109.308576411,102.749850868,6.55872554251
 04/27  20:00:00,576.99047183,29.0995720297,0.0,0.0,149.522181205,249.203635341,163.067097014,154.322715421,8.74438159329
 04/27  21:00:00,552.565827818,29.0995720297,0.0,0.0,149.522181205,249.203635341,188.701925848,186.509158364,2.19276748415
 04/27  22:00:00,349.356874977,0.0,0.0,0.0,49.8407270682,199.362908273,4.36055327939,0.0,4.36055327939
 04/27  23:00:00,299.992115618,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019756394,0.0,2.19019756394
 04/27  24:00:00,287.769917693,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014539968,0.0,2.19014539968
