Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/28  01:00:00,287.769915113,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008632225,0.0,2.19008632225
 04/28  02:00:00,287.769915244,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002979347,0.0,2.19002979347
 04/28  03:00:00,287.769915446,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031420201,0.0,2.19031420201
 04/28  04:00:00,299.992113188,0.0,0.0,0.0,24.9203635341,199.362908273,4.36045768955,0.0,4.36045768955
 04/28  05:00:00,340.814672801,0.0,0.0,0.0,49.8407270682,199.362908273,2.19262733169,0.0,2.19262733169
 04/28  06:00:00,377.285401245,30.078159025,0.0,0.0,49.8407270682,199.362908273,297.970689729,293.606445169,4.36424456034
 04/28  07:00:00,500.420147298,29.0995720297,0.0,0.0,149.522181205,199.362908273,278.198558885,269.447089705,8.7514691794
 04/28  08:00:00,1048.5671381,29.0995720297,0.0,0.0,448.566543614,448.566543614,141.399235885,125.992446281,15.4067896043
 04/28  09:00:00,1011.88202381,29.0995720297,0.0,0.0,448.566543614,448.566543614,117.362927883,99.7368423296,17.6260855536
 04/28  10:00:00,962.98125831,29.0995720297,0.0,0.0,448.566543614,448.566543614,100.988079828,83.354268889,17.6338109394
 04/28  11:00:00,962.969985174,29.0995720297,0.0,0.0,448.566543614,448.566543614,85.4254598642,63.3119023569,22.1135575074
 04/28  12:00:00,913.149914749,29.0995720297,0.0,0.0,448.566543614,398.725816546,110.969706087,84.3212414547,26.6484646325
 04/28  13:00:00,1013.23497849,29.0995720297,10.760073694,0.0,448.566543614,448.566543614,99.3430652411,74.9451283507,24.3979368904
 04/28  14:00:00,1075.95163784,29.0995720297,36.2832579643,0.0,448.566543614,448.566543614,73.620882796,58.2217004339,15.399182362
 04/28  15:00:00,1169.63107504,29.1262270683,126.940513922,0.0,448.566543614,448.566543614,49.4938966992,34.1020256765,15.3918710228
 04/28  16:00:00,1331.1782665,29.4971165393,236.810518227,0.0,448.566543614,448.566543614,39.4382862105,19.5609161836,19.8773700268
 04/28  17:00:00,1151.95964136,29.0995720297,172.67955018,0.0,348.885089477,398.725816546,42.6058507638,29.4502143757,13.1556363881
 04/28  18:00:00,881.450879699,29.0995720297,103.072260165,0.0,249.203635341,299.044362409,68.959371218,60.1999530904,8.75941812766
 04/28  19:00:00,842.011929726,29.0995720297,63.5835481284,0.0,249.203635341,299.044362409,124.281102617,117.723515983,6.55758663387
 04/28  20:00:00,689.58836287,29.0995720297,35.8546691264,0.0,149.522181205,249.203635341,225.103710619,216.359255009,8.74445561018
 04/28  21:00:00,656.945313985,29.0995720297,27.8979863601,0.0,149.522181205,249.203635341,253.649608482,249.284177473,4.36543100931
 04/28  22:00:00,349.356871952,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013091442,0.0,2.19013091442
 04/28  23:00:00,299.992112875,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007381657,0.0,2.19007381657
 04/28  24:00:00,287.769915225,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001673657,0.0,2.19001673657
 04/29  01:00:00,237.929185728,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029456595,0.0,2.19029456595
 04/29  02:00:00,237.929185686,0.0,0.0,0.0,24.9203635341,149.522181205,4.3604042136,0.0,4.3604042136
 04/29  03:00:00,237.929185586,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010947083,0.0,2.19010947083
 04/29  04:00:00,250.151383291,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004765211,0.0,2.19004765211
 04/29  05:00:00,266.053578372,0.0,0.0,0.0,24.9203635341,149.522181205,4.36556645236,0.0,4.36556645236
 04/29  06:00:00,376.645373201,29.3794641693,0.0,0.0,49.8407270682,199.362908273,374.960587864,372.768426039,2.19216182483
 04/29  07:00:00,400.716221334,29.0995720297,0.0,0.0,49.8407270682,199.362908273,252.043094275,245.496215701,6.54687857341
 04/29  08:00:00,649.845912092,29.0995720297,0.0,0.0,249.203635341,249.203635341,151.662751256,145.104958568,6.55779268835
 04/29  09:00:00,613.153965945,29.0995720297,0.0,0.0,249.203635341,249.203635341,116.562828561,107.804822163,8.75800639838
 04/29  10:00:00,665.616672376,29.0995720297,37.0883129168,0.0,249.203635341,249.203635341,80.5658278792,71.8144074616,8.7514204176
 04/29  11:00:00,767.474803803,29.0995720297,123.393443465,0.0,249.203635341,249.203635341,68.9439823386,57.9910880555,10.952894283
 04/29  12:00:00,847.025559974,29.0995720297,201.124471853,0.0,249.203635341,249.203635341,63.1260711179,52.1880367046,10.9380344134
 04/29  13:00:00,929.585145554,29.0995720297,281.90873211,0.0,249.203635341,249.203635341,50.9670713405,42.2169174556,8.75015388499
 04/29  14:00:00,705.975389797,29.0995720297,306.761217647,0.0,74.7610906023,174.442544739,52.433340862,45.8762652636,6.55707559836
 04/29  15:00:00,708.491277091,29.0995720297,309.077535016,0.0,74.7610906023,174.442544739,43.7997630287,37.2482085714,6.55155445728
 04/29  16:00:00,756.639429764,29.100190191,308.392444485,0.0,74.7610906023,174.442544739,50.8616122013,44.3077139305,6.55389827083
 04/29  17:00:00,690.367550922,29.1166853555,281.372475824,0.0,24.9203635341,149.522181205,75.3353098621,73.1433505441,2.19195931794
 04/29  18:00:00,438.442289356,12.4840190836,68.5976773291,0.0,24.9203635341,149.522181205,4.36417879146,0.0,4.36417879146
 04/29  19:00:00,289.310880445,0.0,0.0,0.0,24.9203635341,149.522181205,2.19198438825,0.0,2.19198438825
 04/29  20:00:00,323.485547634,0.0,0.0,0.0,24.9203635341,149.522181205,4.36375630355,0.0,4.36375630355
 04/29  21:00:00,299.042129288,0.0,0.0,0.0,24.9203635341,149.522181205,4.36703891685,0.0,4.36703891685
 04/29  22:00:00,274.595778803,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021740258,0.0,2.19021740258
 04/29  23:00:00,250.151383221,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901552737,0.0,2.1901552737
 04/29  24:00:00,237.929185561,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009317521,0.0,2.19009317521
 04/30  01:00:00,237.928694906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909351972,0.0,2.18909351972
 04/30  02:00:00,237.928694869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928565714,0.0,2.18928565714
 04/30  03:00:00,237.928694889,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891941771,0.0,2.1891941771
 04/30  04:00:00,250.15089276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910252189,0.0,2.18910252189
 04/30  05:00:00,266.05308626,0.0,0.0,0.0,24.9203635341,149.522181205,4.36402733238,0.0,4.36402733238
 04/30  06:00:00,272.22207954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936131374,0.0,2.18936131374
 04/30  07:00:00,296.666475091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926942136,0.0,2.18926942136
 04/30  08:00:00,307.326703641,10.6602285582,0.0,0.0,24.9203635341,149.522181205,2.18934442385,0.0,2.18934442385
 04/30  09:00:00,359.882743748,16.0992553485,25.141567135,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  10:00:00,314.124592489,11.6716979246,51.8213824796,0.0,24.9203635341,149.522181205,2.18936294278,0.0,2.18936294278
 04/30  11:00:00,251.322778038,3.89056597486,22.9731125593,0.0,24.9203635341,149.522181205,4.36228246917,0.0,4.36228246917
 04/30  12:00:00,211.112066399,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119440908,0.0,2.19119440908
 04/30  13:00:00,211.113531224,0.0,0.0,0.0,24.9203635341,149.522181205,4.36797359593,0.0,4.36797359593
 04/30  14:00:00,211.112066729,0.0,0.0,0.0,24.9203635341,149.522181205,4.36222688171,0.0,4.36222688171
 04/30  15:00:00,406.780629354,12.6428640905,140.117403554,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  16:00:00,541.674512361,17.5461219178,189.644450112,0.0,24.9203635341,149.522181205,2.18934184423,0.0,2.18934184423
 04/30  17:00:00,652.386616176,22.8947836031,249.091306864,0.0,24.9203635341,149.522181205,2.18933253688,0.0,2.18933253688
 04/30  18:00:00,526.763754268,15.6851524166,155.818957059,0.0,24.9203635341,149.522181205,2.18932412697,0.0,2.18932412697
 04/30  19:00:00,382.915427699,7.78113194972,58.9331930438,0.0,24.9203635341,149.522181205,2.18928710773,0.0,2.18928710773
 04/30  20:00:00,323.484079522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919422511,0.0,2.18919422511
 04/30  21:00:00,299.041148696,0.0,0.0,0.0,24.9203635341,149.522181205,4.36420408688,0.0,4.36420408688
 04/30  22:00:00,274.595288276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917289985,0.0,2.18917289985
 04/30  23:00:00,250.150892712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935843031,0.0,2.18935843031
 04/30  24:00:00,237.928694825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926621364,0.0,2.18926621364
 05/01  01:00:00,287.769907383,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005547202,0.0,2.19005547202
 05/01  02:00:00,287.769907315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998385932,0.0,2.18998385932
 05/01  03:00:00,287.769907275,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025017293,0.0,2.19025017293
 05/01  04:00:00,299.992105069,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017826548,0.0,2.19017826548
 05/01  05:00:00,340.814660602,0.0,0.0,0.0,49.8407270682,199.362908273,4.36539522408,0.0,4.36539522408
 05/01  06:00:00,422.134927712,29.0995720297,19.2615303293,0.0,49.8407270682,199.362908273,232.71136663,228.347746521,4.36362010947
 05/01  07:00:00,606.961888671,29.0995720297,47.9069634617,0.0,149.522181205,199.362908273,211.679173052,202.929297744,8.74987530785
 05/01  08:00:00,1109.75195529,29.0995720297,10.6919831685,0.0,448.566543614,448.566543614,83.4203046,68.0171265666,15.4031780334
 05/01  09:00:00,1011.85471871,29.0995720297,0.0,0.0,448.566543614,448.566543614,81.9039276645,64.2795210661,17.6244065984
 05/01  10:00:00,962.964523448,29.0995720297,0.0,0.0,448.566543614,448.566543614,79.4384193521,61.8072576767,17.6311616755
 05/01  11:00:00,962.962449975,29.0995720297,0.0,0.0,448.566543614,448.566543614,73.7682933816,53.8692218708,19.8990715108
 05/01  12:00:00,913.134044633,29.0995720297,0.0,0.0,448.566543614,398.725816546,90.5310475609,63.8854714103,26.6455761506
 05/01  13:00:00,962.964322265,29.0995720297,0.0,0.0,448.566543614,448.566543614,76.2828413256,51.8919906915,24.3908506341
 05/01  14:00:00,962.958660278,29.0995720297,0.0,0.0,448.566543614,448.566543614,72.8146235894,57.4192136564,15.3954099329
 05/01  15:00:00,962.960648951,29.0995720297,0.0,0.0,448.566543614,448.566543614,76.1776493595,60.7871649459,15.3904844136
 05/01  16:00:00,1011.85535829,29.0995720297,0.0,0.0,448.566543614,448.566543614,81.4622443576,61.5841629084,19.8780814492
 05/01  17:00:00,899.005481833,29.0995720297,0.0,0.0,348.885089477,398.725816546,92.0724759579,81.1086311489,10.9638448089
 05/01  18:00:00,699.673506778,29.0995720297,0.0,0.0,249.203635341,299.044362409,137.027383542,126.084655167,10.9427283745
 05/01  19:00:00,692.335219746,29.0995720297,0.0,0.0,249.203635341,299.044362409,161.976032304,155.417799191,6.55823311287
 05/01  20:00:00,577.032284448,29.0995720297,0.0,0.0,149.522181205,249.203635341,223.002140749,214.258810423,8.74333032569
 05/01  21:00:00,552.598870252,29.0995720297,0.0,0.0,149.522181205,249.203635341,237.165380828,234.972820633,2.19256019546
 05/01  22:00:00,349.356864559,0.0,0.0,0.0,49.8407270682,199.362908273,4.36027680521,0.0,4.36027680521
 05/01  23:00:00,299.992105385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996189113,0.0,2.18996189113
 05/01  24:00:00,287.769907371,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022782193,0.0,2.19022782193
 05/02  01:00:00,287.769904562,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014764156,0.0,2.19014764156
 05/02  02:00:00,287.769904587,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007096261,0.0,2.19007096261
 05/02  03:00:00,287.769904725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999419349,0.0,2.18999419349
 05/02  04:00:00,299.992102733,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025426854,0.0,2.19025426854
 05/02  05:00:00,340.814655819,0.0,0.0,0.0,49.8407270682,199.362908273,4.36566979393,0.0,4.36566979393
 05/02  06:00:00,439.267684873,29.2237471001,0.00130118094468,0.0,49.8407270682,199.362908273,447.652621689,443.288896951,4.36372473809
 05/02  07:00:00,500.489144991,29.0995720297,0.0,0.0,149.522181205,199.362908273,371.697950778,362.946713419,8.75123735897
 05/02  08:00:00,1048.57429092,29.0995720297,0.0,0.0,448.566543614,448.566543614,151.599053041,136.195876337,15.4031767046
 05/02  09:00:00,1011.84943077,29.0995720297,0.0,0.0,448.566543614,448.566543614,74.5870328138,56.9652052012,17.6218276126
 05/02  10:00:00,962.949815041,29.0995720297,0.0,0.0,448.566543614,448.566543614,59.5895896361,41.9620125397,17.6275770964
 05/02  11:00:00,962.947985165,29.0995720297,0.0,0.0,448.566543614,448.566543614,54.2712904315,34.3714671766,19.8998232549
 05/02  12:00:00,913.117184757,29.0995720297,0.0,0.0,448.566543614,398.725816546,67.7697083177,41.1242796589,26.6454286588
 05/02  13:00:00,962.943820505,29.0995720297,0.0,0.0,448.566543614,448.566543614,48.7116934561,24.3225861662,24.3891072899
 05/02  14:00:00,962.921855492,29.0995720297,0.0,0.0,448.566543614,448.566543614,23.4457354478,8.05076608514,15.3949693627
 05/02  15:00:00,962.920353199,29.0995720297,0.0,0.0,448.566543614,448.566543614,22.0867011072,6.6969250443,15.3897760629
 05/02  16:00:00,1012.14807689,29.4311461204,0.0,0.0,448.566543614,448.566543614,29.2422724922,9.36585941363,19.8764130786
 05/02  17:00:00,899.594990901,29.7322653149,0.0,0.0,348.885089477,398.725816546,33.8548065542,22.8914021177,10.9634044365
 05/02  18:00:00,699.636588253,29.1230705344,0.0,0.0,249.203635341,299.044362409,55.3652071407,44.4233798982,10.9418272425
 05/02  19:00:00,692.265462665,29.0995720297,0.0,0.0,249.203635341,299.044362409,67.4911581468,60.9334677395,6.55769040728
 05/02  20:00:00,576.984152974,29.0995720297,0.0,0.0,149.522181205,249.203635341,156.808776434,148.066278634,8.74249780049
 05/02  21:00:00,552.574458892,29.0995720297,0.0,0.0,149.522181205,249.203635341,202.568160175,200.375273595,2.19288658029
 05/02  22:00:00,349.356861876,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025328856,0.0,2.19025328856
 05/02  23:00:00,299.992102694,0.0,0.0,0.0,24.9203635341,199.362908273,4.36027324943,0.0,4.36027324943
 05/02  24:00:00,287.769904816,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002084847,0.0,2.19002084847
 05/03  01:00:00,287.769902033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993564957,0.0,2.18993564957
 05/03  02:00:00,287.769901926,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019003764,0.0,2.19019003764
 05/03  03:00:00,287.769901921,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010813357,0.0,2.19010813357
 05/03  04:00:00,299.992099845,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002616482,0.0,2.19002616482
 05/03  05:00:00,340.814651955,0.0,0.0,0.0,49.8407270682,199.362908273,4.36569744334,0.0,4.36569744334
 05/03  06:00:00,376.754673301,29.4679053172,0.0,0.0,49.8407270682,199.362908273,404.385416135,400.021511637,4.36390449758
 05/03  07:00:00,500.403442275,29.0995720297,0.0,0.0,149.522181205,199.362908273,256.366871529,247.616876626,8.74999490304
 05/03  08:00:00,1048.52317527,29.0995720297,0.0,0.0,448.566543614,448.566543614,83.3956193025,67.9922945367,15.4033247658
 05/03  09:00:00,1011.84039142,29.0995720297,0.0,0.0,448.566543614,448.566543614,62.3455450095,44.7231004495,17.62244456
 05/03  10:00:00,962.94327805,29.0995720297,0.0,0.0,448.566543614,448.566543614,50.7351629858,33.1067654262,17.6283975596
 05/03  11:00:00,962.940467409,29.0995720297,0.0,0.0,448.566543614,448.566543614,44.1585126928,24.2609793958,19.897533297
 05/03  12:00:00,956.413493137,29.0995720297,10.2730734992,0.0,448.566543614,398.725816546,52.4619794729,25.8247052706,26.6372742023
 05/03  13:00:00,1070.18426037,29.2779420029,30.370531835,0.0,448.566543614,448.566543614,35.5138260741,11.1260234929,24.3878025812
 05/03  14:00:00,1069.79129796,29.2131056841,30.0615322969,0.0,448.566543614,448.566543614,16.4773180573,1.08201594783,15.3953021094
 05/03  15:00:00,1069.00330314,29.1002884938,29.3891888755,0.0,448.566543614,448.566543614,15.7138847019,0.323195491175,15.3906892107
 05/03  16:00:00,1118.33475211,30.2342566968,28.691283999,0.0,448.566543614,448.566543614,20.2310705819,0.362224343549,19.8688462384
 05/03  17:00:00,957.173023999,30.230520598,6.58395354153,0.0,348.885089477,398.725816546,13.2574101099,2.29159270061,10.9658174093
 05/03  18:00:00,699.761791104,29.2645443474,0.0,0.0,249.203635341,299.044362409,31.3328559323,22.5758871484,8.75696878391
 05/03  19:00:00,692.248068817,29.0995720297,0.0,0.0,249.203635341,299.044362409,45.8612481858,37.4658465106,8.39540167521
 05/03  20:00:00,576.938109492,29.0995720297,0.0,0.0,149.522181205,249.203635341,92.8965780088,85.9927364691,6.90384153974
 05/03  21:00:00,552.533142459,29.0995720297,0.0,0.0,149.522181205,249.203635341,148.606544215,144.241177194,4.36536702119
 05/03  22:00:00,349.356858694,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010167695,0.0,2.19010167695
 05/03  23:00:00,299.992099651,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001940762,0.0,2.19001940762
 05/03  24:00:00,287.769902007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993717114,0.0,2.18993717114
 05/04  01:00:00,287.769899394,0.0,0.0,0.0,24.9203635341,199.362908273,2.190184592,0.0,2.190184592
 05/04  02:00:00,287.769899436,0.0,0.0,0.0,24.9203635341,199.362908273,4.36010868427,0.0,4.36010868427
 05/04  03:00:00,287.769899488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992390441,0.0,2.18992390441
 05/04  04:00:00,299.992097096,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017183542,0.0,2.19017183542
 05/04  05:00:00,332.270980878,0.0,0.0,0.0,49.8407270682,199.362908273,4.36574829494,0.0,4.36574829494
 05/04  06:00:00,377.084203199,29.8754501317,0.0,0.0,49.8407270682,199.362908273,298.63944258,296.447608026,2.19183455324
 05/04  07:00:00,500.382088413,29.0995720297,0.0,0.0,149.522181205,199.362908273,228.567402885,219.816433642,8.75096924345
 05/04  08:00:00,1048.52104137,29.0995720297,0.0,0.0,448.566543614,448.566543614,80.786839212,65.387296695,15.399542517
 05/04  09:00:00,1054.44274662,29.0995720297,9.58350853272,0.0,448.566543614,448.566543614,54.1178001725,36.4967813422,17.6210188304
 05/04  10:00:00,1033.52746616,29.0995720297,30.1576439548,0.0,448.566543614,448.566543614,36.6287643068,18.9999667134,17.6287975934
 05/04  11:00:00,1084.65068876,29.0995720297,61.9270159123,0.0,448.566543614,448.566543614,38.3865720984,16.2812488008,22.1053232976
 05/04  12:00:00,1079.89125505,29.0995720297,88.0309064556,0.0,448.566543614,398.725816546,56.6960205749,32.277148875,24.4188716999
 05/04  13:00:00,1129.59903361,29.0995720297,87.9122088134,0.0,448.566543614,448.566543614,44.3606798062,19.9748516188,24.3858281874
 05/04  14:00:00,1164.18515056,29.0995720297,121.40607132,0.0,448.566543614,448.566543614,37.0136229832,21.6205702383,15.3930527449
 05/04  15:00:00,1160.50565495,29.1104730981,118.025089868,0.0,448.566543614,448.566543614,41.8172860488,26.4299675026,15.3873185461
 05/04  16:00:00,1217.94445843,29.3804051224,125.983089064,0.0,448.566543614,448.566543614,49.5028268029,29.6311048026,19.8717220002
 05/04  17:00:00,1102.43087955,29.0995720297,123.921311713,0.0,348.885089477,398.725816546,40.7684008906,29.8041474562,10.9642534344
 05/04  18:00:00,878.627937559,29.0995720297,100.263102967,0.0,249.203635341,299.044362409,48.9182068767,37.9776036224,10.9406032543
 05/04  19:00:00,856.737784579,29.0995720297,85.9541665394,0.0,249.203635341,299.044362409,80.3929791804,73.8368586135,6.55612056685
 05/04  20:00:00,627.272873816,29.0995720297,12.0563801887,0.0,149.522181205,249.203635341,160.622980516,154.06038741,6.56259310623
 05/04  21:00:00,552.573847948,29.0995720297,0.0,0.0,149.522181205,249.203635341,203.777591247,199.412150273,4.36544097413
 05/04  22:00:00,349.356856084,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902296559,0.0,2.1902296559
 05/04  23:00:00,299.992097025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997409038,0.0,2.18997409038
 05/04  24:00:00,287.769899458,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902215243,0.0,2.1902215243
 05/05  01:00:00,287.769896658,0.0,0.0,0.0,24.9203635341,199.362908273,4.36016550642,0.0,4.36016550642
 05/05  02:00:00,287.769896665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994484303,0.0,2.18994484303
 05/05  03:00:00,287.769896564,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018663737,0.0,2.19018663737
 05/05  04:00:00,299.992094248,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009441995,0.0,2.19009441995
 05/05  05:00:00,332.270976683,0.0,0.0,0.0,49.8407270682,199.362908273,4.36545365936,0.0,4.36545365936
 05/05  06:00:00,452.080378048,29.9179264942,34.3775405913,0.0,49.8407270682,199.362908273,233.728368094,231.536753251,2.1916148429
 05/05  07:00:00,642.00837051,29.0995720297,75.5286058752,0.0,149.522181205,199.362908273,169.443385186,160.694050474,8.74933471238
 05/05  08:00:00,1385.91916886,29.1003552726,254.400543948,0.0,448.566543614,448.566543614,50.1808648863,34.7791472216,15.4017176647
 05/05  09:00:00,1479.41517108,29.4802820667,378.573451325,0.0,448.566543614,448.566543614,37.0526117073,19.4335774193,17.6190342881
 05/05  10:00:00,1454.00122212,29.241103178,398.63336401,0.0,448.566543614,448.566543614,27.1887640234,9.55997540021,17.6287886232
 05/05  11:00:00,1471.4835141,29.2328702707,412.594557413,0.0,448.566543614,448.566543614,24.4772848561,2.37279598176,22.1044888744
 05/05  12:00:00,1438.52949795,29.7991632546,427.044295132,0.0,448.566543614,398.725816546,26.1275154172,1.71064147046,24.4168739467
 05/05  13:00:00,1473.70978467,30.5693034009,415.96128888,0.0,448.566543614,448.566543614,24.6685367585,0.285323460661,24.3832132979
 05/05  14:00:00,1460.84952499,31.1271473077,403.981611425,0.0,448.566543614,448.566543614,15.3935919902,0.0,15.3935919902
 05/05  15:00:00,1478.75279564,31.7463538954,417.550672944,0.0,448.566543614,448.566543614,15.3875111821,0.0,15.3875111821
 05/05  16:00:00,1535.78345768,32.2071417676,424.319992595,0.0,448.566543614,448.566543614,19.8685610483,0.0,19.8685610483
 05/05  17:00:00,1413.68036459,30.0811859955,418.387506877,0.0,348.885089477,398.725816546,10.9641901218,0.0,10.9641901218
 05/05  18:00:00,1197.09655652,29.4470264843,405.436900522,0.0,249.203635341,299.044362409,8.75686746546,0.0,8.75686746546
 05/05  19:00:00,1168.79052908,29.0995720297,386.981259057,0.0,249.203635341,299.044362409,10.7532207313,2.01713270874,8.7360880226
 05/05  20:00:00,1042.48019997,29.0995720297,378.149205639,0.0,149.522181205,249.203635341,27.1930609993,20.6305263118,6.56253468751
 05/05  21:00:00,993.142706094,29.0995720297,354.879903359,0.0,149.522181205,249.203635341,46.8448467448,42.4796034777,4.36524326718
 05/05  22:00:00,349.356853253,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900411229,0.0,2.1900411229
 05/05  23:00:00,299.992094228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994865828,0.0,2.18994865828
 05/05  24:00:00,287.769896538,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018998647,0.0,2.19018998647
 05/06  01:00:00,237.929166758,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009112906,0.0,2.19009112906
 05/06  02:00:00,237.929166929,0.0,0.0,0.0,24.9203635341,149.522181205,4.35989112596,0.0,4.35989112596
 05/06  03:00:00,237.929166944,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013271796,0.0,2.19013271796
 05/06  04:00:00,250.151364558,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003537253,0.0,2.19003537253
 05/06  05:00:00,257.509881321,0.0,0.0,0.0,24.9203635341,149.522181205,4.36540475106,0.0,4.36540475106
 05/06  06:00:00,377.312543681,30.2633006587,0.0,0.0,49.8407270682,199.362908273,88.8002138508,86.6085606188,2.19165323207
 05/06  07:00:00,486.799531804,29.0995720297,22.5404203706,0.0,49.8407270682,199.362908273,70.6522784562,66.281509407,4.37076904916
 05/06  08:00:00,864.581162987,29.1442087516,132.916818105,0.0,249.203635341,249.203635341,47.5508470801,38.8155967138,8.73525036634
 05/06  09:00:00,941.348859508,29.607941026,241.163208119,0.0,249.203635341,249.203635341,38.0518235144,29.294490646,8.75733286839
 05/06  10:00:00,981.301459618,29.2475198952,327.089414731,0.0,249.203635341,249.203635341,33.6250335191,24.8763174193,8.74871609983
 05/06  11:00:00,1009.5081999,29.0995720297,351.882412063,0.0,249.203635341,249.203635341,30.8571186894,19.907648685,10.9494700044
 05/06  12:00:00,1029.8680201,29.1928547554,369.219531088,0.0,249.203635341,249.203635341,24.2490401231,15.4957058688,8.75333425432
 05/06  13:00:00,1035.40897656,29.4865212984,376.382955833,0.0,249.203635341,249.203635341,18.465250666,9.71521276524,8.75003790077
 05/06  14:00:00,783.831048361,29.0995720297,375.027570295,0.0,74.7610906023,174.442544739,10.0030005534,3.44618354245,6.55681701099
 05/06  15:00:00,776.680458779,29.0995720297,368.684024128,0.0,74.7610906023,174.442544739,7.37030987117,0.819251337077,6.55105853409
 05/06  16:00:00,820.079704993,29.2566478476,364.283943589,0.0,74.7610906023,174.442544739,13.4290738977,6.87608378308,6.55299011459
 05/06  17:00:00,781.36019168,29.3799726626,363.531538082,0.0,24.9203635341,149.522181205,21.5637888914,19.3720684359,2.19172045546
 05/06  18:00:00,534.0213703,13.5904592498,179.244068246,0.0,24.9203635341,149.522181205,4.36376233486,0.0,4.36376233486
 05/06  19:00:00,289.310854171,0.0,0.0,0.0,24.9203635341,149.522181205,2.19185754897,0.0,2.19185754897
 05/06  20:00:00,323.485521521,0.0,0.0,0.0,24.9203635341,149.522181205,4.36384586239,0.0,4.36384586239
 05/06  21:00:00,299.042095041,0.0,0.0,0.0,24.9203635341,149.522181205,4.36713638321,0.0,4.36713638321
 05/06  22:00:00,274.595760269,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004792359,0.0,2.19004792359
 05/06  23:00:00,250.151364586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995035206,0.0,2.18995035206
 05/06  24:00:00,237.929166795,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018548898,0.0,2.19018548898
 05/07  01:00:00,237.928679798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905646475,0.0,2.18905646475
 05/07  02:00:00,237.928679787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920330884,0.0,2.18920330884
 05/07  03:00:00,237.928679794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907762729,0.0,2.18907762729
 05/07  04:00:00,250.150877586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922394225,0.0,2.18922394225
 05/07  05:00:00,257.509392412,0.0,0.0,0.0,24.9203635341,149.522181205,2.19162340185,0.0,2.19162340185
 05/07  06:00:00,272.222064398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922217771,0.0,2.18922217771
 05/07  07:00:00,296.666460032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923210009,0.0,2.18923210009
 05/07  08:00:00,296.666460036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924125763,0.0,2.18924125763
 05/07  09:00:00,259.999866612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911502217,0.0,2.18911502217
 05/07  10:00:00,211.111075456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926070375,0.0,2.18926070375
 05/07  11:00:00,211.112043748,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909075801,0.0,2.1909075801
 05/07  12:00:00,211.112044345,0.0,0.0,0.0,24.9203635341,149.522181205,4.36161325194,0.0,4.36161325194
 05/07  13:00:00,211.113496775,0.0,0.0,0.0,24.9203635341,149.522181205,4.36671616796,0.0,4.36671616796
 05/07  14:00:00,211.112044037,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098429206,0.0,2.19098429206
 05/07  15:00:00,211.111075443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901364063,0.0,2.18901364063
 05/07  16:00:00,259.99986656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915950361,0.0,2.18915950361
 05/07  17:00:00,296.666459984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903307901,0.0,2.18903307901
 05/07  18:00:00,296.666459895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917886841,0.0,2.18917886841
 05/07  19:00:00,289.309397613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905246466,0.0,2.18905246466
 05/07  20:00:00,323.484064282,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  21:00:00,299.041121659,0.0,0.0,0.0,24.9203635341,149.522181205,4.36385993177,0.0,4.36385993177
 05/07  22:00:00,274.595273105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919175001,0.0,2.18919175001
 05/07  23:00:00,250.150877534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906532649,0.0,2.18906532649
 05/07  24:00:00,237.928679724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921100707,0.0,2.18921100707
 05/08  01:00:00,287.769888198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988561834,0.0,2.18988561834
 05/08  02:00:00,287.769888149,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010912864,0.0,2.19010912864
 05/08  03:00:00,287.769888146,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000163309,0.0,2.19000163309
 05/08  04:00:00,299.992086082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989405579,0.0,2.18989405579
 05/08  05:00:00,332.270963279,0.0,0.0,0.0,49.8407270682,199.362908273,4.3652545205,0.0,4.3652545205
 05/08  06:00:00,377.978312134,30.8519847132,0.0,0.0,49.8407270682,199.362908273,194.761002456,190.397620566,4.36338188959
 05/08  07:00:00,500.356720928,29.0995720297,0.0,0.0,149.522181205,199.362908273,195.892695617,189.32645411,6.56624150692
 05/08  08:00:00,1048.52130559,29.0995720297,0.0,0.0,448.566543614,448.566543614,84.4673750898,66.8722893395,17.5950857503
 05/08  09:00:00,1092.72340538,29.0995720297,17.2760347847,0.0,448.566543614,448.566543614,54.5048482391,39.0893238151,15.415524424
 05/08  10:00:00,1128.07311923,29.0995720297,85.2584020352,0.0,448.566543614,448.566543614,38.5829759226,20.9590994944,17.6238764281
 05/08  11:00:00,1240.99776104,29.3695690735,193.293003172,0.0,448.566543614,448.566543614,26.5877929452,4.48884417131,22.0989487739
 05/08  12:00:00,1283.62217258,29.0995720297,284.028505481,0.0,448.566543614,398.725816546,28.4789795647,4.06802614613,24.4109534186
 05/08  13:00:00,1250.77668491,30.3879868226,202.904068763,0.0,448.566543614,448.566543614,26.7008444714,2.32219366778,24.3786508036
 05/08  14:00:00,1121.4505105,30.6658357738,77.7061367891,0.0,448.566543614,448.566543614,17.8534940758,2.46262503872,15.3908690371
 05/08  15:00:00,993.266919046,30.9032731479,3.26961059867,0.0,448.566543614,448.566543614,15.8148076431,2.62807815289,13.1867294902
 05/08  16:00:00,1013.77922098,31.0628027022,0.0,0.0,448.566543614,448.566543614,28.8312565391,8.96654553371,19.8647110054
 05/08  17:00:00,898.994058998,29.1207646004,0.0,0.0,348.885089477,398.725816546,48.4424171394,37.4817618031,10.9606553363
 05/08  18:00:00,699.631338705,29.0995720297,0.0,0.0,249.203635341,299.044362409,80.5268460377,69.5869389798,10.9399070579
 05/08  19:00:00,683.742819947,29.0995720297,0.0,0.0,249.203635341,299.044362409,96.5865890676,90.0301683697,6.55642069794
 05/08  20:00:00,576.963459868,29.0995720297,0.0,0.0,149.522181205,249.203635341,128.418218009,121.856686606,6.56153140298
 05/08  21:00:00,552.526411229,29.0995720297,0.0,0.0,149.522181205,249.203635341,142.11938363,137.754346688,4.36503694208
 05/08  22:00:00,349.356845174,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011819686,0.0,2.19011819686
 05/08  23:00:00,299.99208609,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000944093,0.0,2.19000944093
 05/08  24:00:00,287.769888481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990156374,0.0,2.18990156374
 05/09  01:00:00,287.769885598,0.0,0.0,0.0,24.9203635341,199.362908273,4.36012519927,0.0,4.36012519927
 05/09  02:00:00,287.769885555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989383519,0.0,2.18989383519
 05/09  03:00:00,287.769885463,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011086732,0.0,2.19011086732
 05/09  04:00:00,299.992083155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999809614,0.0,2.18999809614
 05/09  05:00:00,332.270958852,0.0,0.0,0.0,49.8407270682,199.362908273,4.36512076114,0.0,4.36512076114
 05/09  06:00:00,490.923328584,30.631776364,65.1493689444,0.0,49.8407270682,199.362908273,184.571982063,182.380103776,2.19187828722
 05/09  07:00:00,723.936075212,29.0995720297,143.329333315,0.0,149.522181205,199.362908273,181.256954371,172.508022546,8.74893182532
 05/09  08:00:00,1445.5741112,29.0995720297,312.814562415,0.0,448.566543614,448.566543614,52.3201242802,36.9228550488,15.3972692313
 05/09  09:00:00,1485.87858859,29.0995720297,384.955798251,0.0,448.566543614,448.566543614,31.642965134,14.0268877426,17.6160773914
 05/09  10:00:00,1481.8455739,29.0995720297,420.713875321,0.0,448.566543614,448.566543614,21.0533832025,3.42916333167,17.6242198709
 05/09  11:00:00,1527.91663748,29.4169348515,462.525681164,0.0,448.566543614,448.566543614,21.23098148,1.34199298634,19.8889884937
 05/09  12:00:00,1459.34230346,29.4200215817,443.784499866,0.0,448.566543614,398.725816546,25.2763667472,0.873309853269,24.4030568939
 05/09  13:00:00,1522.98509221,32.3607175187,454.647967136,0.0,448.566543614,448.566543614,24.3767010505,0.0,24.3767010505
 05/09  14:00:00,1523.92036679,33.5690631351,454.384555806,0.0,448.566543614,448.566543614,15.3919683499,0.0,15.3919683499
 05/09  15:00:00,1527.06309151,35.2308818174,455.865943473,0.0,448.566543614,448.566543614,15.3847830674,0.0,15.3847830674
 05/09  16:00:00,1577.82684237,37.6831097034,455.283363739,0.0,448.566543614,448.566543614,17.6572044487,0.0,17.6572044487
 05/09  17:00:00,1477.18628012,34.0284585239,471.161738946,0.0,348.885089477,398.725816546,13.1516592714,0.0,13.1516592714
 05/09  18:00:00,1273.91084271,30.5364773117,470.743602645,0.0,249.203635341,299.044362409,8.75588871664,0.0,8.75588871664
 05/09  19:00:00,1250.09691811,29.1688826211,464.400259676,0.0,249.203635341,299.044362409,6.55773629453,0.00176231069242,6.55597398384
 05/09  20:00:00,1126.73471539,29.0995720297,449.267995911,0.0,149.522181205,249.203635341,16.6243499991,7.88297815721,8.74137184192
 05/09  21:00:00,1073.45988294,29.0995720297,425.096284049,0.0,149.522181205,249.203635341,22.0532130305,19.8607233727,2.19248965786
 05/09  22:00:00,349.356842665,0.0,0.0,0.0,49.8407270682,199.362908273,4.36007045692,0.0,4.36007045692
 05/09  23:00:00,299.992083518,0.0,0.0,0.0,24.9203635341,199.362908273,2.189831973,0.0,2.189831973
 05/09  24:00:00,287.769885481,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004873856,0.0,2.19004873856
 05/10  01:00:00,287.769882553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992740509,0.0,2.18992740509
 05/10  02:00:00,287.769882624,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013828509,0.0,2.19013828509
 05/10  03:00:00,287.769882549,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002047261,0.0,2.19002047261
 05/10  04:00:00,299.992080448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990255828,0.0,2.18990255828
 05/10  05:00:00,332.270954263,0.0,0.0,0.0,49.8407270682,199.362908273,4.36519947852,0.0,4.36519947852
 05/10  06:00:00,869.792797346,32.1856090907,401.44212971,0.0,49.8407270682,199.362908273,14.6907756055,10.327481525,4.36329408053
 05/10  07:00:00,985.041132578,29.0995720297,395.619220623,0.0,149.522181205,199.362908273,41.2652467237,34.6982821016,6.56696462213
 05/10  08:00:00,1535.58746102,29.1621326066,396.989501346,0.0,448.566543614,448.566543614,16.5125732944,1.1170226161,15.3955506783
 05/10  09:00:00,1501.5872543,29.9720432292,398.711832127,0.0,448.566543614,448.566543614,18.2947719924,0.680429792871,17.6143421996
 05/10  10:00:00,1451.27196006,30.5676757696,397.253562332,0.0,448.566543614,448.566543614,18.0878614952,0.465887019283,17.6219744759
 05/10  11:00:00,1450.19258838,31.0055155432,395.954816635,0.0,448.566543614,448.566543614,20.1084204596,0.220540693711,19.8878797659
 05/10  12:00:00,1430.77385361,30.0147436456,419.342972458,0.0,448.566543614,398.725816546,26.6362025383,0.0160393498737,26.6201631884
 05/10  13:00:00,1528.14244971,34.5169197782,457.649148686,0.0,448.566543614,448.566543614,22.1610206966,0.0,22.1610206966
 05/10  14:00:00,1505.83701311,35.5152800018,434.355005318,0.0,448.566543614,448.566543614,15.3894393717,0.0,15.3894393717
 05/10  15:00:00,1524.99079813,36.8948934551,452.287504008,0.0,448.566543614,448.566543614,15.3830784976,0.0,15.3830784976
 05/10  16:00:00,1564.7330225,38.2855064154,448.283282394,0.0,448.566543614,448.566543614,19.8617350683,0.0,19.8617350683
 05/10  17:00:00,1396.83832751,33.1590578705,404.238251172,0.0,348.885089477,398.725816546,10.9623228542,0.0,10.9623228542
 05/10  18:00:00,1176.47005833,29.1449608626,389.832142857,0.0,249.203635341,299.044362409,9.61132068406,0.856112011717,8.75520867235
 05/10  19:00:00,1163.12902022,29.0995720297,390.30103147,0.0,249.203635341,299.044362409,15.7327536437,9.17739612789,6.55535751576
 05/10  20:00:00,1071.92215638,29.0995720297,402.221270013,0.0,149.522181205,249.203635341,32.8224396469,24.0806582479,8.74178139906
 05/10  21:00:00,1089.49471464,29.0995720297,435.545767751,0.0,149.522181205,249.203635341,28.4747339992,26.28230761,2.19242638919
 05/10  22:00:00,349.356839826,0.0,0.0,0.0,49.8407270682,199.362908273,4.36001016071,0.0,4.36001016071
 05/10  23:00:00,299.992080647,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008990053,0.0,2.19008990053
 05/10  24:00:00,287.769882652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997169239,0.0,2.18997169239
 05/11  01:00:00,287.769879761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984515794,0.0,2.18984515794
 05/11  02:00:00,287.769879698,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005000161,0.0,2.19005000161
 05/11  03:00:00,287.769879683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992700229,0.0,2.18992700229
 05/11  04:00:00,299.992077641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980388824,0.0,2.18980388824
 05/11  05:00:00,332.270949769,0.0,0.0,0.0,49.8407270682,199.362908273,4.36496599943,0.0,4.36496599943
 05/11  06:00:00,429.469539272,32.2417527173,0.00176018796324,0.0,49.8407270682,199.362908273,84.6028640814,82.4110168684,2.19184721294
 05/11  07:00:00,500.278032591,29.0995720297,0.0,0.0,149.522181205,199.362908273,93.1779393433,84.4289154561,8.74902388728
 05/11  08:00:00,1048.7553709,29.365496835,0.0,0.0,448.566543614,448.566543614,39.7420980388,24.3484627327,15.3936353061
 05/11  09:00:00,1013.09998378,30.3798441499,0.0,0.0,448.566543614,448.566543614,35.7384777199,18.1244219288,17.6140557911
 05/11  10:00:00,964.75751066,30.9297315802,0.0,0.0,448.566543614,448.566543614,30.2471598462,12.6258511788,17.6213086674
 05/11  11:00:00,965.201603409,31.3776274103,0.0,0.0,448.566543614,448.566543614,22.112873038,2.22628736554,19.8865856724
 05/11  12:00:00,913.642672364,29.6443455721,0.0,0.0,448.566543614,398.725816546,40.5572254224,16.1558650717,24.4013603507
 05/11  13:00:00,965.577471592,31.7411765887,0.0,0.0,448.566543614,448.566543614,38.758083249,14.3838464507,24.3742367983
 05/11  14:00:00,965.697653708,31.8633173952,0.0,0.0,448.566543614,448.566543614,40.2064525716,24.8181277941,15.3883247775
 05/11  15:00:00,965.770419242,31.9322916318,0.0,0.0,448.566543614,448.566543614,43.826466324,30.6389818245,13.1874844994
 05/11  16:00:00,1014.7521258,32.0174355649,0.0,0.0,448.566543614,448.566543614,53.8702412721,34.0067304218,19.8635108503
 05/11  17:00:00,899.621091887,29.7354543054,0.0,0.0,348.885089477,398.725816546,65.6726894652,54.71280567,10.9598837952
 05/11  18:00:00,699.641961801,29.0995720297,0.0,0.0,249.203635341,299.044362409,95.7305437767,84.7913006505,10.9392431262
 05/11  19:00:00,683.74809335,29.0995720297,0.0,0.0,249.203635341,299.044362409,104.682599985,98.1266331802,6.55596680514
 05/11  20:00:00,576.971258787,29.0995720297,0.0,0.0,149.522181205,249.203635341,140.237763687,133.676902786,6.56086090096
 05/11  21:00:00,552.541538584,29.0995720297,0.0,0.0,149.522181205,249.203635341,164.013495761,159.648319483,4.36517627803
 05/11  22:00:00,349.356836662,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009921967,0.0,2.19009921967
 05/11  23:00:00,299.992077598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981122963,0.0,2.18981122963
 05/11  24:00:00,287.769879822,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001549605,0.0,2.19001549605
 05/12  01:00:00,287.769877072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988646791,0.0,2.18988646791
 05/12  02:00:00,287.769877052,0.0,0.0,0.0,24.9203635341,199.362908273,4.3600419351,0.0,4.3600419351
 05/12  03:00:00,287.769877028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982867552,0.0,2.18982867552
 05/12  04:00:00,299.992074702,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002694695,0.0,2.19002694695
 05/12  05:00:00,332.270944866,0.0,0.0,0.0,49.8407270682,199.362908273,4.36517453628,0.0,4.36517453628
 05/12  06:00:00,378.125654179,31.00692247,0.0,0.0,49.8407270682,199.362908273,184.98225139,182.790742633,2.19150875694
 05/12  07:00:00,512.85396247,29.0995720297,0.00162392575234,0.0,149.522181205,199.362908273,133.142109379,124.39413138,8.74797799938
 05/12  08:00:00,1131.37565832,29.0995720297,27.9481020103,0.0,448.566543614,448.566543614,53.4589492253,38.0643392356,15.3946099898
 05/12  09:00:00,1196.77341953,29.1396280913,106.990511666,0.0,448.566543614,448.566543614,38.5991199056,23.185391767,15.4137281386
 05/12  10:00:00,1240.92878951,29.6157269141,196.558272078,0.0,448.566543614,448.566543614,31.9554611347,14.3350431794,17.6204179553
 05/12  11:00:00,1308.8905805,30.2037506302,262.418143736,0.0,448.566543614,448.566543614,29.7577787641,7.66343874588,22.0943400182
 05/12  12:00:00,1300.87339781,29.2106674953,304.192338212,0.0,448.566543614,398.725816546,32.1797631186,7.778296241,24.4014668776
 05/12  13:00:00,1371.70729509,31.3244217786,321.285944838,0.0,448.566543614,448.566543614,23.332468846,1.17780886837,22.1546599776
 05/12  14:00:00,1376.56514489,32.221963226,324.502816326,0.0,448.566543614,448.566543614,15.4067961921,0.0201680939032,15.3866280982
 05/12  15:00:00,1377.03126161,32.5880735632,323.543110486,0.0,448.566543614,448.566543614,15.3821906573,0.0,15.3821906573
 05/12  16:00:00,1428.94181416,34.294207502,324.074759845,0.0,448.566543614,448.566543614,17.6546051961,0.0,17.6546051961
 05/12  17:00:00,1313.52770003,31.7860402998,324.049594385,0.0,348.885089477,398.725816546,13.1499317841,0.0,13.1499317841
 05/12  18:00:00,1107.15023016,29.6607279594,320.255511684,0.0,249.203635341,299.044362409,8.85344179914,0.0980938332694,8.75534796587
 05/12  19:00:00,1080.18812073,29.0995720297,311.566389416,0.0,249.203635341,299.044362409,10.5689735846,4.0144674788,6.5545061058
 05/12  20:00:00,901.710709706,29.0995720297,242.699925931,0.0,149.522181205,249.203635341,33.7985733172,25.0571206694,8.74145264782
 05/12  21:00:00,724.905822621,29.0995720297,94.0537475919,0.0,149.522181205,249.203635341,50.9050228179,48.7124058686,2.19261694927
 05/12  22:00:00,349.356833964,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001898557,0.0,2.19001898557
 05/12  23:00:00,299.992074919,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898894668,0.0,2.1898894668
 05/12  24:00:00,287.769877088,0.0,0.0,0.0,24.9203635341,199.362908273,4.36004589512,0.0,4.36004589512
 05/13  01:00:00,237.929147062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982079061,0.0,2.18982079061
 05/13  02:00:00,237.929146944,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001309533,0.0,2.19001309533
 05/13  03:00:00,237.929146885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987969622,0.0,2.18987969622
 05/13  04:00:00,250.151344744,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007155692,0.0,2.19007155692
 05/13  05:00:00,248.966183381,0.0,0.0,0.0,24.9203635341,149.522181205,4.36512923476,0.0,4.36512923476
 05/13  06:00:00,390.318815447,30.7169882878,0.000254790347099,0.0,49.8407270682,199.362908273,100.092810052,97.9009534388,2.1918566137
 05/13  07:00:00,510.455424134,29.0995720297,45.3889352678,0.0,49.8407270682,199.362908273,80.0699768939,73.5246357184,6.54534117555
 05/13  08:00:00,896.815030243,29.1343820786,166.093533216,0.0,249.203635341,249.203635341,47.1368447141,40.5821729577,6.55467175638
 05/13  09:00:00,992.364056022,29.4880257258,294.369768431,0.0,249.203635341,249.203635341,37.6940133906,28.9385027491,8.75551064151
 05/13  10:00:00,971.623328111,29.1983474824,320.257715751,0.0,249.203635341,249.203635341,30.281414703,21.5338291552,8.74758554775
 05/13  11:00:00,984.846973933,29.0995720297,330.659815726,0.0,249.203635341,249.203635341,24.9566741285,16.1958735516,8.76080057685
 05/13  12:00:00,991.770553628,29.0995720297,336.13599313,0.0,249.203635341,249.203635341,20.4298951594,11.6781473817,8.75174777778
 05/13  13:00:00,997.68543033,29.1858818843,340.982024472,0.0,249.203635341,249.203635341,13.6591353428,4.91103994743,8.7480953954
 05/13  14:00:00,758.662052553,29.0995720297,350.559118874,0.0,74.7610906023,174.442544739,7.72582316426,1.16993013572,6.55589302855
 05/13  15:00:00,757.425882471,29.0995720297,350.290378656,0.0,74.7610906023,174.442544739,6.84363499632,0.293380562042,6.55025443428
 05/13  16:00:00,791.106131314,29.3746277651,337.582259983,0.0,74.7610906023,174.442544739,9.00512677984,2.45182527934,6.5533015005
 05/13  17:00:00,730.807168705,29.6158468805,317.774163867,0.0,24.9203635341,149.522181205,18.0846544921,15.892928694,2.19172579812
 05/13  18:00:00,523.179083658,15.1150822783,164.562052786,0.0,24.9203635341,149.522181205,4.36364742862,0.0,4.36364742862
 05/13  19:00:00,421.701632711,8.87813728838,91.834504197,0.0,24.9203635341,149.522181205,2.1918302011,0.0,2.1918302011
 05/13  20:00:00,323.485493493,0.0,0.0,0.0,24.9203635341,149.522181205,4.36349244968,0.0,4.36349244968
 05/13  21:00:00,299.042059813,0.0,0.0,0.0,24.9203635341,149.522181205,4.36630681977,0.0,4.36630681977
 05/13  22:00:00,274.595740208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989406626,0.0,2.18989406626
 05/13  23:00:00,250.151344712,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900855206,0.0,2.1900855206
 05/13  24:00:00,237.929146838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995175912,0.0,2.18995175912
 05/14  01:00:00,237.928663803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913668663,0.0,2.18913668663
 05/14  02:00:00,237.928663848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897648758,0.0,2.18897648758
 05/14  03:00:00,237.92866383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908243241,0.0,2.18908243241
 05/14  04:00:00,250.150861684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918790087,0.0,2.18918790087
 05/14  05:00:00,248.965697812,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148898651,0.0,2.19148898651
 05/14  06:00:00,272.222048416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910722409,0.0,2.18910722409
 05/14  07:00:00,296.666444107,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894626867,0.0,2.18894626867
 05/14  08:00:00,296.666444078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905162492,0.0,2.18905162492
 05/14  09:00:00,259.999850715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915663423,0.0,2.18915663423
 05/14  10:00:00,211.111059479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899559885,0.0,2.18899559885
 05/14  11:00:00,211.112019876,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094530558,0.0,2.19094530558
 05/14  12:00:00,211.112020099,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907126635,0.0,2.1907126635
 05/14  13:00:00,211.11346076,0.0,0.0,0.0,24.9203635341,149.522181205,4.36692789478,0.0,4.36692789478
 05/14  14:00:00,211.112020333,0.0,0.0,0.0,24.9203635341,149.522181205,4.36149148422,0.0,4.36149148422
 05/14  15:00:00,211.111059324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901059477,0.0,2.18901059477
 05/14  16:00:00,259.999850522,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  17:00:00,296.666443929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911559714,0.0,2.18911559714
 05/14  18:00:00,296.666444024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895442696,0.0,2.18895442696
 05/14  19:00:00,280.765715106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905954666,0.0,2.18905954666
 05/14  20:00:00,323.48404852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916442418,0.0,2.18916442418
 05/14  21:00:00,299.041093961,0.0,0.0,0.0,24.9203635341,149.522181205,4.36311092865,0.0,4.36311092865
 05/14  22:00:00,274.595257218,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  23:00:00,250.150861577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918577315,0.0,2.18918577315
 05/14  24:00:00,237.928663784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902469186,0.0,2.18902469186
 05/15  01:00:00,287.769868435,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006227614,0.0,2.19006227614
