Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/15  02:00:00,287.769868399,0.0,0.0,0.0,24.9203635341,199.362908273,4.35969377487,0.0,4.35969377487
 05/15  03:00:00,287.769868394,0.0,0.0,0.0,24.9203635341,199.362908273,2.189954676,0.0,2.189954676
 05/15  04:00:00,299.992066113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981075995,0.0,2.18981075995
 05/15  05:00:00,323.727264154,0.0,0.0,0.0,49.8407270682,199.362908273,2.19232849349,0.0,2.19232849349
 05/15  06:00:00,377.784852368,30.530787678,0.0,0.0,49.8407270682,199.362908273,369.721019516,365.35759272,4.36342679629
 05/15  07:00:00,500.437241889,29.0995720297,0.0,0.0,149.522181205,199.362908273,307.852751255,299.10541753,8.74733372438
 05/15  08:00:00,1061.08461868,29.0995720297,0.0,0.0,448.566543614,448.566543614,107.186667688,91.7948849221,15.3917827656
 05/15  09:00:00,1011.86059263,29.0995720297,0.0,0.0,448.566543614,448.566543614,88.7520565911,73.3421800058,15.4098765853
 05/15  10:00:00,962.966740396,29.0995720297,0.0,0.0,448.566543614,448.566543614,83.5063682838,65.8893972918,17.616970992
 05/15  11:00:00,962.96150655,29.0995720297,0.0,0.0,448.566543614,448.566543614,73.5466727092,53.6637776526,19.8828950566
 05/15  12:00:00,913.129226336,29.0995720297,0.0,0.0,448.566543614,398.725816546,83.0231414702,58.6289533634,24.3941881068
 05/15  13:00:00,962.977536283,29.1204191378,0.0,0.0,448.566543614,448.566543614,67.0249523059,42.6606358644,24.3643164415
 05/15  14:00:00,963.297498739,29.4549539615,0.0,0.0,448.566543614,448.566543614,49.1302037823,35.9413094922,13.18889429
 05/15  15:00:00,1052.9557018,29.8299212149,25.6489008762,0.0,448.566543614,448.566543614,38.3386451806,22.9595112396,15.3791339409
 05/15  16:00:00,1078.56310536,30.2699581418,14.8336696242,0.0,448.566543614,448.566543614,30.2462178114,10.3887708389,19.8574469725
 05/15  17:00:00,898.963828436,29.0995720297,0.0,0.0,348.885089477,398.725816546,36.5632333618,25.6034046836,10.9598286782
 05/15  18:00:00,699.629805359,29.0995720297,0.0,0.0,249.203635341,299.044362409,76.7554611751,68.0012216739,8.75423950112
 05/15  19:00:00,683.738347672,29.0995720297,0.0,0.0,249.203635341,299.044362409,91.0651878842,84.5087953465,6.55639253765
 05/15  20:00:00,576.974001552,29.0995720297,0.0,0.0,149.522181205,249.203635341,143.390744178,136.830782636,6.55996154175
 05/15  21:00:00,552.546569041,29.0995720297,0.0,0.0,149.522181205,249.203635341,170.123462397,165.758598519,4.36486387847
 05/15  22:00:00,349.356825118,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900312667,0.0,2.1900312667
 05/15  23:00:00,299.992065999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988626921,0.0,2.18988626921
 05/15  24:00:00,287.769868387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974206499,0.0,2.18974206499
 05/16  01:00:00,287.769865398,0.0,0.0,0.0,24.9203635341,199.362908273,4.35968256474,0.0,4.35968256474
 05/16  02:00:00,287.769865412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994043805,0.0,2.18994043805
 05/16  03:00:00,287.769865351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979141485,0.0,2.18979141485
 05/16  04:00:00,299.992063075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996461225,0.0,2.18996461225
 05/16  05:00:00,323.72725962,0.0,0.0,0.0,49.8407270682,199.362908273,4.36465595643,0.0,4.36465595643
 05/16  06:00:00,377.359169614,30.2208958955,0.0,0.0,49.8407270682,199.362908273,210.566001856,208.374208741,2.19179311506
 05/16  07:00:00,512.870301292,29.0995720297,0.000936306309414,0.0,149.522181205,199.362908273,155.697209741,146.950707419,8.74650232188
 05/16  08:00:00,1073.60350184,29.0995720297,0.0018295676365,0.0,448.566543614,448.566543614,69.4447376482,54.0530070167,15.3917306315
 05/16  09:00:00,1086.78424278,29.0995720297,11.6960010588,0.0,448.566543614,448.566543614,51.9166381703,36.5071901038,15.4094480665
 05/16  10:00:00,1134.51888373,29.0995720297,92.8491949214,0.0,448.566543614,448.566543614,36.193542063,18.577478264,17.616063799
 05/16  11:00:00,1287.30977301,29.0995720297,239.310669733,0.0,448.566543614,448.566543614,25.8949630346,6.01244488903,19.8825181456
 05/16  12:00:00,1319.61908833,29.0995720297,317.022025838,0.0,448.566543614,398.725816546,32.3949237363,8.00396257508,24.3909611612
 05/16  13:00:00,1401.5148253,29.4260095949,347.880044663,0.0,448.566543614,448.566543614,26.2348050728,1.8743124798,24.360492593
 05/16  14:00:00,1403.79937309,30.1480781323,349.765675304,0.0,448.566543614,448.566543614,13.2958317244,0.1089980651,13.1868336593
 05/16  15:00:00,1407.5195226,30.5744280653,353.806789937,0.0,448.566543614,448.566543614,15.3794887219,0.0,15.3794887219
 05/16  16:00:00,1448.03110148,30.8561885321,345.936689769,0.0,448.566543614,448.566543614,17.6514449142,0.0,17.6514449142
 05/16  17:00:00,1284.78003195,29.2175666453,297.816990215,0.0,348.885089477,398.725816546,13.0547236926,0.254011489497,12.8007122031
 05/16  18:00:00,974.623400294,29.1041780894,190.913238266,0.0,249.203635341,299.044362409,22.5021758923,13.4039577828,9.09821810952
 05/16  19:00:00,787.397285528,29.0995720297,38.8344309708,0.0,249.203635341,299.044362409,34.8819536894,28.3269557295,6.55499795992
 05/16  20:00:00,576.914629785,29.0995720297,0.0,0.0,149.522181205,249.203635341,62.9230374757,56.3624384748,6.56059900092
 05/16  21:00:00,565.031422271,29.0995720297,0.00036459699694,0.0,149.522181205,249.203635341,87.8616742666,83.4967309163,4.36494335028
 05/16  22:00:00,349.356822019,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989748538,0.0,2.18989748538
 05/16  23:00:00,299.992063013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974807857,0.0,2.18974807857
 05/16  24:00:00,287.769865179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992104074,0.0,2.18992104074
 05/17  01:00:00,287.76986231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976504535,0.0,2.18976504535
 05/17  02:00:00,287.769862359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993242633,0.0,2.18993242633
 05/17  03:00:00,287.769862482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977828938,0.0,2.18977828938
 05/17  04:00:00,299.992060273,0.0,0.0,0.0,24.9203635341,199.362908273,4.35973628581,0.0,4.35973628581
 05/17  05:00:00,323.727254561,0.0,0.0,0.0,49.8407270682,199.362908273,2.19245054576,0.0,2.19245054576
 05/17  06:00:00,377.825990612,30.7670591495,0.0,0.0,49.8407270682,199.362908273,105.409258159,101.045817825,4.36344033402
 05/17  07:00:00,586.969625492,29.0995720297,45.2452832107,0.0,149.522181205,199.362908273,71.8523503486,63.1058818956,8.74646845301
 05/17  08:00:00,1232.50058056,29.0995720297,104.391014787,0.0,448.566543614,448.566543614,30.0956234922,16.9019047804,13.1937187118
 05/17  09:00:00,1295.97812171,29.0995720297,202.143347498,0.0,448.566543614,448.566543614,23.0587089689,5.45120492909,17.6075040398
 05/17  10:00:00,1348.25756045,29.1365551221,301.717565704,0.0,448.566543614,448.566543614,17.4435070971,2.02855488279,15.4149522143
 05/17  11:00:00,1415.39843633,29.6836350558,366.258905038,0.0,448.566543614,448.566543614,23.4663670175,1.38057007464,22.0857969429
 05/17  12:00:00,1396.56305312,29.3587632343,392.384927938,0.0,448.566543614,398.725816546,25.714761625,1.32424081914,24.3905208058
 05/17  13:00:00,1469.01571411,31.4454414439,409.35322902,0.0,448.566543614,448.566543614,22.1916677841,0.0442758821572,22.1473919019
 05/17  14:00:00,1475.34688084,32.1537665981,415.210473969,0.0,448.566543614,448.566543614,15.3851100342,0.0,15.3851100342
 05/17  15:00:00,1463.33364476,32.810214046,405.183742032,0.0,448.566543614,448.566543614,13.1820022384,0.0,13.1820022384
 05/17  16:00:00,1498.55659494,34.2489832766,392.545291533,0.0,448.566543614,448.566543614,19.8561672017,0.0,19.8561672017
 05/17  17:00:00,1359.90108223,31.0591106875,372.812833208,0.0,348.885089477,398.725816546,10.9595524825,0.0,10.9595524825
 05/17  18:00:00,998.639261782,29.1660076168,217.026034171,0.0,249.203635341,299.044362409,9.49099550861,0.737098904039,8.75389660457
 05/17  19:00:00,843.769455233,29.0995720297,81.4978753268,0.0,249.203635341,299.044362409,19.8367561187,13.2819618843,6.55479423434
 05/17  20:00:00,637.706507365,29.0995720297,10.1416152189,0.0,149.522181205,249.203635341,45.8505167037,37.1098715473,8.7406451564
 05/17  21:00:00,590.107527207,29.0995720297,0.00215453746763,0.0,149.522181205,249.203635341,63.9274399591,61.7349608777,2.19247908137
 05/17  22:00:00,349.356819367,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989897807,0.0,2.18989897807
 05/17  23:00:00,299.992060311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974340124,0.0,2.18974340124
 05/17  24:00:00,287.769862492,0.0,0.0,0.0,24.9203635341,199.362908273,4.35966558059,0.0,4.35966558059
 05/18  01:00:00,287.769859507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991188164,0.0,2.18991188164
 05/18  02:00:00,287.769859463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975259705,0.0,2.18975259705
 05/18  03:00:00,287.769859368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991343796,0.0,2.18991343796
 05/18  04:00:00,299.992057163,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897539362,0.0,2.1897539362
 05/18  05:00:00,323.7272503,0.0,0.0,0.0,49.8407270682,199.362908273,4.36480577592,0.0,4.36480577592
 05/18  06:00:00,486.367210806,31.36405823,39.8146110585,0.0,49.8407270682,199.362908273,80.2790965125,78.087677319,2.19141919346
 05/18  07:00:00,654.966462077,29.0995720297,76.0439694545,0.0,149.522181205,199.362908273,58.9706049602,50.2242663233,8.7463386369
 05/18  08:00:00,1239.53306192,29.0995720297,111.427212961,0.0,448.566543614,448.566543614,28.006258861,12.6160291403,15.3902297207
 05/18  09:00:00,1207.76469561,29.1268328162,116.303469025,0.0,448.566543614,448.566543614,18.8656229461,3.45844412694,15.4071788192
 05/18  10:00:00,1267.04071165,29.6718383118,221.024440497,0.0,448.566543614,448.566543614,19.3548597483,1.73988622948,17.6149735188
 05/18  11:00:00,1414.88598865,30.2343825236,364.492968906,0.0,448.566543614,448.566543614,21.0140972656,1.13692368302,19.8771735825
 05/18  12:00:00,1399.52788337,29.284177975,394.034724071,0.0,448.566543614,398.725816546,25.0623892112,0.673291494688,24.3890977165
 05/18  13:00:00,1493.21433302,32.3982561463,428.416668802,0.0,448.566543614,448.566543614,22.1457074277,0.0,22.1457074277
 05/18  14:00:00,1516.56698812,33.3287747812,449.337639259,0.0,448.566543614,448.566543614,15.3824588492,0.0,15.3824588492
 05/18  15:00:00,1507.44883065,33.0666207985,442.583190558,0.0,448.566543614,448.566543614,13.1825686952,0.0,13.1825686952
 05/18  16:00:00,1535.4535164,32.8815234946,425.222360921,0.0,448.566543614,448.566543614,19.8536128457,0.0,19.8536128457
 05/18  17:00:00,1402.43620071,29.9292839389,409.677714973,0.0,348.885089477,398.725816546,10.9581016085,0.0,10.9581016085
 05/18  18:00:00,1199.32456249,29.0995720297,406.776717322,0.0,249.203635341,299.044362409,8.80496982408,0.0510434494968,8.75392637459
 05/18  19:00:00,1171.11613929,29.0995720297,404.113059708,0.0,249.203635341,299.044362409,11.504574486,4.95022405819,6.55435042777
 05/18  20:00:00,1068.49173211,29.0995720297,400.548964366,0.0,149.522181205,249.203635341,38.8940063209,30.153458949,8.74054737187
 05/18  21:00:00,1014.98508166,29.0995720297,376.061751776,0.0,149.522181205,249.203635341,57.1482015907,54.9557344925,2.19246709824
 05/18  22:00:00,349.356816414,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989047616,0.0,2.18989047616
 05/18  23:00:00,299.992057352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972971312,0.0,2.18972971312
 05/18  24:00:00,287.769859539,0.0,0.0,0.0,24.9203635341,199.362908273,4.35962048687,0.0,4.35962048687
 05/19  01:00:00,287.769856534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988050214,0.0,2.18988050214
 05/19  02:00:00,287.769856523,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897160157,0.0,2.1897160157
 05/19  03:00:00,287.769856392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987066253,0.0,2.18987066253
 05/19  04:00:00,299.992054231,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897059526,0.0,2.1897059526
 05/19  05:00:00,323.727245485,0.0,0.0,0.0,49.8407270682,199.362908273,4.36467266708,0.0,4.36467266708
 05/19  06:00:00,864.590990463,32.0458195318,394.142759375,0.0,49.8407270682,199.362908273,63.0988845986,60.9075371846,2.1913474139
 05/19  07:00:00,1006.02704225,29.0995720297,410.857181355,0.0,149.522181205,199.362908273,69.7345761293,60.9887382601,8.74583786918
 05/19  08:00:00,1584.47639762,29.0995720297,436.471952474,0.0,448.566543614,448.566543614,19.1028894551,3.71207577409,15.390813681
 05/19  09:00:00,1571.33990641,29.7072232675,456.939505646,0.0,448.566543614,448.566543614,16.8739236848,1.4686214927,15.4053021921
 05/19  10:00:00,1534.10490643,30.4028442302,467.732588832,0.0,448.566543614,448.566543614,18.3434335157,0.731018910457,17.6124146052
 05/19  11:00:00,1537.03962347,30.8731184289,470.193267583,0.0,448.566543614,448.566543614,20.532016848,0.65842506205,19.873591786
 05/19  12:00:00,1483.70923993,29.2307435932,468.340801318,0.0,448.566543614,398.725816546,25.6049128988,1.21790458265,24.3870083162
 05/19  13:00:00,1537.41248976,31.4624941133,469.973762347,0.0,448.566543614,448.566543614,22.329919199,0.185816543296,22.1441026557
 05/19  14:00:00,1523.26019198,32.2064294801,455.087209696,0.0,448.566543614,448.566543614,15.3847371045,0.0,15.3847371045
 05/19  15:00:00,1515.04266791,32.8485726102,446.228027627,0.0,448.566543614,448.566543614,13.1790311662,0.0,13.1790311662
 05/19  16:00:00,1555.84583205,33.3793560415,437.606358697,0.0,448.566543614,448.566543614,19.8528108832,0.0,19.8528108832
 05/19  17:00:00,1448.32597944,30.6011704704,445.728875698,0.0,348.885089477,398.725816546,10.9579196058,0.0,10.9579196058
 05/19  18:00:00,1260.35332567,29.1059188113,458.616767273,0.0,249.203635341,299.044362409,8.75376731614,0.0,8.75376731614
 05/19  19:00:00,1239.85238868,29.0995720297,462.567736346,0.0,249.203635341,299.044362409,8.87519156634,2.3201293572,6.55506220914
 05/19  20:00:00,1141.15827654,29.0995720297,462.117250945,0.0,149.522181205,249.203635341,30.1672460518,23.6078768565,6.55936919524
 05/19  21:00:00,1120.60352386,29.0995720297,465.996510997,0.0,149.522181205,249.203635341,48.0183547607,43.6534785032,4.3648762575
 05/19  22:00:00,349.35681315,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986566403,0.0,2.18986566403
 05/19  23:00:00,299.992054146,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897006608,0.0,2.1897006608
 05/19  24:00:00,287.769856299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985486253,0.0,2.18985486253
 05/20  01:00:00,237.929126354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968323529,0.0,2.18968323529
 05/20  02:00:00,237.92912633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983196399,0.0,2.18983196399
 05/20  03:00:00,237.929126501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998012682,0.0,2.18998012682
 05/20  04:00:00,250.151324292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981034432,0.0,2.18981034432
 05/20  05:00:00,248.966149815,0.0,0.0,0.0,24.9203635341,149.522181205,4.36480029518,0.0,4.36480029518
 05/20  06:00:00,881.391516131,31.6644752519,413.132443707,0.0,49.8407270682,199.362908273,62.2075118342,57.8445079835,4.36300385075
 05/20  07:00:00,577.182065047,29.0995720297,98.4793374404,0.0,49.8407270682,199.362908273,92.3105289767,87.9404639563,4.37006502036
 05/20  08:00:00,699.325341374,29.0995720297,11.4926531512,0.0,249.203635341,249.203635341,80.0368223373,73.4816702155,6.55515212179
 05/20  09:00:00,686.822841943,29.0995720297,22.5913484361,0.0,249.203635341,249.203635341,69.9504035528,61.1979075586,8.7524959942
 05/20  10:00:00,740.203273097,29.0995720297,95.7713232469,0.0,249.203635341,249.203635341,39.9210684264,31.175634971,8.74543345539
 05/20  11:00:00,837.603646336,29.0995720297,190.645084608,0.0,249.203635341,249.203635341,26.7112427398,17.9526004451,8.75864229466
 05/20  12:00:00,967.577220783,29.0995720297,319.156930025,0.0,249.203635341,249.203635341,27.3999200376,18.6506913861,8.74922865153
 05/20  13:00:00,975.473216814,29.0995720297,326.014495727,0.0,249.203635341,249.203635341,25.1370836771,16.3909792649,8.74610441218
 05/20  14:00:00,728.792339032,29.0995720297,328.827392544,0.0,74.7610906023,174.442544739,29.3873612522,22.8335449482,6.55381630405
 05/20  15:00:00,706.147044563,29.0995720297,307.967213073,0.0,74.7610906023,174.442544739,32.1723375055,25.6225160312,6.5498214743
 05/20  16:00:00,665.314150651,29.1380703366,220.000525618,0.0,74.7610906023,174.442544739,36.1173085473,31.7432567952,4.37405175211
 05/20  17:00:00,542.849381624,29.3803301079,137.225752822,0.0,24.9203635341,149.522181205,46.5334329328,42.1702053184,4.36322761436
 05/20  18:00:00,382.596692744,13.6651643395,33.4656432042,0.0,24.9203635341,149.522181205,2.19166950995,0.0,2.19166950995
 05/20  19:00:00,328.639651264,11.6716979246,6.85010421722,0.0,24.9203635341,149.522181205,4.36340113006,0.0,4.36340113006
 05/20  20:00:00,323.485464116,0.0,0.0,0.0,24.9203635341,149.522181205,2.19144909342,0.0,2.19144909342
 05/20  21:00:00,299.042022412,0.0,0.0,0.0,24.9203635341,149.522181205,4.36615157795,0.0,4.36615157795
 05/20  22:00:00,274.595719761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974618746,0.0,2.18974618746
 05/20  23:00:00,250.151324219,0.0,0.0,0.0,24.9203635341,149.522181205,2.189894002,0.0,2.189894002
 05/20  24:00:00,237.929126507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972384092,0.0,2.18972384092
 05/21  01:00:00,237.928647121,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890050591,0.0,2.1890050591
 05/21  02:00:00,237.928647256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907037024,0.0,2.18907037024
 05/21  03:00:00,237.928647335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887513447,0.0,2.18887513447
 05/21  04:00:00,250.150845138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894016805,0.0,2.18894016805
 05/21  05:00:00,248.9656693,0.0,0.0,0.0,24.9203635341,149.522181205,2.19166399235,0.0,2.19166399235
 05/21  06:00:00,272.222031824,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890419513,0.0,2.1890419513
 05/21  07:00:00,296.666427536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875995005,0.0,2.18875995005
 05/21  08:00:00,300.855813904,4.18938633361,0.0,0.0,24.9203635341,149.522181205,2.18891002546,0.0,2.18891002546
 05/21  09:00:00,274.363866036,14.3640318089,0.0,0.0,24.9203635341,149.522181205,2.18907953151,0.0,2.18907953151
 05/21  10:00:00,215.001608952,3.89056597486,0.0,0.0,24.9203635341,149.522181205,2.18903870749,0.0,2.18903870749
 05/21  11:00:00,211.111995019,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052665027,0.0,2.19052665027
 05/21  12:00:00,211.111995375,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063294047,0.0,2.19063294047
 05/21  13:00:00,211.11342351,0.0,0.0,0.0,24.9203635341,149.522181205,4.36650718638,0.0,4.36650718638
 05/21  14:00:00,211.11199559,0.0,0.0,0.0,24.9203635341,149.522181205,4.36123168781,0.0,4.36123168781
 05/21  15:00:00,240.252942143,3.89056597486,12.2380228813,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  16:00:00,425.31786386,21.2175139634,66.312839432,0.0,24.9203635341,149.522181205,2.18908514359,0.0,2.18908514359
 05/21  17:00:00,428.126983907,18.5301348149,36.239583259,0.0,24.9203635341,149.522181205,2.18909726261,0.0,2.18909726261
 05/21  18:00:00,374.941672963,21.6564671652,6.18284335307,0.0,24.9203635341,149.522181205,2.18905748895,0.0,2.18905748895
 05/21  19:00:00,272.222031996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909512091,0.0,2.18909512091
 05/21  20:00:00,323.484031971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902861377,0.0,2.18902861377
 05/21  21:00:00,299.041064584,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148935754,0.0,2.19148935754
 05/21  22:00:00,274.595240718,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888685473,0.0,2.1888685473
 05/21  23:00:00,250.150845144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893289111,0.0,2.18893289111
 05/21  24:00:00,237.928647378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899710229,0.0,2.18899710229
 05/22  01:00:00,287.769847433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976535892,0.0,2.18976535892
 05/22  02:00:00,287.769847484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990133952,0.0,2.18990133952
 05/22  03:00:00,287.769847481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972128428,0.0,2.18972128428
 05/22  04:00:00,299.992045319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985704594,0.0,2.18985704594
 05/22  05:00:00,323.727231291,0.0,0.0,0.0,49.8407270682,199.362908273,4.36467640502,0.0,4.36467640502
 05/22  06:00:00,376.87445925,29.7014418492,0.0,0.0,49.8407270682,199.362908273,258.960891209,256.769260421,2.19163078773
 05/22  07:00:00,500.333645658,29.0995720297,0.0,0.0,149.522181205,199.362908273,169.086571528,160.340152264,8.74641926421
 05/22  08:00:00,1124.91131755,29.17725253,13.0454332957,0.0,448.566543614,448.566543614,49.7482786721,34.3622081836,15.3860704885
 05/22  09:00:00,1121.99894264,29.7163134219,32.8612724005,0.0,448.566543614,448.566543614,37.1166127581,21.7124912421,15.404121516
 05/22  10:00:00,1103.72256532,29.3211946498,62.6576343223,0.0,448.566543614,448.566543614,31.0061882955,13.3938613193,17.6123269762
 05/22  11:00:00,1162.2215688,29.0995720297,119.449218594,0.0,448.566543614,448.566543614,26.8413294993,6.97006329768,19.8712662016
 05/22  12:00:00,1185.22368747,29.0995720297,190.461782892,0.0,448.566543614,398.725816546,34.0193159223,9.64170197013,24.3776139522
 05/22  13:00:00,1235.03856792,29.0995720297,190.7456095,0.0,448.566543614,448.566543614,24.0947275361,1.95587143284,22.1388561033
 05/22  14:00:00,1199.56535109,29.210642284,155.927661392,0.0,448.566543614,448.566543614,13.4709053105,0.285737823502,13.185167487
 05/22  15:00:00,1240.10069483,29.9030400202,194.713927851,0.0,448.566543614,448.566543614,15.3730253713,0.0,15.3730253713
 05/22  16:00:00,1345.81008724,31.5993972141,249.074618964,0.0,448.566543614,448.566543614,17.6432771419,0.0,17.6432771419
 05/22  17:00:00,1242.78077965,30.8704345287,259.638165324,0.0,348.885089477,398.725816546,10.9558557342,0.0,10.9558557342
 05/22  18:00:00,949.070979762,29.9369752134,168.350832738,0.0,249.203635341,299.044362409,10.5575518367,1.8056823291,8.75186950761
 05/22  19:00:00,759.074952259,29.0995720297,32.5758993122,0.0,249.203635341,299.044362409,21.3501960548,14.7955608558,6.55463519903
 05/22  20:00:00,595.720724148,29.0995720297,0.000983915514416,0.0,149.522181205,249.203635341,48.0439806399,39.3046872247,8.73929341516
 05/22  21:00:00,552.476205574,29.0995720297,0.0,0.0,149.522181205,249.203635341,72.6895707784,70.4970754318,2.19249534662
 05/22  22:00:00,349.356804496,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993219994,0.0,2.18993219994
 05/22  23:00:00,299.992045368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975089845,0.0,2.18975089845
 05/22  24:00:00,287.769847569,0.0,0.0,0.0,24.9203635341,199.362908273,4.35959185495,0.0,4.35959185495
 05/23  01:00:00,287.769844519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983080708,0.0,2.18983080708
 05/23  02:00:00,287.769844538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964561426,0.0,2.18964561426
 05/23  03:00:00,287.769844404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977536714,0.0,2.18977536714
 05/23  04:00:00,299.992042254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990469676,0.0,2.18990469676
 05/23  05:00:00,315.183559548,0.0,0.0,0.0,49.8407270682,199.362908273,2.19230317904,0.0,2.19230317904
 05/23  06:00:00,377.747967206,30.6723303561,0.0,0.0,49.8407270682,199.362908273,128.281193689,123.918008436,4.36318525308
 05/23  07:00:00,500.32058044,29.0995720297,0.0,0.0,149.522181205,199.362908273,151.47839031,142.733135271,8.74525503909
 05/23  08:00:00,1048.50735997,29.0995720297,0.0,0.0,448.566543614,448.566543614,62.3143858441,49.1238171715,13.1905686725
 05/23  09:00:00,1040.42494021,29.0995720297,8.75268416385,0.0,448.566543614,448.566543614,40.9975649215,23.39463503,17.6029298915
 05/23  10:00:00,1089.24038621,29.0995720297,66.6151774238,0.0,448.566543614,448.566543614,19.1276740264,3.71862362304,15.4090504034
 05/23  11:00:00,1219.03175666,29.2410706557,175.023186673,0.0,448.566543614,448.566543614,21.5691315957,1.70100687642,19.8681247193
 05/23  12:00:00,1289.46606309,29.0995720297,292.899364936,0.0,448.566543614,398.725816546,26.2533232286,1.87402222911,24.3793009995
 05/23  13:00:00,1365.32503365,30.3450726923,316.938390382,0.0,448.566543614,448.566543614,22.3663956486,0.229763764033,22.1366318845
 05/23  14:00:00,1363.02464033,30.9484228361,314.047725951,0.0,448.566543614,448.566543614,15.3816942745,0.0,15.3816942745
 05/23  15:00:00,1357.61734228,31.6104313668,307.983959232,0.0,448.566543614,448.566543614,13.1793114221,0.0,13.1793114221
 05/23  16:00:00,1400.3023363,33.3468484119,301.06292884,0.0,448.566543614,448.566543614,17.6430366923,0.0,17.6430366923
 05/23  17:00:00,1259.3177798,31.3246724336,275.714895757,0.0,348.885089477,398.725816546,10.9558103259,0.0,10.9558103259
 05/23  18:00:00,992.301299707,29.3266662265,211.113588737,0.0,249.203635341,299.044362409,18.2906765695,7.39705680278,10.8936197667
 05/23  19:00:00,847.149907702,29.0995720297,93.6101989997,0.0,249.203635341,299.044362409,24.4776058581,20.0589451565,4.41866070159
 05/23  20:00:00,592.483795353,29.0995720297,2.92483219026,0.0,149.522181205,249.203635341,50.233465121,41.4940384892,8.73942663179
 05/23  21:00:00,552.471459183,29.0995720297,0.0,0.0,149.522181205,249.203635341,66.3491879128,64.1569252361,2.19226267671
 05/23  22:00:00,349.356801589,0.0,0.0,0.0,49.8407270682,199.362908273,4.35955868436,0.0,4.35955868436
 05/23  23:00:00,299.992042388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981493084,0.0,2.18981493084
 05/23  24:00:00,287.769844607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962923036,0.0,2.18962923036
 05/24  01:00:00,287.769841396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974921939,0.0,2.18974921939
 05/24  02:00:00,287.769841422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987268274,0.0,2.18987268274
 05/24  03:00:00,287.769841373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968226776,0.0,2.18968226776
 05/24  04:00:00,299.992039147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980559396,0.0,2.18980559396
 05/24  05:00:00,315.183555025,0.0,0.0,0.0,49.8407270682,199.362908273,4.36420592732,0.0,4.36420592732
 05/24  06:00:00,378.102039592,31.0154682763,0.0,0.0,49.8407270682,199.362908273,141.233411084,139.042082513,2.19132857167
 05/24  07:00:00,612.083654953,29.0995720297,47.3162316973,0.0,149.522181205,199.362908273,100.612227213,91.8675180923,8.74470912113
 05/24  08:00:00,1301.42156019,29.0995720297,172.016480219,0.0,448.566543614,448.566543614,28.0302013061,14.8388970556,13.1913042505
 05/24  09:00:00,1387.66315531,29.423687161,291.028851063,0.0,448.566543614,448.566543614,21.3948428794,3.79411860579,17.6007242736
 05/24  10:00:00,1360.85285917,29.7983835729,310.186517192,0.0,448.566543614,448.566543614,17.1482987702,1.73957857264,15.4087201976
 05/24  11:00:00,1370.02914732,30.2682202246,317.025845745,0.0,448.566543614,448.566543614,20.8760521188,1.00905072506,19.8670013937
 05/24  12:00:00,1329.7058442,29.2262748515,325.757795531,0.0,448.566543614,398.725816546,25.3172736045,0.940445355494,24.376828249
 05/24  13:00:00,1387.99415132,31.7954762639,331.904292922,0.0,448.566543614,448.566543614,22.1337986079,0.0,22.1337986079
 05/24  14:00:00,1391.06512945,32.4270007605,335.060904358,0.0,448.566543614,448.566543614,15.3799115695,0.0,15.3799115695
 05/24  15:00:00,1398.25883754,33.487180395,341.172891826,0.0,448.566543614,448.566543614,13.177467508,0.0,13.177467508
 05/24  16:00:00,1453.97791168,35.0400338357,346.41679837,0.0,448.566543614,448.566543614,17.642432006,0.0,17.642432006
 05/24  17:00:00,1328.87359017,30.282608569,341.183006542,0.0,348.885089477,398.725816546,10.9569796359,0.0,10.9569796359
 05/24  18:00:00,1112.58720287,29.0995720297,328.04421439,0.0,249.203635341,299.044362409,8.75143893185,0.0,8.75143893185
 05/24  19:00:00,1058.31540665,29.0995720297,300.003787988,0.0,249.203635341,299.044362409,8.64590750936,2.09162069636,6.554286813
 05/24  20:00:00,920.186831095,29.0995720297,260.860431706,0.0,149.522181205,249.203635341,34.1452948628,25.4071032714,8.73819159133
 05/24  21:00:00,848.577921126,29.0995720297,214.729756694,0.0,149.522181205,249.203635341,51.2404626357,49.0481151017,2.19234753402
 05/24  22:00:00,349.356798398,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979205529,0.0,2.18979205529
 05/24  23:00:00,299.992039343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955968496,0.0,2.18955968496
 05/24  24:00:00,287.769841502,0.0,0.0,0.0,24.9203635341,199.362908273,2.189723106,0.0,2.189723106
 05/25  01:00:00,287.769838466,0.0,0.0,0.0,24.9203635341,199.362908273,4.35948515389,0.0,4.35948515389
 05/25  02:00:00,287.769838458,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897623633,0.0,2.1897623633
 05/25  03:00:00,287.769838499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987938683,0.0,2.18987938683
 05/25  04:00:00,299.992036189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968373396,0.0,2.18968373396
 05/25  05:00:00,315.183549608,0.0,0.0,0.0,49.8407270682,199.362908273,2.19205197201,0.0,2.19205197201
 05/25  06:00:00,378.727852866,31.7001826355,0.0,0.0,49.8407270682,199.362908273,63.2163943815,58.8535662188,4.36282816268
 05/25  07:00:00,500.253164448,29.0995720297,0.0,0.0,149.522181205,199.362908273,59.9482932222,51.203437105,8.74485611728
 05/25  08:00:00,1196.07114611,29.5141331098,81.3895419148,0.0,448.566543614,448.566543614,27.7649544958,14.5776954968,13.187258999
 05/25  09:00:00,1268.58566014,30.6985677849,171.856651354,0.0,448.566543614,448.566543614,19.6927721589,4.29057786167,15.4021942972
 05/25  10:00:00,1313.98716109,31.0308441725,261.601655866,0.0,448.566543614,448.566543614,19.0899059344,1.48311339274,17.6067925417
 05/25  11:00:00,1347.27913538,31.0647423436,293.735431169,0.0,448.566543614,448.566543614,20.8055643521,0.937565610595,19.8679987415
 05/25  12:00:00,1335.75414428,29.5925987982,332.342673977,0.0,448.566543614,398.725816546,23.2066139441,1.04668981039,22.1599241337
 05/25  13:00:00,1407.10871184,32.5107656242,346.527757323,0.0,448.566543614,448.566543614,24.3596031022,0.0121238881737,24.3474792141
 05/25  14:00:00,1397.45002652,33.1711631468,340.532787833,0.0,448.566543614,448.566543614,13.1803258619,0.0,13.1803258619
 05/25  15:00:00,1394.97771599,34.1622333188,340.937738029,0.0,448.566543614,448.566543614,13.179699744,0.0,13.179699744
 05/25  16:00:00,1445.29631133,36.3077417085,340.195674034,0.0,448.566543614,448.566543614,19.8439599848,0.0,19.8439599848
 05/25  17:00:00,1325.76291342,33.1098294252,337.80028387,0.0,348.885089477,398.725816546,10.9547188573,0.0,10.9547188573
 05/25  18:00:00,1103.22849012,30.3172655225,319.238921033,0.0,249.203635341,299.044362409,8.7520942771,0.0,8.7520942771
 05/25  19:00:00,1027.79697744,29.1556705691,270.171645059,0.0,249.203635341,299.044362409,6.7272219263,0.17347451617,6.55374741013
 05/25  20:00:00,828.589762446,29.0995720297,171.394469696,0.0,149.522181205,249.203635341,24.4124508196,17.8528325086,6.559618311
 05/25  21:00:00,732.088740944,29.0995720297,100.889566477,0.0,149.522181205,249.203635341,36.023983085,31.6596429281,4.36434015693
 05/25  22:00:00,349.356795305,0.0,0.0,0.0,49.8407270682,199.362908273,2.189674964,0.0,2.189674964
 05/25  23:00:00,299.992036166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979172085,0.0,2.18979172085
 05/25  24:00:00,287.769838429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959572467,0.0,2.18959572467
 05/26  01:00:00,287.76983525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970425708,0.0,2.18970425708
 05/26  02:00:00,287.769835284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981544049,0.0,2.18981544049
 05/26  03:00:00,287.769835322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961475829,0.0,2.18961475829
 05/26  04:00:00,299.992033075,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897258354,0.0,2.1897258354
 05/26  05:00:00,315.183545483,0.0,0.0,0.0,49.8407270682,199.362908273,4.36460295801,0.0,4.36460295801
 05/26  06:00:00,379.101920703,32.0816695754,0.0,0.0,49.8407270682,199.362908273,50.9749795998,48.7834663023,2.19151329747
 05/26  07:00:00,613.279925426,29.0995720297,48.548801289,0.0,149.522181205,199.362908273,51.3119952932,42.5663984639,8.74559682925
 05/26  08:00:00,1372.39921056,30.6741420713,236.189883044,0.0,448.566543614,448.566543614,20.8711702643,5.48604496604,15.3851252983
 05/26  09:00:00,1445.24501663,32.4970938747,336.279354949,0.0,448.566543614,448.566543614,16.9602868814,1.56105768488,15.3992291965
 05/26  10:00:00,1426.4156757,32.4431921669,360.836944793,0.0,448.566543614,448.566543614,15.9687961478,0.56214845722,15.4066476906
 05/26  11:00:00,1426.18397022,32.4290056922,365.721992814,0.0,448.566543614,448.566543614,19.8656744705,0.0,19.8656744705
 05/26  12:00:00,1347.05177274,30.6907416611,343.739718368,0.0,448.566543614,398.725816546,24.3737926681,0.00404424581793,24.3697484222
 05/26  13:00:00,1398.28403606,34.1447054656,340.2704582,0.0,448.566543614,448.566543614,22.1323080859,0.0,22.1323080859
 05/26  14:00:00,1417.15532986,35.0107958719,356.785835068,0.0,448.566543614,448.566543614,13.1815279053,0.0,13.1815279053
 05/26  15:00:00,1435.94940804,36.4365696934,369.410527449,0.0,448.566543614,448.566543614,13.1806636664,0.0,13.1806636664
 05/26  16:00:00,1491.78635426,38.5104135665,372.035011555,0.0,448.566543614,448.566543614,19.8445358462,0.0,19.8445358462
 05/26  17:00:00,1362.52598932,34.5123403254,362.752101354,0.0,348.885089477,398.725816546,10.9551176788,0.0,10.9551176788
 05/26  18:00:00,1147.48688578,30.4743722572,354.093922146,0.0,249.203635341,299.044362409,8.75235620496,0.0,8.75235620496
 05/26  19:00:00,1098.45966913,29.2087895141,332.788604801,0.0,249.203635341,299.044362409,6.55392863288,0.0,6.55392863288
 05/26  20:00:00,901.171359603,29.0995720297,236.744606164,0.0,149.522181205,249.203635341,15.5655139191,9.00678059426,6.55873332484
 05/26  21:00:00,783.914222299,29.0995720297,147.717057657,0.0,149.522181205,249.203635341,27.1063660529,22.7419308319,4.36443522106
 05/26  22:00:00,349.356792175,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972262365,0.0,2.18972262365
 05/26  23:00:00,299.992033121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983307945,0.0,2.18983307945
 05/26  24:00:00,287.7698353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963200411,0.0,2.18963200411
 05/27  01:00:00,237.929105123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973426579,0.0,2.18973426579
 05/27  02:00:00,237.929105201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983921319,0.0,2.18983921319
 05/27  03:00:00,237.929105175,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896334584,0.0,2.1896334584
 05/27  04:00:00,250.151302969,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897383142,0.0,2.1897383142
 05/27  05:00:00,240.422450072,0.0,0.0,0.0,24.9203635341,149.522181205,4.364591036,0.0,4.364591036
 05/27  06:00:00,391.207133803,31.6476748594,0.000411035034214,0.0,49.8407270682,199.362908273,42.2772681584,40.0857669008,2.19150125761
 05/27  07:00:00,514.779162481,29.0995720297,48.4409221779,0.0,49.8407270682,199.362908273,45.4242623544,41.0553558114,4.36890654298
 05/27  08:00:00,968.368636423,29.5425918119,231.98030476,0.0,249.203635341,249.203635341,28.1779682185,21.6238601488,6.55410806964
 05/27  09:00:00,1058.20934214,30.2654685395,352.712178094,0.0,249.203635341,249.203635341,23.591231306,14.8401691603,8.75106214568
 05/27  10:00:00,1039.14273029,29.560691841,377.76900849,0.0,249.203635341,249.203635341,17.9975643231,9.25276644261,8.74479788051
 05/27  11:00:00,1054.64420701,29.0995720297,388.513782368,0.0,249.203635341,249.203635341,12.909315335,4.15126843836,8.75804689666
 05/27  12:00:00,1058.75529668,29.0995720297,392.420645976,0.0,249.203635341,249.203635341,10.2869949711,1.53882555819,8.74816941288
 05/27  13:00:00,1059.44975575,29.0995720297,393.11631475,0.0,249.203635341,249.203635341,9.27480491968,0.530388933235,8.74441598645
 05/27  14:00:00,809.811685974,29.0995720297,392.684089848,0.0,74.7610906023,174.442544739,6.64765855268,0.0931220257077,6.55453652697
 05/27  15:00:00,807.459685618,29.0995720297,390.333103127,0.0,74.7610906023,174.442544739,4.37231946009,0.0,4.37231946009
 05/27  16:00:00,852.291886387,29.5101790529,385.865433377,0.0,74.7610906023,174.442544739,6.55164740323,0.0,6.55164740323
 05/27  17:00:00,814.572454119,29.9530697803,385.800458511,0.0,24.9203635341,149.522181205,4.98657089366,0.623786954817,4.36278393884
 05/27  18:00:00,672.73185176,19.2309699305,272.351500309,0.0,24.9203635341,149.522181205,2.19153216173,0.0,2.19153216173
 05/27  19:00:00,559.001943535,15.3070531226,206.298186359,0.0,24.9203635341,149.522181205,2.19153943984,0.0,2.19153943984
 05/27  20:00:00,323.485435076,0.0,0.0,0.0,24.9203635341,149.522181205,4.36301227882,0.0,4.36301227882
 05/27  21:00:00,299.04198471,0.0,0.0,0.0,24.9203635341,149.522181205,4.36588873644,0.0,4.36588873644
 05/27  22:00:00,274.595698616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977220036,0.0,2.18977220036
 05/27  23:00:00,250.151303081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956597465,0.0,2.18956597465
 05/27  24:00:00,237.929105168,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896705864,0.0,2.1896705864
 05/28  01:00:00,237.928630387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901744092,0.0,2.18901744092
 05/28  02:00:00,237.928630277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878784857,0.0,2.18878784857
 05/28  03:00:00,237.928630099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881260987,0.0,2.18881260987
 05/28  04:00:00,250.15082787,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  05:00:00,240.421972921,0.0,0.0,0.0,24.9203635341,149.522181205,4.36261989794,0.0,4.36261989794
 05/28  06:00:00,272.222014912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897970563,0.0,2.18897970563
 05/28  07:00:00,296.666410317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887598745,0.0,2.18887598745
 05/28  08:00:00,296.666410274,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  09:00:00,259.999816949,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889999298,0.0,2.18889999298
 05/28  10:00:00,211.111025897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892392429,0.0,2.18892392429
 05/28  11:00:00,211.111969831,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047798292,0.0,2.19047798292
 05/28  12:00:00,211.111970064,0.0,0.0,0.0,24.9203635341,149.522181205,4.36114454685,0.0,4.36114454685
 05/28  13:00:00,211.113385465,0.0,0.0,0.0,24.9203635341,149.522181205,2.19278197988,0.0,2.19278197988
 05/28  14:00:00,211.11197016,0.0,0.0,0.0,24.9203635341,149.522181205,4.36130898811,0.0,4.36130898811
 05/28  15:00:00,211.111025782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888895171,0.0,2.18888895171
 05/28  16:00:00,259.999816896,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  17:00:00,296.666410377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891275695,0.0,2.18891275695
 05/28  18:00:00,296.666410534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893655139,0.0,2.18893655139
 05/28  19:00:00,272.22201503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896031477,0.0,2.18896031477
 05/28  20:00:00,323.484015074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898404816,0.0,2.18898404816
 05/28  21:00:00,299.041034887,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134120484,0.0,2.19134120484
 05/28  22:00:00,274.595223784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900056234,0.0,2.18900056234
 05/28  23:00:00,250.150828271,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877007912,0.0,2.18877007912
 05/28  24:00:00,237.928630479,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887940775,0.0,2.1887940775
 05/29  01:00:00,237.928627978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881162848,0.0,2.18881162848
 05/29  02:00:00,237.928627884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883093087,0.0,2.18883093087
 05/29  03:00:00,237.928627723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884993206,0.0,2.18884993206
 05/29  04:00:00,250.150825454,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  05:00:00,240.421968609,0.0,0.0,0.0,24.9203635341,149.522181205,4.36265880931,0.0,4.36265880931
 05/29  06:00:00,272.222012514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899885411,0.0,2.18899885411
 05/29  07:00:00,296.66640791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888991615,0.0,2.18888991615
 05/29  08:00:00,296.666407827,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  09:00:00,259.999814501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890818275,0.0,2.18890818275
 05/29  10:00:00,211.11102346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892640576,0.0,2.18892640576
 05/29  11:00:00,211.111966178,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046897958,0.0,2.19046897958
 05/29  12:00:00,211.111966403,0.0,0.0,0.0,24.9203635341,149.522181205,4.36110820195,0.0,4.36110820195
 05/29  13:00:00,211.113379968,0.0,0.0,0.0,24.9203635341,149.522181205,2.19274651013,0.0,2.19274651013
 05/29  14:00:00,211.111966468,0.0,0.0,0.0,24.9203635341,149.522181205,4.36123607836,0.0,4.36123607836
 05/29  15:00:00,211.111023367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897770546,0.0,2.18897770546
 05/29  16:00:00,596.738264723,16.0344125823,243.780177725,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  17:00:00,376.790549071,3.89056597486,61.5049725623,0.0,24.9203635341,149.522181205,2.18897093051,0.0,2.18897093051
 05/29  18:00:00,520.887494873,11.6716979246,170.563143697,0.0,24.9203635341,149.522181205,2.18898909402,0.0,2.18898909402
 05/29  19:00:00,474.362559947,11.6716979246,149.097461505,0.0,24.9203635341,149.522181205,2.18890489817,0.0,2.18890489817
 05/29  20:00:00,314.94034593,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889229245,0.0,2.1889229245
 05/29  21:00:00,299.04103058,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126530082,0.0,2.19126530082
 05/29  22:00:00,274.595221334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892772925,0.0,2.18892772925
 05/29  23:00:00,250.150825821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894581608,0.0,2.18894581608
 05/29  24:00:00,237.928628049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896387833,0.0,2.18896387833
 05/30  01:00:00,287.76982315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971823973,0.0,2.18971823973
 05/30  02:00:00,287.769823209,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898048549,0.0,2.1898048549
 05/30  03:00:00,287.769823154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958390931,0.0,2.18958390931
 05/30  04:00:00,299.992020926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967047399,0.0,2.18967047399
 05/30  05:00:00,315.183525997,0.0,0.0,0.0,49.8407270682,199.362908273,4.36434557258,0.0,4.36434557258
 05/30  06:00:00,386.737883886,32.1872558186,0.000444815535449,0.0,49.8407270682,199.362908273,54.9207738198,52.7294133326,2.19136048721
 05/30  07:00:00,703.841622628,29.0995720297,123.906083348,0.0,149.522181205,199.362908273,52.4486626626,43.7050708449,8.7435918177
 05/30  08:00:00,1429.43188767,30.5823890831,294.40831889,0.0,448.566543614,448.566543614,19.4134950499,6.22813592695,13.1853591229
 05/30  09:00:00,1466.83089192,31.7663265744,365.795464162,0.0,448.566543614,448.566543614,20.0739248001,4.67698811414,15.396936686
 05/30  10:00:00,1423.95300171,32.123439033,371.445169207,0.0,448.566543614,448.566543614,22.2357867668,4.63236261428,17.6034241525
 05/30  11:00:00,1426.83464229,32.3972985617,374.561472177,0.0,448.566543614,448.566543614,20.9844746097,3.33076953517,17.6537050746
 05/30  12:00:00,1379.20572691,30.4430631093,379.072958245,0.0,448.566543614,398.725816546,29.335975722,4.9694461015,24.3665296205
 05/30  13:00:00,1444.80920191,32.5881173348,388.608792114,0.0,448.566543614,448.566543614,24.6286536348,2.50479255875,22.123861076
 05/30  14:00:00,1462.09445384,33.1325687249,401.204692356,0.0,448.566543614,448.566543614,13.5261450447,0.345743024319,13.1804020204
 05/30  15:00:00,1466.47770859,34.0784841233,400.826549591,0.0,448.566543614,448.566543614,13.1786230253,0.0,13.1786230253
 05/30  16:00:00,1514.74067268,34.0789136047,400.191055967,0.0,448.566543614,448.566543614,19.8384981482,0.0,19.8384981482
 05/30  17:00:00,1397.21764209,31.0857582167,400.139277949,0.0,348.885089477,398.725816546,10.9534942529,0.0,10.9534942529
 05/30  18:00:00,1203.22834064,29.0995720297,407.357590343,0.0,249.203635341,299.044362409,9.62714631127,0.877495568541,8.74965074273
 05/30  19:00:00,1187.516714,29.0995720297,416.271662119,0.0,249.203635341,299.044362409,10.0188506175,5.64334179783,4.37550881972
 05/30  20:00:00,1080.34521776,29.0995720297,417.252595399,0.0,149.522181205,249.203635341,46.7915575377,38.0544544,8.73710313777
 05/30  21:00:00,1052.1884493,29.0995720297,407.398154699,0.0,149.522181205,249.203635341,60.9344600471,58.7425648095,2.1918952376
 05/30  22:00:00,349.356780176,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977199095,0.0,2.18977199095
 05/30  23:00:00,299.992021017,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896106181,0.0,2.1896106181
 05/30  24:00:00,287.769823247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969673663,0.0,2.18969673663
 05/31  01:00:00,287.769820184,0.0,0.0,0.0,24.9203635341,199.362908273,4.35932825588,0.0,4.35932825588
 05/31  02:00:00,287.769820161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963201754,0.0,2.18963201754
 05/31  03:00:00,287.76982016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971247194,0.0,2.18971247194
 05/31  04:00:00,299.992018019,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897926677,0.0,2.1897926677
 05/31  05:00:00,315.183520323,0.0,0.0,0.0,49.8407270682,199.362908273,2.19223657031,0.0,2.19223657031
 05/31  06:00:00,379.074447964,32.0151079717,0.0,0.0,49.8407270682,199.362908273,106.778432734,102.415673322,4.36275941153
 05/31  07:00:00,500.299823769,29.0995720297,0.0,0.0,149.522181205,199.362908273,121.887510912,115.324239954,6.56327095792
 05/31  08:00:00,1048.63130398,29.2204152374,0.0,0.0,448.566543614,448.566543614,69.2810696601,53.9017241129,15.3793455472
 05/31  09:00:00,1012.84509146,30.1077890904,0.0,0.0,448.566543614,448.566543614,57.8101553521,42.4140586788,15.3960966733
 05/31  10:00:00,964.515099287,30.6710349077,0.0,0.0,448.566543614,448.566543614,51.0936083157,35.6918639116,15.4017444042
 05/31  11:00:00,964.884957663,31.0390150231,0.0,0.0,448.566543614,448.566543614,52.9762030897,33.1172162437,19.858986846
 05/31  12:00:00,913.357680813,29.3448203248,0.0,0.0,448.566543614,398.725816546,59.3106646242,37.1636643119,22.1470003123
 05/31  13:00:00,965.39573042,31.5638265091,0.0,0.0,448.566543614,448.566543614,31.4995329688,9.37661857292,22.1229143959
 05/31  14:00:00,965.797696832,31.9808081316,0.0,0.0,448.566543614,448.566543614,17.0475281745,1.67281658994,15.3747115846
 05/31  15:00:00,966.16665341,32.3507327202,0.0,0.0,448.566543614,448.566543614,14.173479559,1.00297438843,13.1705051706
 05/31  16:00:00,1015.60334288,32.8933339533,0.0,0.0,448.566543614,448.566543614,18.8016149877,1.16883097377,17.6327840139
 05/31  17:00:00,900.759474463,30.9074212227,0.0,0.0,348.885089477,398.725816546,20.4799755325,9.52728539967,10.9526901328
 05/31  18:00:00,699.613367542,29.1129570852,0.0,0.0,249.203635341,299.044362409,36.9490705455,28.1988865698,8.75018397578
 05/31  19:00:00,675.161766631,29.0995720297,0.0,0.0,249.203635341,299.044362409,47.1057155347,40.5526142856,6.55310124905
 05/31  20:00:00,568.385875416,29.0995720297,0.0,0.0,149.522181205,249.203635341,84.1794686186,77.6209659828,6.55850263578
 05/31  21:00:00,552.512365116,29.0995720297,0.0,0.0,149.522181205,249.203635341,125.140275771,120.776048576,4.36422719517
 05/31  22:00:00,349.356777105,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969255869,0.0,2.18969255869
 05/31  23:00:00,299.992018037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977246438,0.0,2.18977246438
 05/31  24:00:00,287.769820184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954606369,0.0,2.18954606369
