Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/01  01:00:00,287.769817029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961707584,0.0,2.18961707584
 06/01  02:00:00,287.769817035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969170668,0.0,2.18969170668
 06/01  03:00:00,287.76981709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976603966,0.0,2.18976603966
 06/01  04:00:00,299.992014856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953492322,0.0,2.18953492322
 06/01  05:00:00,315.183515733,0.0,0.0,0.0,49.8407270682,199.362908273,2.19210698781,0.0,2.19210698781
 06/01  06:00:00,378.521208755,31.4049506559,0.0,0.0,49.8407270682,199.362908273,185.003896299,180.641215997,4.36268030125
 06/01  07:00:00,512.896347071,29.0995720297,0.0,0.0,149.522181205,199.362908273,192.377047665,185.813996063,6.56305160151
 06/01  08:00:00,1048.52761495,29.0995720297,0.0,0.0,448.566543614,448.566543614,92.8399297016,77.4636187744,15.3763109272
 06/01  09:00:00,1011.85228646,29.0995720297,0.0,0.0,448.566543614,448.566543614,78.976103849,63.581042008,15.395061841
 06/01  10:00:00,963.125711688,29.2674793446,0.0,0.0,448.566543614,448.566543614,70.5618380173,55.1593418298,15.4024961876
 06/01  11:00:00,963.608452972,29.7589356062,0.0,0.0,448.566543614,448.566543614,57.9318186839,38.0728714843,19.8589471996
 06/01  12:00:00,997.551534407,29.0995720297,20.9420240278,0.0,448.566543614,398.725816546,54.2849277305,32.1386221867,22.1463055438
 06/01  13:00:00,1188.0439656,30.3246182721,143.144259905,0.0,448.566543614,448.566543614,38.2843963326,16.1627331799,22.1216631527
 06/01  14:00:00,1354.53014861,30.8020256022,303.432353031,0.0,448.566543614,448.566543614,17.7189505379,2.34390479279,15.3750457451
 06/01  15:00:00,1406.9757138,31.3085010285,353.34637766,0.0,448.566543614,448.566543614,13.9043960625,0.734824848427,13.1695712141
 06/01  16:00:00,1463.04615731,31.6686124962,360.731053554,0.0,448.566543614,448.566543614,18.2255908948,0.592604173574,17.6329867212
 06/01  17:00:00,1352.08070636,29.618665555,362.505602691,0.0,348.885089477,398.725816546,12.1777537355,1.2247244316,10.9530293039
 06/01  18:00:00,1154.40337798,29.0995720297,363.004016372,0.0,249.203635341,299.044362409,23.6960724166,14.9457217243,8.75035069232
 06/01  19:00:00,1125.70480429,29.0995720297,360.162386716,0.0,249.203635341,299.044362409,30.6095571033,24.0571786133,6.55237848999
 06/01  20:00:00,1014.65116389,29.0995720297,357.791190169,0.0,149.522181205,249.203635341,47.4902887452,40.932110302,6.55817844328
 06/01  21:00:00,1003.8313834,29.0995720297,364.263518791,0.0,149.522181205,249.203635341,63.1067540266,60.9147143142,2.19203971235
 06/01  22:00:00,349.356774312,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973654302,0.0,2.18973654302
 06/01  23:00:00,299.992015082,0.0,0.0,0.0,24.9203635341,199.362908273,4.35926432703,0.0,4.35926432703
 06/01  24:00:00,287.769817219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959064221,0.0,2.18959064221
 06/02  01:00:00,287.769814091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965468502,0.0,2.18965468502
 06/02  02:00:00,287.769814109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972321055,0.0,2.18972321055
 06/02  03:00:00,287.769814131,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894871631,0.0,2.1894871631
 06/02  04:00:00,299.992011828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955571388,0.0,2.18955571388
 06/02  05:00:00,315.183510557,0.0,0.0,0.0,49.8407270682,199.362908273,2.19180709777,0.0,2.19180709777
 06/02  06:00:00,393.494540238,31.4094600045,0.0021123903806,0.0,49.8407270682,199.362908273,65.0629554631,60.7001436274,4.36281183565
 06/02  07:00:00,603.575212428,29.0995720297,26.9693824395,0.0,149.522181205,199.362908273,58.1341704971,51.5722013339,6.56196916319
 06/02  08:00:00,1110.43741159,29.0995720297,11.2837107427,0.0,448.566543614,448.566543614,35.7205519619,20.3428584167,15.3776935452
 06/02  09:00:00,1011.84123095,29.1225418529,0.0,0.0,448.566543614,448.566543614,32.4234200159,17.027611436,15.3958085799
 06/02  10:00:00,1041.04096375,29.564127949,14.234664034,0.0,448.566543614,448.566543614,34.4082033175,19.0073945398,15.4008087777
 06/02  11:00:00,1089.10683005,30.0329004127,47.7567800124,0.0,448.566543614,448.566543614,29.707858491,9.84932893524,19.8585295557
 06/02  12:00:00,974.673806117,29.0995720297,10.8308680218,0.0,448.566543614,398.725816546,44.9615159303,22.8160666443,22.145449286
 06/02  13:00:00,1095.37268358,30.5505644031,52.8232109021,0.0,448.566543614,448.566543614,28.5292680292,6.40935845089,22.1199095783
 06/02  14:00:00,1122.94475521,30.9329040607,78.5600903299,0.0,448.566543614,448.566543614,22.1799186004,9.00171437661,13.1782042238
 06/02  15:00:00,1086.93205615,31.1927889223,43.7887076041,0.0,448.566543614,448.566543614,22.0931087831,8.91738456453,13.1757242186
 06/02  16:00:00,1133.6551811,31.4968096533,41.3194993833,0.0,448.566543614,448.566543614,20.7192221969,3.08623998106,17.6329822159
 06/02  17:00:00,959.148941571,29.2765271711,9.17054418721,0.0,348.885089477,398.725816546,41.5909055166,30.6375931149,10.9533124017
 06/02  18:00:00,724.720414162,29.0995720297,0.00102517316362,0.0,249.203635341,299.044362409,76.9468189152,68.197560358,8.74925855714
 06/02  19:00:00,725.376327819,29.0995720297,0.00252108599321,0.0,249.203635341,299.044362409,90.1826797494,83.630143645,6.5525361044
 06/02  20:00:00,593.502872718,29.0995720297,0.00101944252114,0.0,149.522181205,249.203635341,119.615575969,113.058129738,6.5574462306
 06/02  21:00:00,552.519014259,29.0995720297,0.0,0.0,149.522181205,249.203635341,134.622229649,130.258138865,4.36409078433
 06/02  22:00:00,349.356770965,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897146959,0.0,2.1897146959
 06/02  23:00:00,299.992011896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947827787,0.0,2.18947827787
 06/02  24:00:00,287.769814004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954649948,0.0,2.18954649948
 06/03  01:00:00,237.929083832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960724408,0.0,2.18960724408
 06/03  02:00:00,237.929083858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966996118,0.0,2.18966996118
 06/03  03:00:00,237.929083914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973239088,0.0,2.18973239088
 06/03  04:00:00,250.151281718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949136596,0.0,2.18949136596
 06/03  05:00:00,240.422416031,0.0,0.0,0.0,24.9203635341,149.522181205,4.36398281525,0.0,4.36398281525
 06/03  06:00:00,377.360697262,30.2592172816,0.0,0.0,49.8407270682,199.362908273,163.026829866,160.835440612,2.19138925415
 06/03  07:00:00,400.663593556,29.0995720297,0.0,0.0,49.8407270682,199.362908273,187.452355727,183.083952533,4.36840319402
 06/03  08:00:00,649.821089175,29.0995720297,0.0,0.0,249.203635341,249.203635341,123.614290404,117.061545042,6.55274536184
 06/03  09:00:00,613.144565477,29.0995720297,0.0,0.0,249.203635341,249.203635341,108.336401416,99.5859331577,8.75046825829
 06/03  10:00:00,564.25941171,29.0995720297,0.0,0.0,249.203635341,249.203635341,114.623714638,105.881316716,8.74239792163
 06/03  11:00:00,564.250463998,29.0995720297,0.0,0.0,249.203635341,249.203635341,99.7853547446,91.0292503879,8.75610435673
 06/03  12:00:00,564.241591555,29.0995720297,0.0,0.0,249.203635341,249.203635341,89.5343209383,80.788870117,8.74545082138
 06/03  13:00:00,642.047138286,29.0995720297,14.0074078395,0.0,249.203635341,249.203635341,82.7430499912,76.1809642645,6.56208572669
 06/03  14:00:00,466.979635546,29.0995720297,71.8084116899,0.0,74.7610906023,174.442544739,94.444206791,87.8912569395,6.55294985156
 06/03  15:00:00,460.170886202,29.0995720297,65.854432227,0.0,74.7610906023,174.442544739,117.670249154,111.122172434,6.54807671972
 06/03  16:00:00,423.886697019,29.0995720297,9.16501982822,0.0,74.7610906023,174.442544739,140.315540283,135.942169198,4.37337108494
 06/03  17:00:00,325.90396926,29.0995720297,0.0,0.0,24.9203635341,149.522181205,192.262905474,187.900607003,4.36229847099
 06/03  18:00:00,296.667800257,0.0,0.0,0.0,24.9203635341,149.522181205,2.19138597852,0.0,2.19138597852
 06/03  19:00:00,272.223405266,0.0,0.0,0.0,24.9203635341,149.522181205,4.36242219329,0.0,4.36242219329
 06/03  20:00:00,314.941738315,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103639242,0.0,2.19103639242
 06/03  21:00:00,299.041946296,0.0,0.0,0.0,24.9203635341,149.522181205,4.36564927752,0.0,4.36564927752
 06/03  22:00:00,274.595677254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967248488,0.0,2.18967248488
 06/03  23:00:00,250.151281708,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897343856,0.0,2.1897343856
 06/03  24:00:00,237.929083884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949305012,0.0,2.18949305012
 06/04  01:00:00,237.928613198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881822452,0.0,2.18881822452
 06/04  02:00:00,237.928613036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880375686,0.0,2.18880375686
 06/04  03:00:00,237.928612932,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  04:00:00,250.150810872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878905269,0.0,2.18878905269
 06/04  05:00:00,240.421943437,0.0,0.0,0.0,24.9203635341,149.522181205,4.36205288605,0.0,4.36205288605
 06/04  06:00:00,272.221997654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870807138,0.0,2.18870807138
 06/04  07:00:00,296.66639322,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,296.666393433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869293917,0.0,2.18869293917
 06/04  09:00:00,259.999800173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892628922,0.0,2.18892628922
 06/04  10:00:00,211.111008996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891087433,0.0,2.18891087433
 06/04  11:00:00,211.111943981,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024368074,0.0,2.19024368074
 06/04  12:00:00,211.111944135,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026455396,0.0,2.19026455396
 06/04  13:00:00,211.113347261,0.0,0.0,0.0,24.9203635341,149.522181205,4.36526010781,0.0,4.36526010781
 06/04  14:00:00,211.111944064,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021845038,0.0,2.19021845038
 06/04  15:00:00,211.111008788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885681072,0.0,2.18885681072
 06/04  16:00:00,259.999800157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884198416,0.0,2.18884198416
 06/04  17:00:00,337.597925629,12.7922742699,2.85944822528,0.0,24.9203635341,149.522181205,2.18892626042,0.0,2.18892626042
 06/04  18:00:00,296.666393455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881045987,0.0,2.18881045987
 06/04  19:00:00,272.221997694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879500217,0.0,2.18879500217
 06/04  20:00:00,314.940330915,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,299.041005347,0.0,0.0,0.0,24.9203635341,149.522181205,4.36233234397,0.0,4.36233234397
 06/04  22:00:00,274.595206606,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887122522,0.0,2.1887122522
 06/04  23:00:00,250.150810797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869686662,0.0,2.18869686662
 06/04  24:00:00,237.928612973,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/05  01:00:00,287.769804857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949125973,0.0,2.18949125973
 06/05  02:00:00,287.769804861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954236177,0.0,2.18954236177
 06/05  03:00:00,287.769804889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959317584,0.0,2.18959317584
 06/05  04:00:00,299.992002735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964376266,0.0,2.18964376266
 06/05  05:00:00,315.183496254,0.0,0.0,0.0,49.8407270682,199.362908273,4.36389495258,0.0,4.36389495258
 06/05  06:00:00,376.702534406,29.4698249523,0.0,0.0,49.8407270682,199.362908273,341.22399303,339.032809786,2.19118324426
 06/05  07:00:00,500.426530464,29.0995720297,0.0,0.0,149.522181205,199.362908273,295.870909809,287.127840312,8.74306949782
 06/05  08:00:00,1084.79715505,29.0995720297,9.63058313654,0.0,448.566543614,448.566543614,131.73554545,118.552097947,13.1834475026
 06/05  09:00:00,1081.90302102,29.0995720297,29.469898111,0.0,448.566543614,448.566543614,116.952512269,101.560203047,15.3923092219
 06/05  10:00:00,1065.97445943,29.0995720297,55.6193019502,0.0,448.566543614,448.566543614,98.3706653078,82.9723587485,15.3983065594
 06/05  11:00:00,1201.8654937,29.0995720297,158.403515121,0.0,448.566543614,448.566543614,62.6555097946,42.801820115,19.8536896796
 06/05  12:00:00,1208.19841907,29.0995720297,213.481658449,0.0,448.566543614,398.725816546,92.1630297547,70.0233187321,22.1397110226
 06/05  13:00:00,1341.26645625,29.0995720297,294.955365584,0.0,448.566543614,448.566543614,83.6066690061,61.4908560612,22.1158129449
 06/05  14:00:00,1202.81793522,29.0995720297,160.184294392,0.0,448.566543614,448.566543614,68.3596606126,55.1819515392,13.1777090734
 06/05  15:00:00,1163.5681932,29.0995720297,121.510375347,0.0,448.566543614,448.566543614,50.8742430918,37.6997008629,13.1745422289
 06/05  16:00:00,1307.35784803,29.0995720297,213.932725401,0.0,448.566543614,448.566543614,57.8645827527,40.2350710813,17.6295116714
 06/05  17:00:00,1316.00373705,29.0995720297,332.230387901,0.0,348.885089477,398.725816546,63.9200823446,52.9687305931,10.9513517515
 06/05  18:00:00,1108.52703366,29.0995720297,325.011593835,0.0,249.203635341,299.044362409,94.515719812,85.7658237617,8.74989605027
 06/05  19:00:00,921.169738692,29.0995720297,165.895233884,0.0,249.203635341,299.044362409,111.300136522,104.748074545,6.55206197673
 06/05  20:00:00,645.513785969,29.0995720297,26.0595332779,0.0,149.522181205,249.203635341,166.490499435,159.933646032,6.55685340307
 06/05  21:00:00,552.56246674,29.0995720297,0.0,0.0,149.522181205,249.203635341,192.975359876,188.611303086,4.36405678992
 06/05  22:00:00,349.356761599,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953754611,0.0,2.18953754611
 06/05  23:00:00,299.992002538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958777479,0.0,2.18958777479
 06/05  24:00:00,287.76980479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963793553,0.0,2.18963793553
 06/06  01:00:00,287.769801784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967907573,0.0,2.18967907573
 06/06  02:00:00,287.769801849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942354183,0.0,2.18942354183
 06/06  03:00:00,287.769801798,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894685828,0.0,2.1894685828
 06/06  04:00:00,299.991999582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951341989,0.0,2.18951341989
 06/06  05:00:00,315.183491396,0.0,0.0,0.0,49.8407270682,199.362908273,2.19200932366,0.0,2.19200932366
 06/06  06:00:00,474.04776011,29.6882273867,40.6133901932,0.0,49.8407270682,199.362908273,242.345776744,237.983352347,4.3624243965
 06/06  07:00:00,691.453882893,29.0995720297,112.146495033,0.0,149.522181205,199.362908273,225.322854173,218.760954681,6.5618994919
 06/06  08:00:00,1372.0456335,29.0995720297,241.26043304,0.0,448.566543614,448.566543614,99.952661064,84.5793192881,15.3733417759
 06/06  09:00:00,1461.75985199,29.0995720297,365.31766197,0.0,448.566543614,448.566543614,80.9313246899,65.5394427398,15.3918819501
 06/06  10:00:00,1421.22897268,29.0995720297,373.690092179,0.0,448.566543614,448.566543614,65.3782121916,49.9805139905,15.3976982011
 06/06  11:00:00,1441.90272821,29.0995720297,389.649165025,0.0,448.566543614,448.566543614,50.4997550584,32.8513817144,17.648373344
 06/06  12:00:00,1415.82176036,29.0995720297,408.717544699,0.0,448.566543614,398.725816546,43.6323756028,19.2808834379,24.3514921649
 06/06  13:00:00,1497.78429108,29.0995720297,435.124747063,0.0,448.566543614,448.566543614,22.118357776,2.21476012372,19.9035976523
 06/06  14:00:00,1519.63507466,29.1009041178,455.369440946,0.0,448.566543614,448.566543614,15.7698679614,0.396903408978,15.3729645525
 06/06  15:00:00,1493.37275117,29.1050408539,434.203805952,0.0,448.566543614,448.566543614,13.1651282983,0.0,13.1651282983
 06/06  16:00:00,1511.90138553,29.2581864968,408.745988138,0.0,448.566543614,448.566543614,17.6929823037,0.0668347875737,17.6261475161
 06/06  17:00:00,1385.97071458,29.0995720297,397.712344539,0.0,348.885089477,398.725816546,10.5132979921,1.74932303734,8.76397495475
 06/06  18:00:00,1167.998332,29.0995720297,382.242534636,0.0,249.203635341,299.044362409,42.4865100163,33.7382200278,8.74828998856
 06/06  19:00:00,1139.65548563,29.0995720297,378.725404551,0.0,249.203635341,299.044362409,65.4602790716,58.9085224456,6.55175662607
 06/06  20:00:00,1038.22825588,29.0995720297,384.195993116,0.0,149.522181205,249.203635341,96.4675140325,89.9111442191,6.55636981341
 06/06  21:00:00,991.988812513,29.0995720297,355.247326505,0.0,149.522181205,249.203635341,106.56384348,102.200379988,4.36346349217
 06/06  22:00:00,349.356758755,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970167719,0.0,2.18970167719
 06/06  23:00:00,299.991999632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944566721,0.0,2.18944566721
 06/06  24:00:00,287.769801797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949017719,0.0,2.18949017719
 06/07  01:00:00,287.76979873,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895265601,0.0,2.1895265601
 06/07  02:00:00,287.769798752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956577701,0.0,2.18956577701
 06/07  03:00:00,287.769798783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960476519,0.0,2.18960476519
 06/07  04:00:00,299.991996622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964357362,0.0,2.18964357362
 06/07  05:00:00,315.183486932,0.0,0.0,0.0,49.8407270682,199.362908273,4.36386313988,0.0,4.36386313988
 06/07  06:00:00,591.392901121,30.3109513948,134.795393722,0.0,49.8407270682,199.362908273,115.584917303,113.393667218,2.19125008487
 06/07  07:00:00,703.033439279,29.0995720297,123.52927586,0.0,149.522181205,199.362908273,116.953418678,110.392391139,6.56102753952
 06/07  08:00:00,1382.79285097,29.0995720297,251.461487108,0.0,448.566543614,448.566543614,54.9586451636,39.5879078988,15.3707372648
 06/07  09:00:00,1433.91743391,29.0995720297,337.744282974,0.0,448.566543614,448.566543614,27.1606392661,11.7692426061,15.39139666
 06/07  10:00:00,1411.78452486,29.0995720297,362.890469702,0.0,448.566543614,448.566543614,20.2467222444,4.84985547825,15.3968667662
 06/07  11:00:00,1445.12269747,29.0995720297,392.166762212,0.0,448.566543614,448.566543614,18.777515887,1.13068781729,17.6468280697
 06/07  12:00:00,1409.09467331,29.0995720297,403.341024968,0.0,448.566543614,398.725816546,23.3975916504,1.26038659362,22.1372050568
 06/07  13:00:00,1472.62224104,29.2076684309,414.303375473,0.0,448.566543614,448.566543614,22.2947141178,0.182372297577,22.1123418203
 06/07  14:00:00,1474.67396601,29.7893004517,416.652611689,0.0,448.566543614,448.566543614,13.2018438879,0.0243163327764,13.1775275551
 06/07  15:00:00,1465.44266595,30.5354068848,408.116316969,0.0,448.566543614,448.566543614,13.1738917243,0.0,13.1738917243
 06/07  16:00:00,1510.23729003,31.0188898873,404.625587511,0.0,448.566543614,448.566543614,17.6273955139,0.0,17.6273955139
 06/07  17:00:00,1394.302599,29.0995720297,403.168351603,0.0,348.885089477,398.725816546,10.9501706586,0.0,10.9501706586
 06/07  18:00:00,1195.21934097,29.0995720297,403.770293843,0.0,249.203635341,299.044362409,12.2959530501,3.54711643991,8.74883661022
 06/07  19:00:00,1167.01127354,29.0995720297,400.821507109,0.0,249.203635341,299.044362409,20.3723470519,13.8194208774,6.55292617448
 06/07  20:00:00,1049.08856221,29.0995720297,392.984401765,0.0,149.522181205,249.203635341,52.636149254,46.0783555406,6.55779371342
 06/07  21:00:00,996.907526197,29.0995720297,359.972298824,0.0,149.522181205,249.203635341,79.0412687304,74.6778076157,4.3634611148
 06/07  22:00:00,349.356755705,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954099521,0.0,2.18954099521
 06/07  23:00:00,299.991996623,0.0,0.0,0.0,24.9203635341,199.362908273,2.189579526,0.0,2.189579526
 06/07  24:00:00,287.769798851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961800744,0.0,2.18961800744
 06/08  01:00:00,287.769795828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964674024,0.0,2.18964674024
 06/08  02:00:00,287.769795872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967994339,0.0,2.18967994339
 06/08  03:00:00,287.769795846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941467299,0.0,2.18941467299
 06/08  04:00:00,299.99199361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944793458,0.0,2.18944793458
 06/08  05:00:00,315.183481381,0.0,0.0,0.0,49.8407270682,199.362908273,2.19207440393,0.0,2.19207440393
 06/08  06:00:00,570.021839138,31.0222891322,113.071306712,0.0,49.8407270682,199.362908273,67.5893199324,63.2269007875,4.36241914483
 06/08  07:00:00,913.254022187,29.0995720297,325.717552064,0.0,149.522181205,199.362908273,55.0751300196,48.5137125162,6.5614175034
 06/08  08:00:00,1510.22942569,29.9479687002,365.918597848,0.0,448.566543614,448.566543614,26.8673127995,11.490919923,15.3763928764
 06/08  09:00:00,1493.51737818,30.7061650268,384.140624874,0.0,448.566543614,448.566543614,15.5019629522,2.30962464102,13.1923383112
 06/08  10:00:00,1467.27837777,30.4860307474,406.73913781,0.0,448.566543614,448.566543614,16.2763410239,0.880599656393,15.3957413675
 06/08  11:00:00,1478.77405956,30.5316819705,417.339058664,0.0,448.566543614,448.566543614,19.9848789435,0.133916719906,19.8509622236
 06/08  12:00:00,1428.44040683,29.3941303915,417.982329866,0.0,448.566543614,398.725816546,22.2599050331,0.125800718896,22.1341043142
 06/08  13:00:00,1485.85930987,32.6605730837,422.894216807,0.0,448.566543614,448.566543614,22.1110978004,0.0,22.1110978004
 06/08  14:00:00,1501.117307,33.6668800816,435.171662616,0.0,448.566543614,448.566543614,13.1725699582,0.0,13.1725699582
 06/08  15:00:00,1502.74473886,35.1288444676,436.297249553,0.0,448.566543614,448.566543614,13.1696090739,0.0,13.1696090739
 06/08  16:00:00,1548.86815316,37.4870213075,432.116993241,0.0,448.566543614,448.566543614,17.6261015692,0.0,17.6261015692
 06/08  17:00:00,1424.89023829,33.9127478046,425.754389285,0.0,348.885089477,398.725816546,10.9491433064,0.0,10.9491433064
 06/08  18:00:00,1205.86786358,30.2382152773,410.076382855,0.0,249.203635341,299.044362409,6.56668179842,0.0,6.56668179842
 06/08  19:00:00,1170.39101864,29.1815384632,401.244861508,0.0,249.203635341,299.044362409,6.55256431113,0.0,6.55256431113
 06/08  20:00:00,1050.67680653,29.0995720297,389.552310647,0.0,149.522181205,249.203635341,8.38071190686,1.8236722257,6.55703968116
 06/08  21:00:00,1021.45101281,29.0995720297,377.733173202,0.0,149.522181205,249.203635341,16.5572434678,12.1933031674,4.36394030041
 06/08  22:00:00,349.356752744,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963813756,0.0,2.18963813756
 06/08  23:00:00,299.991993668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967076248,0.0,2.18967076248
 06/08  24:00:00,287.769795851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940512424,0.0,2.18940512424
 06/09  01:00:00,287.769792766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943092153,0.0,2.18943092153
 06/09  02:00:00,287.769792757,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894587557,0.0,2.1894587557
 06/09  03:00:00,287.769792759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948636765,0.0,2.18948636765
 06/09  04:00:00,299.991990569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951380839,0.0,2.18951380839
 06/09  05:00:00,315.183477421,0.0,0.0,0.0,49.8407270682,199.362908273,4.36367798411,0.0,4.36367798411
 06/09  06:00:00,698.658194244,32.4301067797,236.385659654,0.0,49.8407270682,199.362908273,18.0968682082,15.9058996988,2.19096850931
 06/09  07:00:00,942.749469818,29.1308724927,355.207398441,0.0,149.522181205,199.362908273,26.9901894474,18.2485997232,8.74158972421
 06/09  08:00:00,1534.97420782,31.2902760395,391.605254528,0.0,448.566543614,448.566543614,13.4276216829,0.251704551564,13.1759171313
 06/09  09:00:00,1563.51706425,33.5785939067,445.941490419,0.0,448.566543614,448.566543614,15.3898490543,0.0,15.3898490543
 06/09  10:00:00,1529.79741908,34.4105934861,459.418385349,0.0,448.566543614,448.566543614,15.3946438341,0.0,15.3946438341
 06/09  11:00:00,1533.50732797,34.9174564232,462.61771652,0.0,448.566543614,448.566543614,17.643113928,0.0,17.643113928
 06/09  12:00:00,1490.94375743,32.5607163948,472.246962404,0.0,448.566543614,398.725816546,22.130834172,0.0,22.130834172
 06/09  13:00:00,1530.03034702,37.3949727841,456.659965959,0.0,448.566543614,448.566543614,22.1102835812,0.0,22.1102835812
 06/09  14:00:00,1525.29891189,38.5985350217,450.73426149,0.0,448.566543614,448.566543614,13.173114259,0.0,13.173114259
 06/09  15:00:00,1520.35287675,41.3295346141,443.057691536,0.0,448.566543614,448.566543614,13.1690435331,0.0,13.1690435331
 06/09  16:00:00,1565.50658105,44.1744902499,436.472531701,0.0,448.566543614,448.566543614,17.6247172367,0.0,17.6247172367
 06/09  17:00:00,1459.22877737,39.4840159867,447.749158185,0.0,348.885089477,398.725816546,10.9484219935,0.0,10.9484219935
 06/09  18:00:00,1276.68416578,32.9661340463,471.087659134,0.0,249.203635341,299.044362409,8.74737873654,0.0,8.74737873654
 06/09  19:00:00,1263.5531337,30.7872078519,484.582736909,0.0,249.203635341,299.044362409,4.37516970508,0.0,4.37516970508
 06/09  20:00:00,1156.27349915,29.1257407317,485.767488027,0.0,149.522181205,249.203635341,6.55733501462,0.0,6.55733501462
 06/09  21:00:00,1136.83931325,29.0995720297,482.264381863,0.0,149.522181205,249.203635341,4.36369945872,0.0,4.36369945872
 06/09  22:00:00,349.35674964,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959800946,0.0,2.18959800946
 06/09  23:00:00,299.991990496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947544964,0.0,2.18947544964
 06/09  24:00:00,287.769792719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950251698,0.0,2.18950251698
 06/10  01:00:00,237.929062637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952245839,0.0,2.18952245839
 06/10  02:00:00,237.929062671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954445464,0.0,2.18954445464
 06/10  03:00:00,237.9290627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956624598,0.0,2.18956624598
 06/10  04:00:00,250.151260528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958788053,0.0,2.18958788053
 06/10  05:00:00,240.422382084,0.0,0.0,0.0,24.9203635341,149.522181205,4.36379195865,0.0,4.36379195865
 06/10  06:00:00,933.948394165,33.2744005506,453.70430508,0.0,49.8407270682,199.362908273,2.19101984744,0.0,2.19101984744
 06/10  07:00:00,971.121852058,29.0995720297,468.440923303,0.0,49.8407270682,199.362908273,4.36862163462,0.0,4.36862163462
 06/10  08:00:00,1221.76980529,29.1359286258,469.847027533,0.0,249.203635341,249.203635341,6.55148106907,0.0,6.55148106907
 06/10  09:00:00,1181.98024244,30.2507872216,465.606416432,0.0,249.203635341,249.203635341,8.747726433,0.0,8.747726433
 06/10  10:00:00,1147.17214846,30.2599634467,479.678865273,0.0,249.203635341,249.203635341,6.56065681759,0.0,6.56065681759
 06/10  11:00:00,1149.20248025,30.0381980721,481.929106517,0.0,249.203635341,249.203635341,8.75403672025,0.0,8.75403672025
 06/10  12:00:00,1144.80631477,30.7779107152,476.794619853,0.0,249.203635341,249.203635341,8.74453875729,0.0,8.74453875729
 06/10  13:00:00,1137.87011847,31.328602607,469.308196474,0.0,249.203635341,249.203635341,8.74167167167,0.0,8.74167167167
 06/10  14:00:00,888.253807966,30.4713109002,469.754668392,0.0,74.7610906023,174.442544739,4.37459919705,0.0,4.37459919705
 06/10  15:00:00,891.401795644,30.3237502388,473.051145441,0.0,74.7610906023,174.442544739,6.54747199239,0.0,6.54747199239
 06/10  16:00:00,934.046145173,30.7065509647,466.423439087,0.0,74.7610906023,174.442544739,4.37274866818,0.0,4.37274866818
 06/10  17:00:00,893.470995728,30.3310904891,464.321495149,0.0,24.9203635341,149.522181205,4.36224155772,0.0,4.36224155772
 06/10  18:00:00,787.895643323,20.41334727,396.079113234,0.0,24.9203635341,149.522181205,2.19088904274,0.0,2.19088904274
 06/10  19:00:00,719.301597971,18.5488110873,360.441792465,0.0,24.9203635341,149.522181205,4.36244575401,0.0,4.36244575401
 06/10  20:00:00,628.223749876,11.0296426502,249.218003311,0.0,24.9203635341,149.522181205,2.19123230279,0.0,2.19123230279
 06/10  21:00:00,299.041908114,0.0,0.0,0.0,24.9203635341,149.522181205,4.36501741272,0.0,4.36501741272
 06/10  22:00:00,393.229692224,1.17536286285,78.4638536409,0.0,24.9203635341,149.522181205,2.18957587573,0.0,2.18957587573
 06/10  23:00:00,250.151260625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939833442,0.0,2.18939833442
 06/10  24:00:00,237.929062786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941981429,0.0,2.18941981429
 06/11  01:00:00,237.928596138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867105627,0.0,2.18867105627
 06/11  02:00:00,237.928596055,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.928596326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861888076,0.0,2.18861888076
 06/11  04:00:00,250.150794277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880972738,0.0,2.18880972738
 06/11  05:00:00,240.421913418,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121480589,0.0,2.19121480589
 06/11  06:00:00,611.352099798,13.8574057155,259.89926811,0.0,24.9203635341,149.522181205,2.18879007248,0.0,2.18879007248
 06/11  07:00:00,839.128348865,22.1199910033,423.719149467,0.0,24.9203635341,149.522181205,2.18877801396,0.0,2.18877801396
 06/11  08:00:00,823.637891988,18.6877916338,414.234299732,0.0,24.9203635341,149.522181205,2.18880609767,0.0,2.18880609767
 06/11  09:00:00,861.22217209,23.4776702037,479.720519253,0.0,24.9203635341,149.522181205,2.188775139,0.0,2.188775139
 06/11  10:00:00,736.204978924,18.7215331833,412.610595682,0.0,24.9203635341,149.522181205,2.18884609992,0.0,2.18884609992
 06/11  11:00:00,801.751591474,23.0091253085,469.786755893,0.0,24.9203635341,149.522181205,2.19037781301,0.0,2.19037781301
 06/11  12:00:00,730.836999119,18.3246958182,407.893796769,0.0,24.9203635341,149.522181205,2.19042750854,0.0,2.19042750854
 06/11  13:00:00,781.277442189,19.8167137165,455.102729905,0.0,24.9203635341,149.522181205,4.36501958236,0.0,4.36501958236
 06/11  14:00:00,755.977665905,16.3794128308,436.405459312,0.0,24.9203635341,149.522181205,2.19039955839,0.0,2.19039955839
 06/11  15:00:00,820.51847129,21.7312166751,491.079369752,0.0,24.9203635341,149.522181205,2.18884363683,0.0,2.18884363683
 06/11  16:00:00,837.282376199,18.7044806273,464.83493316,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,918.328620219,23.3937933756,500.356985513,0.0,24.9203635341,149.522181205,2.18883914642,0.0,2.18883914642
 06/11  18:00:00,853.817597185,18.6994118887,444.9036201,0.0,24.9203635341,149.522181205,2.18883465813,0.0,2.18883465813
 06/11  19:00:00,874.085906489,23.3190296311,480.743439015,0.0,24.9203635341,149.522181205,2.18883016951,0.0,2.18883016951
 06/11  20:00:00,743.651257824,12.8470607874,327.370475492,0.0,24.9203635341,149.522181205,2.18880099297,0.0,2.18880099297
 06/11  21:00:00,480.424711596,4.87003502724,133.918710349,0.0,24.9203635341,149.522181205,2.19110718126,0.0,2.19110718126
 06/11  22:00:00,502.661172108,5.06592883771,168.18902659,0.0,24.9203635341,149.522181205,2.18877905263,0.0,2.18877905263
 06/11  23:00:00,521.186849965,8.7606010021,215.226969217,0.0,24.9203635341,149.522181205,2.18882404965,0.0,2.18882404965
 06/11  24:00:00,237.928596385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867278421,0.0,2.18867278421
 06/12  01:00:00,287.769783857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937109912,0.0,2.18937109912
 06/12  02:00:00,287.769783844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938194358,0.0,2.18938194358
 06/12  03:00:00,287.769783837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939261046,0.0,2.18939261046
 06/12  04:00:00,299.991981635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940314387,0.0,2.18940314387
 06/12  05:00:00,315.183462264,0.0,0.0,0.0,49.8407270682,199.362908273,2.19196692234,0.0,2.19196692234
 06/12  06:00:00,973.092838082,31.5688993731,492.388612161,0.0,49.8407270682,199.362908273,4.67712448439,0.314960157643,4.36216432675
 06/12  07:00:00,1086.21478165,29.0995720297,483.840558779,0.0,149.522181205,199.362908273,17.7379561861,11.177153102,6.56080308412
 06/12  08:00:00,1626.69522602,29.206093979,475.967230195,0.0,448.566543614,448.566543614,13.1791633723,0.0,13.1791633723
 06/12  09:00:00,1570.17096218,29.6647340611,455.649530913,0.0,448.566543614,448.566543614,15.3872598999,0.0,15.3872598999
 06/12  10:00:00,1498.96677685,31.5343005509,431.856085239,0.0,448.566543614,448.566543614,15.3928672011,0.0,15.3928672011
 06/12  11:00:00,1499.43677289,34.1951009644,430.448363532,0.0,448.566543614,448.566543614,17.6416915681,0.0,17.6416915681
 06/12  12:00:00,1467.77381917,32.9570981684,448.680745683,0.0,448.566543614,398.725816546,22.129533256,0.0,22.129533256
 06/12  13:00:00,1515.6932776,37.7044039646,442.0135617,0.0,448.566543614,448.566543614,22.1048521979,0.0,22.1048521979
 06/12  14:00:00,1513.59185158,38.6832291575,438.942570099,0.0,448.566543614,448.566543614,13.1714597205,0.0,13.1714597205
 06/12  15:00:00,1514.36299281,40.2944670753,438.102932807,0.0,448.566543614,448.566543614,13.1667821141,0.0,13.1667821141
 06/12  16:00:00,1563.29118835,41.4839396453,436.947766946,0.0,448.566543614,448.566543614,17.6222638145,0.0,17.6222638145
 06/12  17:00:00,1450.96252087,39.1759458089,439.791018319,0.0,348.885089477,398.725816546,8.76208527236,0.0,8.76208527236
 06/12  18:00:00,1256.27286664,34.0021341317,449.640398766,0.0,249.203635341,299.044362409,8.74755031755,0.0,8.74755031755
 06/12  19:00:00,1234.14190533,31.6788630035,454.27988094,0.0,249.203635341,299.044362409,6.55112956288,0.0,6.55112956288
 06/12  20:00:00,1122.45752629,29.2909381828,460.330015226,0.0,149.522181205,249.203635341,6.55625413946,0.0,6.55625413946
 06/12  21:00:00,1119.74965515,29.1027284297,465.171581424,0.0,149.522181205,249.203635341,4.36378737171,0.0,4.36378737171
 06/12  22:00:00,349.356740736,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894053716,0.0,2.1894053716
 06/12  23:00:00,299.991981634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941555305,0.0,2.18941555305
 06/12  24:00:00,287.769783832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942572326,0.0,2.18942572326
 06/13  01:00:00,287.769780831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942732604,0.0,2.18942732604
 06/13  02:00:00,457.617981067,1.17536286285,129.677933567,0.0,24.9203635341,199.362908273,2.18958027202,0.0,2.18958027202
 06/13  03:00:00,287.769780814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943747801,0.0,2.18943747801
 06/13  04:00:00,299.99197866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944239329,0.0,2.18944239329
 06/13  05:00:00,315.183457542,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147977237,0.0,2.19147977237
 06/13  06:00:00,968.046393562,37.5264620651,481.384838697,0.0,49.8407270682,199.362908273,4.36220316694,0.0,4.36220316694
 06/13  07:00:00,1063.92166259,30.0121904881,460.642982654,0.0,149.522181205,199.362908273,6.56036414367,0.0,6.56036414367
 06/13  08:00:00,1603.89185758,39.6791425094,442.690833428,0.0,448.566543614,448.566543614,13.1785561855,0.0,13.1785561855
 06/13  09:00:00,1570.12600386,44.5343784136,441.489472062,0.0,448.566543614,448.566543614,15.3859865933,0.0,15.3859865933
 06/13  10:00:00,1525.56999717,45.7619765915,446.257382244,0.0,448.566543614,448.566543614,15.3914765409,0.0,15.3914765409
 06/13  11:00:00,1528.98355487,46.2436570829,449.875508019,0.0,448.566543614,448.566543614,17.6395390747,0.0,17.6395390747
 06/13  12:00:00,1480.44965428,41.7039227562,456.433113318,0.0,448.566543614,398.725816546,22.1259948403,0.0,22.1259948403
 06/13  13:00:00,1538.6730058,47.7795526815,459.235406696,0.0,448.566543614,448.566543614,22.1036856519,0.0,22.1036856519
 06/13  14:00:00,1535.33100024,49.6193359429,454.236067317,0.0,448.566543614,448.566543614,13.1690765986,0.0,13.1690765986
 06/13  15:00:00,1536.49708901,53.0001581867,451.810361443,0.0,448.566543614,448.566543614,13.1641989162,0.0,13.1641989162
 06/13  16:00:00,1588.14895288,55.0489405813,453.139961856,0.0,448.566543614,448.566543614,17.6205607471,0.0,17.6205607471
 06/13  17:00:00,1458.39262449,47.4349455538,441.747301415,0.0,348.885089477,398.725816546,8.76295147541,0.0,8.76295147541
 06/13  18:00:00,1253.41320223,37.5955299213,443.291937869,0.0,249.203635341,299.044362409,8.74783100982,0.0,8.74783100982
 06/13  19:00:00,1231.15143765,33.9313223529,449.036962609,0.0,249.203635341,299.044362409,6.55208244337,0.0,6.55208244337
 06/13  20:00:00,1120.19580663,30.2550632062,457.104181365,0.0,149.522181205,249.203635341,6.55650721058,0.0,6.55650721058
 06/13  21:00:00,1115.23216215,29.3950672276,460.361754815,0.0,149.522181205,249.203635341,2.19181098699,0.0,2.19181098699
 06/13  22:00:00,468.929215239,0.783575241902,92.7922871801,0.0,49.8407270682,199.362908273,2.18959638924,0.0,2.18959638924
 06/13  23:00:00,645.318205694,9.99033770792,272.896898126,0.0,24.9203635341,199.362908273,2.18948207589,0.0,2.18948207589
 06/13  24:00:00,369.451295625,0.783575241902,54.9013928388,0.0,24.9203635341,199.362908273,2.18956141508,0.0,2.18956141508
 06/14  01:00:00,372.226370058,0.783575241902,57.6764636094,0.0,24.9203635341,199.362908273,2.18948582892,0.0,2.18948582892
 06/14  02:00:00,330.624071966,0.391787620951,29.4642281685,0.0,24.9203635341,199.362908273,2.18948671824,0.0,2.18948671824
 06/14  03:00:00,287.769777928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948523662,0.0,2.18948523662
 06/14  04:00:00,343.322896866,0.391787620951,29.9408540176,0.0,24.9203635341,199.362908273,2.18948466888,0.0,2.18948466888
 06/14  05:00:00,533.982266359,6.12040672109,163.98169888,0.0,49.8407270682,199.362908273,4.36373162407,0.0,4.36373162407
 06/14  06:00:00,917.686732989,31.067569215,438.86856324,0.0,49.8407270682,199.362908273,2.19345329879,0.0024361127859,2.191017186
 06/14  07:00:00,1065.73846062,31.1108700816,461.361112641,0.0,149.522181205,199.362908273,8.74086130689,0.0,8.74086130689
 06/14  08:00:00,1602.04885511,43.8742085403,436.661571334,0.0,448.566543614,448.566543614,13.1748917158,0.0,13.1748917158
 06/14  09:00:00,1570.71343164,48.7112931723,438.199107028,0.0,448.566543614,448.566543614,15.3869045444,0.0,15.3869045444
 06/14  10:00:00,1525.88472724,49.4936598841,442.843375656,0.0,448.566543614,448.566543614,15.3921425125,0.0,15.3921425125
 06/14  11:00:00,1531.21614012,49.7070814814,449.064202727,0.0,448.566543614,448.566543614,17.6382775707,0.0,17.6382775707
 06/14  12:00:00,1478.0507148,44.7794891431,450.741524011,0.0,448.566543614,398.725816546,22.1224543746,0.0,22.1224543746
 06/14  13:00:00,1535.77167336,50.5687795781,452.932972821,0.0,448.566543614,448.566543614,19.8919158087,0.0,19.8919158087
 06/14  14:00:00,1538.64242482,52.1406866989,455.338209039,0.0,448.566543614,448.566543614,13.1741006309,0.0,13.1741006309
 06/14  15:00:00,1538.89488082,56.5295784771,451.200681448,0.0,448.566543614,448.566543614,13.1689206975,0.0,13.1689206975
 06/14  16:00:00,1586.9449141,58.1724979575,448.742554757,0.0,448.566543614,448.566543614,17.6191043511,0.0,17.6191043511
 06/14  17:00:00,1461.80299549,49.6703099465,443.615667539,0.0,348.885089477,398.725816546,10.9467161783,0.0,10.9467161783
 06/14  18:00:00,1253.74259654,37.1954411653,444.552917583,0.0,249.203635341,299.044362409,6.56472245778,0.0,6.56472245778
 06/14  19:00:00,1230.21496642,34.675921443,447.355901556,0.0,249.203635341,299.044362409,6.55171612563,0.0,6.55171612563
 06/14  20:00:00,1118.31964709,30.7543166283,454.728778144,0.0,149.522181205,249.203635341,6.55575779554,0.0,6.55575779554
 06/14  21:00:00,1112.59111935,29.1736833951,458.122820665,0.0,149.522181205,249.203635341,4.36344557286,0.0,4.36344557286
 06/14  22:00:00,349.356734931,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956993436,0.0,2.18956993436
 06/14  23:00:00,299.991975802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956889029,0.0,2.18956889029
 06/14  24:00:00,347.558307763,0.391787620951,46.3984231375,0.0,24.9203635341,199.362908273,2.18956784379,0.0,2.18956784379
 06/15  01:00:00,398.096434559,0.783575241902,83.5464662281,0.0,24.9203635341,199.362908273,2.1895593298,0.0,2.1895593298
 06/15  02:00:00,287.769774994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955252647,0.0,2.18955252647
 06/15  03:00:00,287.769774989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954647972,0.0,2.18954647972
 06/15  04:00:00,299.991972787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954032181,0.0,2.18954032181
 06/15  05:00:00,315.183448075,0.0,0.0,0.0,49.8407270682,199.362908273,2.19161345718,0.0,2.19161345718
 06/15  06:00:00,915.015956327,40.6787983564,427.014945326,0.0,49.8407270682,199.362908273,4.37028219307,0.00812037638339,4.36216181669
 06/15  07:00:00,1065.23032501,30.3506272394,461.613230854,0.0,149.522181205,199.362908273,6.5602589033,0.0,6.5602589033
 06/15  08:00:00,1600.40057073,42.0232143775,436.855515959,0.0,448.566543614,448.566543614,13.1774550001,0.0,13.1774550001
 06/15  09:00:00,1540.98700664,40.7778587884,418.103340671,0.0,448.566543614,448.566543614,15.3850702268,0.0,15.3850702268
 06/15  10:00:00,1483.26020875,40.3266666787,410.919734127,0.0,448.566543614,448.566543614,15.3909785714,0.0,15.3909785714
 06/15  11:00:00,1486.1217921,40.6086690396,411.944280778,0.0,448.566543614,448.566543614,17.637938037,0.0,17.637938037
 06/15  12:00:00,1427.71307921,36.6421766234,410.69005031,0.0,448.566543614,398.725816546,22.1252589608,0.0,22.1252589608
 06/15  13:00:00,1489.24557338,41.0225789942,414.656910937,0.0,448.566543614,448.566543614,20.3276612239,0.0,20.3276612239
 06/15  14:00:00,1503.40511219,41.0361897806,426.402919007,0.0,448.566543614,448.566543614,14.9251911545,0.0,14.9251911545
 06/15  15:00:00,1497.6697641,43.3992779805,418.304954429,0.0,448.566543614,448.566543614,10.9770501566,0.0,10.9770501566
 06/15  16:00:00,1550.77596298,45.7633756842,420.153194679,0.0,448.566543614,448.566543614,17.6176886867,0.0,17.6176886867
 06/15  17:00:00,1453.27226647,42.0086605225,439.268096194,0.0,348.885089477,398.725816546,10.947389442,0.0,10.947389442
 06/15  18:00:00,1274.37655032,34.040159902,467.706092454,0.0,249.203635341,299.044362409,8.74622145564,0.0,8.74622145564
 06/15  19:00:00,1258.01840215,30.9754454246,478.85982149,0.0,249.203635341,299.044362409,4.37455569331,0.0,4.37455569331
 06/15  20:00:00,1130.43929933,29.1456764011,468.457080074,0.0,149.522181205,249.203635341,6.55605294822,0.0,6.55605294822
 06/15  21:00:00,1115.98890237,29.0995720297,461.413999386,0.0,149.522181205,249.203635341,4.36342275415,0.0,4.36342275415
 06/15  22:00:00,349.356731873,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937873241,0.0,2.18937873241
 06/15  23:00:00,299.991972781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937240264,0.0,2.18937240264
 06/15  24:00:00,287.769774988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936608054,0.0,2.18936608054
 06/16  01:00:00,287.769772037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935220331,0.0,2.18935220331
 06/16  02:00:00,287.769772055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934112511,0.0,2.18934112511
 06/16  03:00:00,287.769772069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932989345,0.0,2.18932989345
 06/16  04:00:00,299.991969883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931855143,0.0,2.18931855143
 06/16  05:00:00,315.183443338,0.0,0.0,0.0,49.8407270682,199.362908273,2.19166997473,0.0,2.19166997473
 06/16  06:00:00,902.933246483,34.0192954004,427.430192265,0.0,49.8407270682,199.362908273,4.90442211859,0.542239505073,4.36218261352
 06/16  07:00:00,1033.21755702,29.2059772775,433.806507127,0.0,149.522181205,199.362908273,7.44945972477,0.889189327238,6.56027039753
 06/16  08:00:00,1606.20838752,37.1330583357,447.553508943,0.0,448.566543614,448.566543614,13.1770424873,0.0,13.1770424873
 06/16  09:00:00,1550.05897616,41.7248894419,423.477477889,0.0,448.566543614,448.566543614,15.3832402868,0.0,15.3832402868
 06/16  10:00:00,1514.97912627,42.7055488583,436.305296994,0.0,448.566543614,448.566543614,15.3898470759,0.0,15.3898470759
 06/16  11:00:00,1515.3640268,42.5030373016,436.889028786,0.0,448.566543614,448.566543614,17.6360929916,0.0,17.6360929916
 06/16  12:00:00,1469.50257763,38.6493274329,444.717410124,0.0,448.566543614,398.725816546,22.1220964147,0.0,22.1220964147
 06/16  13:00:00,1512.29077626,44.7270244221,431.588565478,0.0,448.566543614,448.566543614,19.8877664702,0.0,19.8877664702
 06/16  14:00:00,1509.57302568,46.1967160657,427.410330506,0.0,448.566543614,448.566543614,13.1733511749,0.0,13.1733511749
 06/16  15:00:00,1511.31369113,49.7611310221,425.587047697,0.0,448.566543614,448.566543614,13.1677423127,0.0,13.1677423127
 06/16  16:00:00,1562.11867166,52.05900713,425.200291346,0.0,448.566543614,448.566543614,17.618734914,0.0,17.618734914
 06/16  17:00:00,1450.82519667,45.6170098624,433.212691253,0.0,348.885089477,398.725816546,10.9465177969,0.0,10.9465177969
 06/16  18:00:00,1263.62688785,36.2818219381,454.714781256,0.0,249.203635341,299.044362409,6.56482602333,0.0,6.56482602333
 06/16  19:00:00,1252.5573849,32.6978118499,471.676446959,0.0,249.203635341,299.044362409,6.55068433995,0.0,6.55068433995
 06/16  20:00:00,1148.44204142,29.3481478772,486.257360466,0.0,149.522181205,249.203635341,6.55552247923,0.0,6.55552247923
 06/16  21:00:00,1122.95422604,29.0997844156,468.457504388,0.0,149.522181205,249.203635341,4.36337710741,0.0,4.36337710741
 06/16  22:00:00,349.356728955,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949315376,0.0,2.18949315376
 06/16  23:00:00,299.991969846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948131962,0.0,2.18948131962
 06/16  24:00:00,287.769772041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946949534,0.0,2.18946949534
 06/17  01:00:00,237.929042027,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944863352,0.0,2.18944863352
 06/17  02:00:00,237.929042035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943205356,0.0,2.18943205356
 06/17  03:00:00,237.929042043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941534143,0.0,2.18941534143
 06/17  04:00:00,250.151239854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939853569,0.0,2.18939853569
 06/17  05:00:00,240.422348257,0.0,0.0,0.0,24.9203635341,149.522181205,2.1918229617,0.0,2.1918229617
 06/17  06:00:00,900.614997674,33.9241580475,425.416657008,0.0,49.8407270682,199.362908273,2.19109829562,0.0,2.19109829562
 06/17  07:00:00,933.929408554,29.8131884453,433.676667993,0.0,49.8407270682,199.362908273,4.42102107947,0.0527831577827,4.36823792168
 06/17  08:00:00,1203.38829909,31.3828499659,450.040232535,0.0,249.203635341,249.203635341,6.55137605392,0.0,6.55137605392
 06/17  09:00:00,1186.20328144,31.9452604163,468.135069031,0.0,249.203635341,249.203635341,8.74648948925,0.0,8.74648948925
 06/17  10:00:00,1150.74876855,31.3943470845,482.121179896,0.0,249.203635341,249.203635341,6.55921593528,0.0,6.55921593528
 06/17  11:00:00,1153.61928467,30.6129442699,485.771259496,0.0,249.203635341,249.203635341,8.75258407026,0.0,8.75258407026
 06/17  12:00:00,1147.7019426,30.9098860194,479.558355401,0.0,249.203635341,249.203635341,8.7437098496,0.0,8.7437098496
 06/17  13:00:00,1141.91011281,31.4775306233,473.199341235,0.0,249.203635341,249.203635341,6.55976965715,0.0,6.55976965715
 06/17  14:00:00,896.599787064,30.5979902852,477.974030988,0.0,74.7610906023,174.442544739,6.55134913281,0.0,6.55134913281
 06/17  15:00:00,899.360195978,30.9536517353,480.379697522,0.0,74.7610906023,174.442544739,6.54632653885,0.0,6.54632653885
 06/17  16:00:00,945.374203746,32.2274627171,476.230643736,0.0,74.7610906023,174.442544739,4.37255395005,0.0,4.37255395005
 06/17  17:00:00,907.916689144,32.1211010475,476.97720706,0.0,24.9203635341,149.522181205,2.1908075368,0.0,2.1908075368
 06/17  18:00:00,769.607750497,21.4334185765,373.662262118,0.0,24.9203635341,149.522181205,4.36214967948,0.0,4.36214967948
 06/17  19:00:00,673.49366379,18.6594699055,315.264351035,0.0,24.9203635341,149.522181205,2.19102507159,0.0,2.19102507159
 06/17  20:00:00,649.950902969,14.2659053583,261.848544109,0.0,24.9203635341,149.522181205,2.19107046924,0.0,2.19107046924
