Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/17  21:00:00,661.795975592,13.0037758358,269.914953732,0.0,24.9203635341,149.522181205,4.36521630987,0.0,4.36521630987
 06/17  22:00:00,339.115980597,0.783575241902,37.7873546596,0.0,24.9203635341,149.522181205,2.18950328594,0.0,2.18950328594
 06/17  23:00:00,281.056068065,0.391787620951,17.5667697202,0.0,24.9203635341,149.522181205,2.18948656167,0.0,2.18948656167
 06/17  24:00:00,237.929042034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946817506,0.0,2.18946817506
 06/18  01:00:00,237.92858003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856565075,0.0,2.18856565075
 06/18  02:00:00,237.928579953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871610583,0.0,2.18871610583
 06/18  03:00:00,237.928579671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862816798,0.0,2.18862816798
 06/18  04:00:00,250.150777331,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,240.42188496,0.0,0.0,0.0,24.9203635341,149.522181205,4.36193432723,0.0,4.36193432723
 06/18  06:00:00,272.221964241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856016593,0.0,2.18856016593
 06/18  07:00:00,296.666359793,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  08:00:00,296.666360097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870976339,0.0,2.18870976339
 06/18  09:00:00,259.999766855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862127256,0.0,2.18862127256
 06/18  10:00:00,549.94435831,11.9490694754,258.060996808,0.0,24.9203635341,149.522181205,2.18832542395,0.0,2.18832542395
 06/18  11:00:00,735.901921667,20.0376372566,416.671554008,0.0,24.9203635341,149.522181205,2.19026877785,0.0,2.19026877785
 06/18  12:00:00,736.510839184,17.398463472,414.917712689,0.0,24.9203635341,149.522181205,2.19027898285,0.0,2.19027898285
 06/18  13:00:00,818.979834774,23.1524594549,486.830949095,0.0,24.9203635341,149.522181205,4.36520326427,0.0,4.36520326427
 06/18  14:00:00,757.943826086,18.4337859145,434.820402329,0.0,24.9203635341,149.522181205,2.19032027716,0.0,2.19032027716
 06/18  15:00:00,810.974371803,23.4155044735,478.516308696,0.0,24.9203635341,149.522181205,2.18872795693,0.0,2.18872795693
 06/18  16:00:00,806.273511512,18.8273594557,433.764626181,0.0,24.9203635341,149.522181205,2.18873450139,0.0,2.18873450139
 06/18  17:00:00,887.424331539,23.4840022533,469.388783271,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  18:00:00,836.736515335,18.749113595,427.734620115,0.0,24.9203635341,149.522181205,2.18874103852,0.0,2.18874103852
 06/18  19:00:00,873.337740442,23.4022538582,479.823082151,0.0,24.9203635341,149.522181205,2.18874756845,0.0,2.18874756845
 06/18  20:00:00,829.243135043,18.1758018951,411.571564431,0.0,24.9203635341,149.522181205,2.1884263347,0.0,2.1884263347
 06/18  21:00:00,707.047418899,11.5489037037,317.043408935,0.0,24.9203635341,149.522181205,2.19107192368,0.0,2.19107192368
 06/18  22:00:00,666.241323261,13.0899903622,302.172408686,0.0,24.9203635341,149.522181205,2.18871204145,0.0,2.18871204145
 06/18  23:00:00,526.9104986,10.5127212025,217.785199006,0.0,24.9203635341,149.522181205,2.18873459595,0.0,2.18873459595
 06/18  24:00:00,314.811812798,0.783575241902,50.1031143081,0.0,24.9203635341,149.522181205,2.18869349857,0.0,2.18869349857
 06/19  01:00:00,645.804937831,12.0634855455,282.154092869,0.0,24.9203635341,199.362908273,2.18948403678,0.0,2.18948403678
 06/19  02:00:00,380.786773818,0.979469052377,59.5418662687,0.0,24.9203635341,199.362908273,2.1895045326,0.0,2.1895045326
 06/19  03:00:00,325.481217475,0.391787620951,24.3213943256,0.0,24.9203635341,199.362908273,2.18950681845,0.0,2.18950681845
 06/19  04:00:00,375.89191149,0.783575241902,49.1198283152,0.0,24.9203635341,199.362908273,2.18930505728,0.0,2.18930505728
 06/19  05:00:00,521.552455007,7.9770257602,164.341786661,0.0,49.8407270682,199.362908273,2.19147874227,0.0,2.19147874227
 06/19  06:00:00,990.70986696,30.2500050945,511.324794193,0.0,49.8407270682,199.362908273,2.19104611594,0.0,2.19104611594
 06/19  07:00:00,1082.40169857,29.4916884596,479.643587573,0.0,149.522181205,199.362908273,8.74004857063,0.0,8.74004857063
 06/19  08:00:00,1609.23848495,34.0215408653,453.695186474,0.0,448.566543614,448.566543614,13.1714744225,0.0,13.1714744225
 06/19  09:00:00,1564.33888807,37.9388863901,441.543454245,0.0,448.566543614,448.566543614,13.188061329,0.0,13.188061329
 06/19  10:00:00,1512.65198668,40.6205601023,436.063219157,0.0,448.566543614,448.566543614,15.3872682921,0.0,15.3872682921
 06/19  11:00:00,1512.98142436,41.9459319472,435.063609828,0.0,448.566543614,448.566543614,17.6337412811,0.0,17.6337412811
 06/19  12:00:00,1464.99455643,38.3069277351,440.551886292,0.0,448.566543614,398.725816546,22.1168138258,0.0,22.1168138258
 06/19  13:00:00,1515.22315021,43.4059658512,435.842091703,0.0,448.566543614,448.566543614,21.7367530953,0.0,21.7367530953
 06/19  14:00:00,1514.07916819,43.9112153977,434.202029319,0.0,448.566543614,448.566543614,11.3349483173,0.0,11.3349483173
 06/19  15:00:00,1504.62347947,42.6441050466,426.013922137,0.0,448.566543614,448.566543614,13.1667018819,0.0,13.1667018819
 06/19  16:00:00,1545.54015042,46.2993553462,414.381499726,0.0,448.566543614,448.566543614,17.6156503518,0.0,17.6156503518
 06/19  17:00:00,1457.97050833,40.4031501985,445.571908087,0.0,348.885089477,398.725816546,8.76037287708,0.0,8.76037287708
 06/19  18:00:00,1270.01476881,30.8569647755,467.211879467,0.0,249.203635341,299.044362409,8.74552914593,0.0,8.74552914593
 06/19  19:00:00,1208.56177835,29.6075968977,436.071527776,0.0,249.203635341,299.044362409,6.5503391584,0.0,6.5503391584
 06/19  20:00:00,1077.10843926,29.1031443556,421.104563154,0.0,149.522181205,249.203635341,6.55595858101,0.0,6.55595858101
 06/19  21:00:00,1077.95455284,29.0995720297,427.979654069,0.0,149.522181205,249.203635341,2.19170484691,0.0,2.19170484691
 06/19  22:00:00,349.356720334,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950324427,0.0,2.18950324427
 06/19  23:00:00,299.991961139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935896925,0.0,2.18935896925
 06/19  24:00:00,287.76976336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933137803,0.0,2.18933137803
 06/20  01:00:00,287.769760497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929874131,0.0,2.18929874131
 06/20  02:00:00,287.769760534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926673368,0.0,2.18926673368
 06/20  03:00:00,287.769760565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932539204,0.0,2.18932539204
 06/20  04:00:00,299.991958327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948931625,0.0,2.18948931625
 06/20  05:00:00,315.183425808,0.0,0.0,0.0,49.8407270682,199.362908273,4.36296352199,0.0,4.36296352199
 06/20  06:00:00,891.78012578,34.1690057152,416.367777022,0.0,49.8407270682,199.362908273,3.23716379765,1.04617068453,2.19099311312
 06/20  07:00:00,1018.10821513,29.0995720297,421.258239999,0.0,149.522181205,199.362908273,8.60735772014,0.0324822261195,8.57487549403
 06/20  08:00:00,1580.47955968,32.6891030383,430.839201303,0.0,448.566543614,448.566543614,13.3332646218,0.0,13.3332646218
 06/20  09:00:00,1553.17072242,35.1955043826,437.629998906,0.0,448.566543614,448.566543614,13.1842818947,0.0,13.1842818947
 06/20  10:00:00,1518.29193597,37.5096921899,447.576802028,0.0,448.566543614,448.566543614,15.3868892512,0.0,15.3868892512
 06/20  11:00:00,1529.89125429,38.9091626993,457.072425058,0.0,448.566543614,448.566543614,17.6329320894,0.0,17.6329320894
 06/20  12:00:00,1470.13581762,35.4662501991,451.157610173,0.0,448.566543614,398.725816546,22.1148087356,0.0,22.1148087356
 06/20  13:00:00,1530.21127044,41.1408454309,455.110665953,0.0,448.566543614,448.566543614,19.8851350235,0.0,19.8851350235
 06/20  14:00:00,1534.7723777,42.4431036724,456.363381625,0.0,448.566543614,448.566543614,13.1678897407,0.0,13.1678897407
 06/20  15:00:00,1528.05682718,42.0703990252,450.039950527,0.0,448.566543614,448.566543614,13.1616061391,0.0,13.1616061391
 06/20  16:00:00,1569.44505214,42.4327300223,442.261308463,0.0,448.566543614,448.566543614,15.4136366892,0.0,15.4136366892
 06/20  17:00:00,1448.68640379,38.5789121148,438.268058551,0.0,348.885089477,398.725816546,10.9465530659,0.0,10.9465530659
 06/20  18:00:00,1234.40711828,31.7165142626,430.307904572,0.0,249.203635341,299.044362409,8.74526038047,0.0,8.74526038047
 06/20  19:00:00,1193.10956148,29.7633593484,415.163109826,0.0,249.203635341,299.044362409,4.37380429804,0.0,4.37380429804
 06/20  20:00:00,1055.7545347,29.0995720297,393.818469048,0.0,149.522181205,249.203635341,6.55582268332,0.0,6.55582268332
 06/20  21:00:00,1036.63760262,29.0995720297,382.061696479,0.0,149.522181205,249.203635341,5.77111984392,1.40775049028,4.36336935364
 06/20  22:00:00,349.356717377,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935097302,0.0,2.18935097302
 06/20  23:00:00,299.99195831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931820964,0.0,2.18931820964
 06/20  24:00:00,287.769760545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928547383,0.0,2.18928547383
 06/21  01:00:00,287.769757722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924556622,0.0,2.18924556622
 06/21  02:00:00,287.769757727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949478045,0.0,2.18949478045
 06/21  03:00:00,287.769757684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945725317,0.0,2.18945725317
 06/21  04:00:00,299.991955467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941963502,0.0,2.18941963502
 06/21  05:00:00,315.18342046,0.0,0.0,0.0,49.8407270682,199.362908273,2.19163867472,0.0,2.19163867472
 06/21  06:00:00,875.762319473,33.3448733722,400.870212617,0.0,49.8407270682,199.362908273,16.7040268563,12.342180711,4.36184614526
 06/21  07:00:00,1002.98949684,29.0995720297,409.967555974,0.0,149.522181205,199.362908273,41.3955525719,34.8358190621,6.55973350979
 06/21  08:00:00,1536.14905044,31.8389583623,396.767683985,0.0,448.566543614,448.566543614,13.92326043,0.751469833787,13.1717905962
 06/21  09:00:00,1485.14865755,33.4199787985,384.198559017,0.0,448.566543614,448.566543614,15.7259306425,0.344270171825,15.3816604707
 06/21  10:00:00,1433.66546383,33.8345156342,380.840202531,0.0,448.566543614,448.566543614,13.5872511193,0.398072724415,13.1891783949
 06/21  11:00:00,1427.6150811,34.1549063694,375.231744272,0.0,448.566543614,448.566543614,17.6975347266,0.0649916101969,17.6325431164
 06/21  12:00:00,1375.39055872,31.6628529986,374.965651764,0.0,448.566543614,398.725816546,22.1827535913,0.069053631057,22.1136999602
 06/21  13:00:00,1437.07631658,34.7540190168,382.485796238,0.0,448.566543614,448.566543614,19.8833550034,0.0,19.8833550034
 06/21  14:00:00,1437.15562757,35.0347369412,382.603063569,0.0,448.566543614,448.566543614,13.1706056489,0.0,13.1706056489
 06/21  15:00:00,1440.22990909,36.1149499944,383.464771529,0.0,448.566543614,448.566543614,13.1640084911,0.0,13.1640084911
 06/21  16:00:00,1496.98271482,36.9911401802,387.814668156,0.0,448.566543614,448.566543614,17.6133219269,0.0,17.6133219269
 06/21  17:00:00,1385.02997523,32.8551703651,390.141138747,0.0,348.885089477,398.725816546,8.76087742023,0.0,8.76087742023
 06/21  18:00:00,1182.50250906,29.1137112274,391.12727369,0.0,249.203635341,299.044362409,8.76912744989,0.0237080366832,8.74541941321
 06/21  19:00:00,1150.21698277,29.0995720297,385.522072051,0.0,249.203635341,299.044362409,11.0314104397,4.4812366985,6.55017374115
 06/21  20:00:00,1025.54551674,29.0995720297,378.32418238,0.0,149.522181205,249.203635341,29.8596183933,23.3051026789,6.55451571438
 06/21  21:00:00,1009.53021936,29.0995720297,371.51993538,0.0,149.522181205,249.203635341,41.3147731066,39.1232331688,2.19153993782
 06/21  22:00:00,349.356714757,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931106385,0.0,2.18931106385
 06/21  23:00:00,299.991955536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932385571,0.0,2.18932385571
 06/21  24:00:00,287.769757757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928601425,0.0,2.18928601425
 06/22  01:00:00,287.76975495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924180387,0.0,2.18924180387
 06/22  02:00:00,287.769754963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948513876,0.0,2.18948513876
 06/22  03:00:00,287.769754911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944260265,0.0,2.18944260265
 06/22  04:00:00,299.991952691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939997044,0.0,2.18939997044
 06/22  05:00:00,315.18341618,0.0,0.0,0.0,49.8407270682,199.362908273,2.19167152705,0.0,2.19167152705
 06/22  06:00:00,699.630896558,32.5212734407,238.437438468,0.0,49.8407270682,199.362908273,35.4656059965,31.1039582641,4.36164773233
 06/22  07:00:00,860.697927247,29.0995720297,277.490869259,0.0,149.522181205,199.362908273,42.8073493288,36.247991945,6.55935738383
 06/22  08:00:00,1500.15808536,30.2201462287,365.435808665,0.0,448.566543614,448.566543614,16.8874211981,3.71477385682,13.1726473413
 06/22  09:00:00,1481.36112184,31.7330831122,381.262873656,0.0,448.566543614,448.566543614,16.4617673799,1.08145034865,15.3803170312
 06/22  10:00:00,1443.0718303,32.7472305477,387.601011794,0.0,448.566543614,448.566543614,13.4537942707,0.264265733553,13.1895285372
 06/22  11:00:00,1468.83727416,34.1056942489,407.054221671,0.0,448.566543614,448.566543614,17.6324657751,0.0,17.6324657751
 06/22  12:00:00,1412.3092838,30.9611482252,406.408026218,0.0,448.566543614,398.725816546,22.5884712875,0.47567994861,22.1127913389
 06/22  13:00:00,1457.59747005,34.9276919003,398.107577984,0.0,448.566543614,448.566543614,19.882111747,0.0,19.882111747
 06/22  14:00:00,1473.18806461,36.4574254019,409.828058623,0.0,448.566543614,448.566543614,13.169806654,0.0,13.169806654
 06/22  15:00:00,1465.15955222,36.9191710208,403.994031887,0.0,448.566543614,448.566543614,13.1630313865,0.0,13.1630313865
 06/22  16:00:00,1500.6620636,36.2490959308,393.303184151,0.0,448.566543614,448.566543614,17.6114862508,0.0,17.6114862508
 06/22  17:00:00,1381.31069821,31.7592423529,391.37656196,0.0,348.885089477,398.725816546,8.75999917621,0.0,8.75999917621
 06/22  18:00:00,1174.65869347,29.0995720297,387.48747054,0.0,249.203635341,299.044362409,8.74451211071,0.0,8.74451211071
 06/22  19:00:00,1139.36661803,29.0995720297,376.007329143,0.0,249.203635341,299.044362409,5.05172857486,0.678549663035,4.37317891182
 06/22  20:00:00,986.479109388,29.0995720297,340.908315212,0.0,149.522181205,249.203635341,24.9439605984,18.3879939347,6.55596666371
 06/22  21:00:00,882.731722026,29.0995720297,247.633850452,0.0,149.522181205,249.203635341,47.7655011301,43.402005283,4.36349584714
 06/22  22:00:00,349.35671166,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941354948,0.0,2.18941354948
 06/22  23:00:00,299.991952583,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893705863,0.0,2.1893705863
 06/22  24:00:00,287.76975482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932765197,0.0,2.18932765197
 06/23  01:00:00,287.769752053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927771044,0.0,2.18927771044
 06/23  02:00:00,287.769752117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923044836,0.0,2.18923044836
 06/23  03:00:00,287.769752138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946774049,0.0,2.18946774049
 06/23  04:00:00,299.991949887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942010507,0.0,2.18942010507
 06/23  05:00:00,315.183411396,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139344288,0.0,2.19139344288
 06/23  06:00:00,552.34468381,32.391913961,94.5754020589,0.0,49.8407270682,199.362908273,42.3760323269,38.0142578112,4.36177451566
 06/23  07:00:00,845.038576963,29.0995720297,261.79619564,0.0,149.522181205,199.362908273,40.3930915712,33.8337312391,6.55936033219
 06/23  08:00:00,1511.31641148,30.9736167311,373.602151998,0.0,448.566543614,448.566543614,16.642604516,3.47236504023,13.1702394758
 06/23  09:00:00,1489.98551971,33.4445007375,384.649213725,0.0,448.566543614,448.566543614,15.7223419698,1.09046499119,14.6318769787
 06/23  10:00:00,1455.19130148,33.6450651382,397.014757692,0.0,448.566543614,448.566543614,14.1520782523,0.215652847455,13.9364254048
 06/23  11:00:00,1477.90040155,34.2848754163,414.628724507,0.0,448.566543614,448.566543614,17.6281129013,0.0,17.6281129013
 06/23  12:00:00,1438.11348569,32.1283049027,425.495788058,0.0,448.566543614,398.725816546,22.1124786814,0.0,22.1124786814
 06/23  13:00:00,1493.30212397,36.2931607783,426.058418656,0.0,448.566543614,448.566543614,19.8814611982,0.0,19.8814611982
 06/23  14:00:00,1495.85021177,37.0027865745,427.891727837,0.0,448.566543614,448.566543614,13.1657526008,0.0,13.1657526008
 06/23  15:00:00,1496.96975791,38.4475307926,425.832023736,0.0,448.566543614,448.566543614,13.1606531305,0.0,13.1606531305
 06/23  16:00:00,1547.63724835,41.1621399114,423.464617584,0.0,448.566543614,448.566543614,15.4113173161,0.0,15.4113173161
 06/23  17:00:00,1428.16939566,37.133862777,422.83012242,0.0,348.885089477,398.725816546,10.9448286624,0.0,10.9448286624
 06/23  18:00:00,1214.90287407,31.0557065474,417.458530767,0.0,249.203635341,299.044362409,6.56330384418,0.0,6.56330384418
 06/23  19:00:00,1178.7485982,29.5632088662,408.973723389,0.0,249.203635341,299.044362409,6.55023039676,0.0,6.55023039676
 06/23  20:00:00,1057.32578297,29.0995720297,405.07109029,0.0,149.522181205,249.203635341,6.74021753854,0.185623665056,6.55459387349
 06/23  21:00:00,1038.16264116,29.0995720297,396.57900288,0.0,149.522181205,249.203635341,12.1576141172,7.79472892888,4.36288518835
 06/23  22:00:00,349.356708994,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924421279,0.0,2.18924421279
 06/23  23:00:00,299.991949931,0.0,0.0,0.0,24.9203635341,199.362908273,1.36592924807,0.0,1.36592924807
 06/23  24:00:00,287.769752108,0.0,0.0,0.0,24.9203635341,199.362908273,0.84295301099,0.0,0.84295301099
 06/24  01:00:00,237.929022194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942833598,0.0,2.18942833598
 06/24  02:00:00,237.929022183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937617923,0.0,2.18937617923
 06/24  03:00:00,237.9290222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932386977,0.0,2.18932386977
 06/24  04:00:00,250.15122004,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892714568,0.0,2.1892714568
 06/24  05:00:00,240.422317234,0.0,0.0,0.0,24.9203635341,149.522181205,4.36319904951,0.0,4.36319904951
 06/24  06:00:00,756.189477126,32.3524068137,294.107339403,0.0,49.8407270682,199.362908273,12.7596586639,10.5686829003,2.19097576366
 06/24  07:00:00,862.132602658,29.0995720297,373.906022232,0.0,49.8407270682,199.362908273,21.7853074723,17.4173183136,4.36798915868
 06/24  08:00:00,1151.88962014,29.7252482466,406.547043528,0.0,249.203635341,249.203635341,10.5634664909,4.01275351967,6.55071297125
 06/24  09:00:00,1145.2550167,30.4574107519,432.054466864,0.0,249.203635341,249.203635341,7.67478112291,1.1111683836,6.56361273931
 06/24  10:00:00,1099.92131789,29.8365380566,436.206717163,0.0,249.203635341,249.203635341,9.41024316979,0.671590267603,8.73865290219
 06/24  11:00:00,1102.24991669,29.0995720297,436.967648898,0.0,249.203635341,249.203635341,8.91032924475,0.158740093785,8.75158915096
 06/24  12:00:00,1115.89550135,29.1155307241,450.82617243,0.0,249.203635341,249.203635341,6.56106040443,0.0,6.56106040443
 06/24  13:00:00,1130.90676384,29.299538925,464.387153948,0.0,249.203635341,249.203635341,8.73857987501,0.0,8.73857987501
 06/24  14:00:00,880.49479492,29.0995720297,463.367516174,0.0,74.7610906023,174.442544739,4.373363504,0.0,4.373363504
 06/24  15:00:00,885.050552384,29.1012997998,468.224771286,0.0,74.7610906023,174.442544739,6.54592119735,0.0,6.54592119735
 06/24  16:00:00,937.649493145,29.5765592956,471.768989946,0.0,74.7610906023,174.442544739,4.37228089389,0.0,4.37228089389
 06/24  17:00:00,904.472987814,29.5948696866,476.405056315,0.0,24.9203635341,149.522181205,2.19074035425,0.0,2.19074035425
 06/24  18:00:00,587.790863392,12.9886504843,225.601998031,0.0,24.9203635341,149.522181205,4.36196802161,0.0,4.36196802161
 06/24  19:00:00,657.567322496,14.4377822779,282.251463433,0.0,24.9203635341,149.522181205,2.19072891442,0.0,2.19072891442
 06/24  20:00:00,306.397985401,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087327052,0.0,2.19087327052
 06/24  21:00:00,299.041835175,0.0,0.0,0.0,24.9203635341,149.522181205,4.36477071693,0.0,4.36477071693
 06/24  22:00:00,274.595615668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920375959,0.0,2.18920375959
 06/24  23:00:00,250.151220067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943484735,0.0,2.18943484735
 06/24  24:00:00,237.929022238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938200892,0.0,2.18938200892
 06/25  01:00:00,237.928564231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864782565,0.0,2.18864782565
 06/25  02:00:00,237.9285639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852716362,0.0,2.18852716362
 06/25  03:00:00,237.928563793,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  04:00:00,250.150761968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863954569,0.0,2.18863954569
 06/25  05:00:00,240.421857159,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070920681,0.0,2.19070920681
 06/25  06:00:00,408.623017043,6.98381856637,105.339399564,0.0,24.9203635341,149.522181205,2.18859027267,0.0,2.18859027267
 06/25  07:00:00,675.242365127,18.5488110873,292.671421052,0.0,24.9203635341,149.522181205,2.18865599144,0.0,2.18865599144
 06/25  08:00:00,797.240587695,23.3796286182,392.069082009,0.0,24.9203635341,149.522181205,2.18867462197,0.0,2.18867462197
 06/25  09:00:00,669.093580552,18.7214702564,322.307960022,0.0,24.9203635341,149.522181205,2.18869316904,0.0,2.18869316904
 06/25  10:00:00,723.532679911,23.4231853647,404.000060059,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  11:00:00,652.864723142,18.623516177,342.706091416,0.0,24.9203635341,149.522181205,4.36028281532,0.0,4.36028281532
 06/25  12:00:00,691.202094121,20.1737173169,370.88991053,0.0,24.9203635341,149.522181205,2.19012407565,0.0,2.19012407565
 06/25  13:00:00,621.329624579,17.49076505,321.563675334,0.0,24.9203635341,149.522181205,2.19237398356,0.0,2.19237398356
 06/25  14:00:00,623.41950028,13.7740685482,309.903210413,0.0,24.9203635341,149.522181205,2.19020940798,0.0,2.19020940798
 06/25  15:00:00,705.557665994,18.9186841012,381.936943793,0.0,24.9203635341,149.522181205,2.18866657897,0.0,2.18866657897
 06/25  16:00:00,803.470650587,22.9629035243,423.395425411,0.0,24.9203635341,149.522181205,2.18868499376,0.0,2.18868499376
 06/25  17:00:00,791.537311467,19.1820947178,382.21597561,0.0,24.9203635341,149.522181205,2.18865688976,0.0,2.18865688976
 06/25  18:00:00,845.861718692,23.0168292268,429.060895813,0.0,24.9203635341,149.522181205,2.1886752968,0.0,2.1886752968
 06/25  19:00:00,770.534928915,19.0437186622,385.944179872,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  20:00:00,582.600138339,10.1263956285,206.387287782,0.0,24.9203635341,149.522181205,2.18869367393,0.0,2.18869367393
 06/25  21:00:00,493.412637179,8.56470719162,152.303912673,0.0,24.9203635341,149.522181205,4.36166840537,0.0,4.36166840537
 06/25  22:00:00,374.647362906,1.17536286285,59.9051907594,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  23:00:00,250.150762082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862802492,0.0,2.18862802492
 06/25  24:00:00,237.92856444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858352764,0.0,2.18858352764
 06/26  01:00:00,287.769744029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936172219,0.0,2.18936172219
 06/26  02:00:00,287.769743998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929989145,0.0,2.18929989145
 06/26  03:00:00,287.76974401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923793341,0.0,2.18923793341
 06/26  04:00:00,299.991941857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917589173,0.0,2.18917589173
 06/26  05:00:00,315.183398337,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139704941,0.0,2.19139704941
 06/26  06:00:00,932.662235356,32.6281155479,451.149345351,0.0,49.8407270682,199.362908273,4.36166941515,0.0,4.36166941515
 06/26  07:00:00,1066.67275087,29.3607549065,464.045647949,0.0,149.522181205,199.362908273,6.55893279272,0.0,6.55893279272
 06/26  08:00:00,1629.15411209,32.1722695302,475.460221833,0.0,448.566543614,448.566543614,13.1682218119,0.0,13.1682218119
 06/26  09:00:00,1580.60361271,35.0012222414,460.745992736,0.0,448.566543614,448.566543614,13.1835434643,0.0,13.1835434643
 06/26  10:00:00,1526.65769936,36.867138208,453.822502193,0.0,448.566543614,448.566543614,15.382152343,0.0,15.382152343
 06/26  11:00:00,1524.355252,37.8963385238,450.487214462,0.0,448.566543614,448.566543614,17.6267944911,0.0,17.6267944911
 06/26  12:00:00,1481.71013827,35.1619529347,460.41266496,0.0,448.566543614,398.725816546,22.1054078562,0.0,22.1054078562
 06/26  13:00:00,1524.35360471,40.5991420672,447.779581363,0.0,448.566543614,448.566543614,19.8741852216,0.0,19.8741852216
 06/26  14:00:00,1518.25897196,42.5211189701,439.772061176,0.0,448.566543614,448.566543614,10.9712121603,0.0,10.9712121603
 06/26  15:00:00,1513.22443968,45.8233648518,431.435752753,0.0,448.566543614,448.566543614,13.1625397727,0.0,13.1625397727
 06/26  16:00:00,1563.73463359,44.7845854283,434.090922308,0.0,448.566543614,448.566543614,17.6086830438,0.0,17.6086830438
 06/26  17:00:00,1458.29477174,39.0493402458,447.250082742,0.0,348.885089477,398.725816546,8.75878270375,0.0,8.75878270375
 06/26  18:00:00,1270.80481807,34.0084990687,464.166152693,0.0,249.203635341,299.044362409,8.74423373197,0.0,8.74423373197
 06/26  19:00:00,1257.46557775,31.9671404851,477.315395247,0.0,249.203635341,299.044362409,4.37326628214,0.0,4.37326628214
 06/26  20:00:00,1152.16626209,29.4192573858,489.910567925,0.0,149.522181205,249.203635341,6.55467401252,0.0,6.55467401252
 06/26  21:00:00,1137.577906,29.1097471973,482.992877194,0.0,149.522181205,249.203635341,4.3627112202,0.0,4.3627112202
 06/26  22:00:00,349.356700759,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930410191,0.0,2.18930410191
 06/26  23:00:00,299.991941686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924170379,0.0,2.18924170379
 06/26  24:00:00,287.769743944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917933402,0.0,2.18917933402
 06/27  01:00:00,287.76974118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939116885,0.0,2.18939116885
 06/27  02:00:00,287.769741127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932455215,0.0,2.18932455215
 06/27  03:00:00,287.769741128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925782257,0.0,2.18925782257
 06/27  04:00:00,299.991938973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919102041,0.0,2.18919102041
 06/27  05:00:00,366.854373793,0.587681431426,31.6321192412,0.0,49.8407270682,199.362908273,2.19100768163,0.0,2.19100768163
 06/27  06:00:00,946.570272248,35.1128093667,462.32242649,0.0,49.8407270682,199.362908273,2.19080323521,0.0,2.19080323521
 06/27  07:00:00,1064.16236031,29.7288405807,461.167180626,0.0,149.522181205,199.362908273,8.73868021079,0.0,8.73868021079
 06/27  08:00:00,1603.35479148,38.6591900469,443.173990973,0.0,448.566543614,448.566543614,13.1647235286,0.0,13.1647235286
 06/27  09:00:00,1562.75009512,43.5032604029,434.390467654,0.0,448.566543614,448.566543614,13.1790516264,0.0,13.1790516264
 06/27  10:00:00,1513.9102786,44.3709848727,433.571249682,0.0,448.566543614,448.566543614,15.3828849352,0.0,15.3828849352
 06/27  11:00:00,1515.50292098,43.8685901823,435.662661008,0.0,448.566543614,448.566543614,17.6249605821,0.0,17.6249605821
 06/27  12:00:00,1473.81502133,39.4663298054,448.213202046,0.0,448.566543614,398.725816546,19.8946896556,0.0,19.8946896556
 06/27  13:00:00,1515.62264124,45.1299402899,434.517850116,0.0,448.566543614,448.566543614,19.8738290631,0.0,19.8738290631
 06/27  14:00:00,1509.93684569,46.6083487583,427.362734338,0.0,448.566543614,448.566543614,13.1644429371,0.0,13.1644429371
 06/27  15:00:00,1510.54762449,50.7105588443,423.871749565,0.0,448.566543614,448.566543614,13.1568824206,0.0,13.1568824206
 06/27  16:00:00,1558.36504861,52.5403546245,420.965593322,0.0,448.566543614,448.566543614,15.407102923,0.0,15.407102923
 06/27  17:00:00,1450.42512514,41.4149028412,437.014885946,0.0,348.885089477,398.725816546,10.9420513275,0.0,10.9420513275
 06/27  18:00:00,1266.28400753,32.2918386678,461.362013391,0.0,249.203635341,299.044362409,6.56261048137,0.0,6.56261048137
 06/27  19:00:00,1245.54964808,31.4450020091,465.921612185,0.0,249.203635341,299.044362409,6.54999480589,0.0,6.54999480589
 06/27  20:00:00,1135.21571874,29.5703160182,472.808975932,0.0,149.522181205,249.203635341,6.55428611037,0.0,6.55428611037
 06/27  21:00:00,1131.76893375,29.1494956612,477.144161318,0.0,149.522181205,249.203635341,2.19167605283,0.0,2.19167605283
 06/27  22:00:00,349.356698323,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941608366,0.0,2.18941608366
 06/27  23:00:00,299.991939184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916028066,0.0,2.18916028066
 06/27  24:00:00,426.459779317,1.17536286285,98.5198201265,0.0,24.9203635341,199.362908273,2.18937602635,0.0,2.18937602635
 06/28  01:00:00,287.7697386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930177595,0.0,2.18930177595
 06/28  02:00:00,287.769738637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923063304,0.0,2.18923063304
 06/28  03:00:00,287.769738705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915936335,0.0,2.18915936335
 06/28  04:00:00,299.991936455,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893687218,0.0,2.1893687218
 06/28  05:00:00,358.29136302,0.391787620951,29.7179021551,0.0,49.8407270682,199.362908273,2.19156619156,0.0,2.19156619156
 06/28  06:00:00,932.726292824,36.281139414,447.31010445,0.0,49.8407270682,199.362908273,4.38263463564,0.0208026990681,4.36183193657
 06/28  07:00:00,1053.7581433,29.9892136738,450.502601194,0.0,149.522181205,199.362908273,6.55916550126,0.0,6.55916550126
 06/28  08:00:00,1590.91384763,41.8167258128,427.575539373,0.0,448.566543614,448.566543614,13.1679327116,0.0,13.1679327116
 06/28  09:00:00,1559.89594117,46.5746390487,428.464944147,0.0,448.566543614,448.566543614,13.1827681976,0.0,13.1827681976
 06/28  10:00:00,1510.81735797,47.3836759792,427.465664524,0.0,448.566543614,448.566543614,15.3807127935,0.0,15.3807127935
 06/28  11:00:00,1511.53487423,47.4821972901,428.081027217,0.0,448.566543614,448.566543614,17.6241807718,0.0,17.6241807718
 06/28  12:00:00,1463.74730036,42.61377034,434.998071902,0.0,448.566543614,398.725816546,19.8956095129,0.0,19.8956095129
 06/28  13:00:00,1512.07962504,48.1006941713,428.004105729,0.0,448.566543614,448.566543614,19.8773028217,0.0,19.8773028217
 06/28  14:00:00,1510.87620636,49.364747107,425.545711154,0.0,448.566543614,448.566543614,13.1667697248,0.0,13.1667697248
 06/28  15:00:00,1510.60226147,52.8173831045,421.819588038,0.0,448.566543614,448.566543614,13.1589266513,0.0,13.1589266513
 06/28  16:00:00,1559.51339512,53.9777122138,420.676602975,0.0,448.566543614,448.566543614,15.4068828088,0.0,15.4068828088
 06/28  17:00:00,1446.95526478,44.4909809776,430.468961734,0.0,348.885089477,398.725816546,10.9435100682,0.0,10.9435100682
 06/28  18:00:00,1257.91365461,34.289036299,450.994472994,0.0,249.203635341,299.044362409,6.56236957219,0.0,6.56236957219
 06/28  19:00:00,1238.51305171,32.1465909338,458.183434489,0.0,249.203635341,299.044362409,6.54926437634,0.0,6.54926437634
 06/28  20:00:00,1132.75133039,29.6301666246,470.284744484,0.0,149.522181205,249.203635341,6.55505773725,0.0,6.55505773725
 06/28  21:00:00,1129.58926701,29.1492996597,474.964695368,0.0,149.522181205,249.203635341,2.19150958903,0.0,2.19150958903
 06/28  22:00:00,349.35669547,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938189832,0.0,2.18938189832
 06/28  23:00:00,299.991936386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894163057,0.0,2.18894163057
 06/28  24:00:00,430.480818493,1.17536286285,102.540857204,0.0,24.9203635341,199.362908273,2.18935029221,0.0,2.18935029221
 06/29  01:00:00,287.769735902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927245069,0.0,2.18927245069
 06/29  02:00:00,287.769735968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919676992,0.0,2.18919676992
 06/29  03:00:00,287.769736041,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894007891,0.0,2.1894007891
 06/29  04:00:00,299.991933781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932480809,0.0,2.18932480809
 06/29  05:00:00,444.003332733,1.17536286285,88.6497333057,0.0,49.8407270682,199.362908273,4.3628927348,0.0,4.3628927348
 06/29  06:00:00,917.8360926,37.0973461085,431.603464723,0.0,49.8407270682,199.362908273,2.53744480315,0.346699046395,2.19074575675
 06/29  07:00:00,1046.63718774,30.3225541004,443.048314252,0.0,149.522181205,199.362908273,6.55873274715,0.0,6.55873274715
 06/29  08:00:00,1602.45786966,43.2472342891,437.689071329,0.0,448.566543614,448.566543614,13.1686681899,0.0,13.1686681899
 06/29  09:00:00,1559.11989901,47.9275430764,426.336015233,0.0,448.566543614,448.566543614,13.1832810357,0.0,13.1832810357
 06/29  10:00:00,1510.23524165,48.5069701514,425.76027824,0.0,448.566543614,448.566543614,15.3789922259,0.0,15.3789922259
 06/29  11:00:00,1511.09445233,47.8924613675,427.230365607,0.0,448.566543614,448.566543614,17.6240585612,0.0,17.6240585612
 06/29  12:00:00,1462.1049148,43.0976691798,432.871816552,0.0,448.566543614,398.725816546,19.8934524078,0.0,19.8934524078
 06/29  13:00:00,1512.04712891,47.9725379135,428.099794347,0.0,448.566543614,448.566543614,19.8761326592,0.0,19.8761326592
 06/29  14:00:00,1511.33354165,50.2910583608,425.076753629,0.0,448.566543614,448.566543614,13.1660210709,0.0,13.1660210709
 06/29  15:00:00,1512.99189741,53.204355549,423.822267684,0.0,448.566543614,448.566543614,13.1580220916,0.0,13.1580220916
 06/29  16:00:00,1563.03566384,52.0598481017,426.116759219,0.0,448.566543614,448.566543614,15.4076276466,0.0,15.4076276466
 06/29  17:00:00,1448.18179157,45.5189087407,430.667574276,0.0,348.885089477,398.725816546,10.9424910111,0.0,10.9424910111
 06/29  18:00:00,1255.04709059,35.7687359456,446.648220549,0.0,249.203635341,299.044362409,6.56281091434,0.0,6.56281091434
 06/29  19:00:00,1237.4623874,32.8316840293,456.447684831,0.0,249.203635341,299.044362409,6.54939993515,0.0,6.54939993515
 06/29  20:00:00,1129.27171704,29.7262720813,466.709035728,0.0,149.522181205,249.203635341,6.55434697045,0.0,6.55434697045
 06/29  21:00:00,1124.98634454,29.1711050391,470.339971288,0.0,149.522181205,249.203635341,2.19128680749,0.0,2.19128680749
 06/29  22:00:00,349.356693044,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936599464,0.0,2.18936599464
 06/29  23:00:00,299.991933862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919531074,0.0,2.18919531074
 06/29  24:00:00,437.923565914,1.17536286285,109.983599292,0.0,24.9203635341,199.362908273,2.18940036834,0.0,2.18940036834
 06/30  01:00:00,287.769733414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931691923,0.0,2.18931691923
 06/30  02:00:00,287.769733436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923672113,0.0,2.18923672113
 06/30  03:00:00,429.188879915,1.17536286285,101.248919546,0.0,24.9203635341,199.362908273,2.18915639145,0.0,2.18915639145
 06/30  04:00:00,299.991931265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935502479,0.0,2.18935502479
 06/30  05:00:00,363.39765219,1.94528298743,37.756434191,0.0,49.8407270682,199.362908273,2.19152926268,0.0,2.19152926268
 06/30  06:00:00,906.134546841,35.3137537282,422.454884751,0.0,49.8407270682,199.362908273,4.40895186962,0.0472151870781,4.36173668255
 06/30  07:00:00,1027.74093557,30.706705715,425.924655789,0.0,149.522181205,199.362908273,6.55877999742,0.0,6.55877999742
 06/30  08:00:00,1599.50517324,45.0715818969,432.912044626,0.0,448.566543614,448.566543614,13.1664404989,0.0,13.1664404989
 06/30  09:00:00,1560.71157324,49.5609306512,426.294326645,0.0,448.566543614,448.566543614,13.1807669646,0.0,13.1807669646
 06/30  10:00:00,1513.18288294,50.3662139478,426.848687462,0.0,448.566543614,448.566543614,15.3799360931,0.0,15.3799360931
 06/30  11:00:00,1514.71175788,50.4558945147,428.284265,0.0,448.566543614,448.566543614,17.6247699629,0.0,17.6247699629
 06/30  12:00:00,1464.13787605,44.7564927565,433.245983859,0.0,448.566543614,398.725816546,19.8925295567,0.0,19.8925295567
 06/30  13:00:00,1514.66717077,50.1454830096,428.54692085,0.0,448.566543614,448.566543614,19.8705409188,0.0,19.8705409188
 06/30  14:00:00,1514.1546217,51.2858297086,426.903082746,0.0,448.566543614,448.566543614,13.1623440904,0.0,13.1623440904
 06/30  15:00:00,1515.27119474,55.3166157284,423.98931075,0.0,448.566543614,448.566543614,10.9655668977,0.0,10.9655668977
 06/30  16:00:00,1566.63037705,57.642025371,424.139780399,0.0,448.566543614,448.566543614,17.6055660555,0.0,17.6055660555
 06/30  17:00:00,1451.73728988,49.2492533115,430.523401942,0.0,348.885089477,398.725816546,8.75699035127,0.0,8.75699035127
 06/30  18:00:00,1252.38442134,38.6575577065,441.09674271,0.0,249.203635341,299.044362409,8.74384812799,0.0,8.74384812799
 06/30  19:00:00,1232.09852966,33.9347319083,449.980787457,0.0,249.203635341,299.044362409,4.3728185313,0.0,4.3728185313
 06/30  20:00:00,1125.00063333,29.9518348745,462.212396533,0.0,149.522181205,249.203635341,6.55494435477,0.0,6.55494435477
 06/30  21:00:00,1122.19479301,29.2912788249,467.428250014,0.0,149.522181205,249.203635341,4.36295799848,0.0,4.36295799848
 06/30  22:00:00,403.478867623,0.391787620951,40.7320973687,0.0,49.8407270682,199.362908273,2.1891440014,0.0,2.1891440014
 06/30  23:00:00,634.724220917,9.3428203866,262.021913773,0.0,24.9203635341,199.362908273,2.18934326888,0.0,2.18934326888
 06/30  24:00:00,364.122366251,0.783575241902,49.572513309,0.0,24.9203635341,199.362908273,2.18937469726,0.0,2.18937469726
 07/01  01:00:00,276.888379786,0.391787620951,25.5693135536,0.0,24.9203635341,149.522181205,2.18917395966,0.0,2.18917395966
 07/01  02:00:00,237.929003749,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936766718,0.0,2.18936766718
 07/01  03:00:00,237.92900365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928284944,0.0,2.18928284944
 07/01  04:00:00,250.151201447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919794278,0.0,2.18919794278
 07/01  05:00:00,240.42228708,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122748067,0.0,2.19122748067
 07/01  06:00:00,892.89640216,35.496795345,418.158032212,0.0,49.8407270682,199.362908273,2.19075131836,0.0,2.19075131836
 07/01  07:00:00,895.184909217,29.9449922216,399.532171554,0.0,49.8407270682,199.362908273,4.36690944552,0.0,4.36690944552
 07/01  08:00:00,1152.34298449,31.5002985089,405.110728101,0.0,249.203635341,249.203635341,6.54919110677,0.0,6.54919110677
 07/01  09:00:00,1125.01457126,31.9493838504,412.044649575,0.0,249.203635341,249.203635341,6.56263942943,0.0,6.56263942943
 07/01  10:00:00,1086.69674368,31.5243888258,418.773174805,0.0,249.203635341,249.203635341,8.73697062552,0.0,8.73697062552
 07/01  11:00:00,1090.83231957,31.0763958496,422.521019705,0.0,249.203635341,249.203635341,8.74902026953,0.0,8.74902026953
 07/01  12:00:00,1101.23425557,30.9926110763,433.00809584,0.0,249.203635341,249.203635341,6.560964228,0.0,6.560964228
 07/01  13:00:00,1101.78316081,31.3280362314,434.338369254,0.0,249.203635341,249.203635341,6.55766262311,0.0,6.55766262311
 07/01  14:00:00,850.491454055,30.105769206,433.009796302,0.0,74.7610906023,174.442544739,6.54894672663,0.0,6.54894672663
 07/01  15:00:00,845.40301947,29.3685798331,428.007693362,0.0,74.7610906023,174.442544739,4.37030269232,0.0,4.37030269232
 07/01  16:00:00,883.721730777,29.1290567807,417.676683775,0.0,74.7610906023,174.442544739,6.54723938,0.0,6.54723938
 07/01  17:00:00,838.560610753,29.0995720297,411.233354286,0.0,24.9203635341,149.522181205,2.1905220742,0.0,2.1905220742
 07/01  18:00:00,296.667688231,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083466825,0.0,2.19083466825
 07/01  19:00:00,272.223293224,0.0,0.0,0.0,24.9203635341,149.522181205,4.36128149646,0.0,4.36128149646
 07/01  20:00:00,306.397959755,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063679348,0.0,2.19063679348
 07/01  21:00:00,299.041801386,0.0,0.0,0.0,24.9203635341,149.522181205,2.19206775259,0.0,2.19206775259
 07/01  22:00:00,274.595597182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922628693,0.0,2.18922628693
 07/01  23:00:00,250.151201642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914114268,0.0,2.18914114268
 07/01  24:00:00,237.929003826,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893343831,0.0,2.1893343831
 07/02  01:00:00,237.928549703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845323215,0.0,2.18845323215
 07/02  02:00:00,237.928549774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853191578,0.0,2.18853191578
 07/02  03:00:00,237.928549567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861016147,0.0,2.18861016147
 07/02  04:00:00,250.150746938,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  05:00:00,240.421831851,0.0,0.0,0.0,24.9203635341,149.522181205,4.36148998598,0.0,4.36148998598
 07/02  06:00:00,272.221933767,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  07:00:00,722.547103719,22.4537638581,316.204032786,0.0,24.9203635341,149.522181205,2.18861660968,0.0,2.18861660968
 07/02  08:00:00,651.426668448,19.0320161933,249.363775366,0.0,24.9203635341,149.522181205,2.18860295413,0.0,2.18860295413
 07/02  09:00:00,673.110040042,22.9862721169,301.440428813,0.0,24.9203635341,149.522181205,2.18818817876,0.0,2.18818817876
 07/02  10:00:00,572.991110507,19.0386969882,254.700616838,0.0,24.9203635341,149.522181205,2.18862117165,0.0,2.18862117165
 07/02  11:00:00,584.009379697,18.4796012542,271.842123853,0.0,24.9203635341,149.522181205,2.19009969654,0.0,2.19009969654
 07/02  12:00:00,532.511311311,15.3101755637,230.811372046,0.0,24.9203635341,149.522181205,2.19003935745,0.0,2.19003935745
 07/02  13:00:00,378.359744245,7.9770257602,125.782913705,0.0,24.9203635341,149.522181205,2.19234447847,0.0,2.19234447847
 07/02  14:00:00,322.358692463,4.67414121676,76.5970992234,0.0,24.9203635341,149.522181205,4.36014057881,0.0,4.36014057881
 07/02  15:00:00,565.659615252,16.5169609005,252.588056169,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  16:00:00,725.114799948,22.8275122486,344.271400373,0.0,24.9203635341,149.522181205,2.18862152467,0.0,2.18862152467
 07/02  17:00:00,715.392256791,18.9970416254,305.687943886,0.0,24.9203635341,149.522181205,2.18860771542,0.0,2.18860771542
 07/02  18:00:00,753.004272666,22.9058697728,337.400320767,0.0,24.9203635341,149.522181205,2.18859390851,0.0,2.18859390851
 07/02  19:00:00,572.366622214,14.0794187007,212.626719609,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,306.396600647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857967217,0.0,2.18857967217
 07/02  21:00:00,299.040894198,0.0,0.0,0.0,24.9203635341,149.522181205,4.36133928184,0.0,4.36133928184
 07/02  22:00:00,274.595142738,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  23:00:00,250.150747517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853827227,0.0,2.18853827227
 07/02  24:00:00,237.928549915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861583399,0.0,2.18861583399
 07/03  01:00:00,287.769726034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911657281,0.0,2.18911657281
 07/03  02:00:00,287.769725945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930041005,0.0,2.18930041005
 07/03  03:00:00,287.769725887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920704052,0.0,2.18920704052
 07/03  04:00:00,299.991923729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911357602,0.0,2.18911357602
 07/03  05:00:00,315.183369315,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139936346,0.0,2.19139936346
 07/03  06:00:00,856.839917949,32.4669234838,387.36709109,0.0,49.8407270682,199.362908273,3.32419009161,1.13336477439,2.19082531722
 07/03  07:00:00,1002.22345335,29.2920008136,406.791912175,0.0,149.522181205,199.362908273,10.5083802934,1.7711417011,8.73723859225
 07/03  08:00:00,1589.59530604,31.8040120173,438.037956547,0.0,448.566543614,448.566543614,12.0815204898,0.0,12.0815204898
 07/03  09:00:00,1580.37597233,34.8552662428,460.664454375,0.0,448.566543614,448.566543614,14.2575222427,0.0,14.2575222427
 07/03  10:00:00,1537.54781986,36.278907313,465.300997078,0.0,448.566543614,448.566543614,13.1837858942,0.0,13.1837858942
 07/03  11:00:00,1531.20874603,36.8441721645,458.393044615,0.0,448.566543614,448.566543614,17.6197339998,0.0,17.6197339998
 07/03  12:00:00,1489.76155512,34.1512048698,469.475035025,0.0,448.566543614,398.725816546,22.0975136266,0.0,22.0975136266
 07/03  13:00:00,1526.69206022,39.8525678882,450.864805403,0.0,448.566543614,448.566543614,17.6645928392,0.0,17.6645928392
 07/03  14:00:00,1519.8038202,41.5133429367,442.324818151,0.0,448.566543614,448.566543614,13.1638258332,0.0,13.1638258332
 07/03  15:00:00,1518.59253675,43.4853854616,439.141941035,0.0,448.566543614,448.566543614,13.1552068434,0.0,13.1552068434
 07/03  16:00:00,1566.53595888,43.6419164356,438.035075058,0.0,448.566543614,448.566543614,15.4026621529,0.0,15.4026621529
 07/03  17:00:00,1457.06011929,39.9532423097,445.111621334,0.0,348.885089477,398.725816546,8.7570784749,0.0,8.7570784749
 07/03  18:00:00,1272.11197718,33.7478667265,465.734020335,0.0,249.203635341,299.044362409,8.74274606937,0.0,8.74274606937
 07/03  19:00:00,1257.99584928,31.8595853689,477.95327617,0.0,249.203635341,299.044362409,6.54882380249,0.0,6.54882380249
 07/03  20:00:00,1147.36890743,29.3082382659,485.224292862,0.0,149.522181205,249.203635341,4.3764492843,0.0,4.3764492843
 07/03  21:00:00,1136.53072384,29.1002512035,481.95522049,0.0,149.522181205,249.203635341,4.36287014554,0.0,4.36287014554
 07/03  22:00:00,349.356682778,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890996466,0.0,2.1890996466
 07/03  23:00:00,299.9919236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928289853,0.0,2.18928289853
 07/03  24:00:00,287.769725789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918914776,0.0,2.18918914776
 07/04  01:00:00,237.928545298,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  02:00:00,237.928545287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861339739,0.0,2.18861339739
 07/04  03:00:00,237.928545705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845508059,0.0,2.18845508059
 07/04  04:00:00,250.150743621,0.0,0.0,0.0,24.9203635341,149.522181205,2.188524335,0.0,2.188524335
 07/04  05:00:00,240.42182433,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078559564,0.0,2.19078559564
 07/04  06:00:00,272.221930485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826452338,0.0,2.18826452338
 07/04  07:00:00,296.666325873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845945104,0.0,2.18845945104
 07/04  08:00:00,296.666325432,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,644.044573174,14.5525875407,292.73007711,0.0,24.9203635341,149.522181205,2.18852828102,0.0,2.18852828102
 07/04  10:00:00,783.263336991,22.7191070486,451.344767575,0.0,24.9203635341,149.522181205,2.1885978825,0.0,2.1885978825
 07/04  11:00:00,710.301342467,17.9387843441,387.982962661,0.0,24.9203635341,149.522181205,2.19007454909,0.0,2.19007454909
 07/04  12:00:00,806.73226959,22.6311077704,474.913781294,0.0,24.9203635341,149.522181205,2.19007113135,0.0,2.19007113135
 07/04  13:00:00,721.164139954,18.8918319855,397.175579572,0.0,24.9203635341,149.522181205,4.36453168425,0.0,4.36453168425
 07/04  14:00:00,522.877771558,10.6451377585,240.327897298,0.0,24.9203635341,149.522181205,2.1899960995,0.0,2.1899960995
 07/04  15:00:00,672.722635074,15.3320662474,367.499758607,0.0,24.9203635341,149.522181205,2.1885988566,0.0,2.1885988566
 07/04  16:00:00,679.70410552,15.4127272992,323.575966093,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  17:00:00,415.563904736,1.17536286285,78.727387088,0.0,24.9203635341,149.522181205,2.18861061771,0.0,2.18861061771
 07/04  18:00:00,296.666325941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845074094,0.0,2.18845074094
 07/04  19:00:00,272.221930445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851943269,0.0,2.18851943269
 07/04  20:00:00,306.396596895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858798724,0.0,2.18858798724
