Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/04  21:00:00,299.040886728,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076435247,0.0,2.19076435247
 07/04  22:00:00,274.595138991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845317674,0.0,2.18845317674
 07/04  23:00:00,250.150742955,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,237.928545347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852183525,0.0,2.18852183525
 07/05  01:00:00,287.769720968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914317909,0.0,2.18914317909
 07/05  02:00:00,287.769721044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931723554,0.0,2.18931723554
 07/05  03:00:00,287.769721008,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921562611,0.0,2.18921562611
 07/05  04:00:00,299.991918883,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891139041,0.0,2.1891139041
 07/05  05:00:00,315.183362138,0.0,0.0,0.0,49.8407270682,199.362908273,2.19150918297,0.0,2.19150918297
 07/05  06:00:00,951.926772998,35.4110102005,467.380749505,0.0,49.8407270682,199.362908273,4.36727022547,0.00569852067782,4.36157170479
 07/05  07:00:00,1066.62221762,29.707758204,463.648198555,0.0,149.522181205,199.362908273,6.55807736279,0.0,6.55807736279
 07/05  08:00:00,1582.12413041,40.8075742293,419.79509437,0.0,448.566543614,448.566543614,13.1633411196,0.0,13.1633411196
 07/05  09:00:00,1555.26548119,45.7571839347,424.652078226,0.0,448.566543614,448.566543614,13.1764946697,0.0,13.1764946697
 07/05  10:00:00,1515.04520797,46.373127314,432.704192229,0.0,448.566543614,448.566543614,15.3797075914,0.0,15.3797075914
 07/05  11:00:00,1514.78512359,45.9616627687,432.851982819,0.0,448.566543614,448.566543614,15.4180231633,0.0,15.4180231633
 07/05  12:00:00,1468.31136397,41.7278456745,440.448258036,0.0,448.566543614,398.725816546,22.0965667641,0.0,22.0965667641
 07/05  13:00:00,1515.55816934,47.0163450941,432.56718871,0.0,448.566543614,448.566543614,17.6583720988,0.0,17.6583720988
 07/05  14:00:00,1511.69684448,48.0116942402,427.719523937,0.0,448.566543614,448.566543614,13.1633114234,0.0,13.1633114234
 07/05  15:00:00,1509.5722375,48.5806010859,425.026458716,0.0,448.566543614,448.566543614,13.1543748135,0.0,13.1543748135
 07/05  16:00:00,1556.96156549,46.6752962753,425.4273445,0.0,448.566543614,448.566543614,15.4031100518,0.0,15.4031100518
 07/05  17:00:00,1440.17381788,38.5985412248,429.608924902,0.0,348.885089477,398.725816546,8.75615886097,0.0,8.75615886097
 07/05  18:00:00,1250.67783799,31.048186088,446.999582705,0.0,249.203635341,299.044362409,8.74280929861,0.0,8.74280929861
 07/05  19:00:00,1231.34777245,29.7718005901,453.392998585,0.0,249.203635341,299.044362409,4.37228576875,0.0,4.37228576875
 07/05  20:00:00,1124.08630135,29.1084924897,462.1414502,0.0,149.522181205,249.203635341,6.55386775424,0.0,6.55386775424
 07/05  21:00:00,1124.42301955,29.0995720297,469.847270542,0.0,149.522181205,249.203635341,5.64386363661,1.28111525555,4.36274838106
 07/05  22:00:00,349.356677909,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910407721,0.0,2.18910407721
 07/05  23:00:00,299.991918738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927761166,0.0,2.18927761166
 07/05  24:00:00,287.76972087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917561364,0.0,2.18917561364
 07/06  01:00:00,287.769718534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906668504,0.0,2.18906668504
 07/06  02:00:00,287.769718525,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  03:00:00,287.769718491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923614037,0.0,2.18923614037
 07/06  04:00:00,299.99191637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913043927,0.0,2.18913043927
 07/06  05:00:00,315.183358889,0.0,0.0,0.0,49.8407270682,199.362908273,4.3623703659,0.0,4.3623703659
 07/06  06:00:00,960.330758804,34.8481587313,476.346516326,0.0,49.8407270682,199.362908273,3.6741372519,1.48353275911,2.19060449279
 07/06  07:00:00,1073.97285188,29.0995720297,471.606441022,0.0,149.522181205,199.362908273,7.36272284691,0.805954178662,6.55676866824
 07/06  08:00:00,1592.59251878,34.9719127268,436.099162118,0.0,448.566543614,448.566543614,13.1656071201,0.0,13.1656071201
 07/06  09:00:00,1543.32835581,39.1958444683,419.276305741,0.0,448.566543614,448.566543614,13.1791691455,0.0,13.1791691455
 07/06  10:00:00,1494.14637405,41.4143161869,416.764192279,0.0,448.566543614,448.566543614,15.3765731101,0.0,15.3765731101
 07/06  11:00:00,1498.31302457,42.2912202122,420.050345269,0.0,448.566543614,448.566543614,17.3044129804,0.0,17.3044129804
 07/06  12:00:00,1467.39357759,38.5296288504,442.728719697,0.0,448.566543614,398.725816546,20.1995270528,0.0,20.1995270528
 07/06  13:00:00,1514.48715787,43.5371702972,434.975378395,0.0,448.566543614,448.566543614,19.8657143794,0.0,19.8657143794
 07/06  14:00:00,1512.04243273,43.9984153921,432.078399553,0.0,448.566543614,448.566543614,10.9703650174,0.0,10.9703650174
 07/06  15:00:00,1509.68713456,46.4359734801,427.286005129,0.0,448.566543614,448.566543614,13.1556905796,0.0,13.1556905796
 07/06  16:00:00,1545.77642805,48.2361885622,412.9584392,0.0,448.566543614,448.566543614,15.402103005,0.0,15.402103005
 07/06  17:00:00,1432.12830652,41.7000986521,418.493276449,0.0,348.885089477,398.725816546,8.75687818329,0.0,8.75687818329
 07/06  18:00:00,1258.08056551,33.2585987895,452.191906726,0.0,249.203635341,299.044362409,8.7424294488,0.0,8.7424294488
 07/06  19:00:00,1246.78726574,30.6885262071,467.915773277,0.0,249.203635341,299.044362409,6.40206481371,0.0,6.40206481371
 07/06  20:00:00,1140.38016278,29.1246398164,478.419171457,0.0,149.522181205,249.203635341,4.52268140554,0.0,4.52268140554
 07/06  21:00:00,1140.74568734,29.0995720297,486.170874543,0.0,149.522181205,249.203635341,4.36264054625,0.0,4.36264054625
 07/06  22:00:00,349.356675534,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925950544,0.0,2.18925950544
 07/06  23:00:00,299.991916403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915349489,0.0,2.18915349489
 07/06  24:00:00,287.769718661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932217198,0.0,2.18932217198
 07/07  01:00:00,287.769716163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920940027,0.0,2.18920940027
 07/07  02:00:00,287.769716171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909988877,0.0,2.18909988877
 07/07  03:00:00,287.769716195,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  04:00:00,299.991913975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926448822,0.0,2.18926448822
 07/07  05:00:00,315.183354899,0.0,0.0,0.0,49.8407270682,199.362908273,4.36282573,0.0,4.36282573
 07/07  06:00:00,940.371844757,35.5546296134,455.682028613,0.0,49.8407270682,199.362908273,2.44508786834,0.2543667045,2.19072116384
 07/07  07:00:00,1067.51248618,29.0995720297,465.146670734,0.0,149.522181205,199.362908273,6.55702397856,0.0,6.55702397856
 07/07  08:00:00,1589.92455645,35.3523334312,433.050794353,0.0,448.566543614,448.566543614,13.1658058364,0.0,13.1658058364
 07/07  09:00:00,1541.92117966,40.8840850061,416.180906258,0.0,448.566543614,448.566543614,13.1791515579,0.0,13.1791515579
 07/07  10:00:00,1493.13173547,42.5374545104,414.626434971,0.0,448.566543614,448.566543614,15.3743585138,0.0,15.3743585138
 07/07  11:00:00,1510.92940412,42.2848512186,432.673115455,0.0,448.566543614,448.566543614,16.4938121805,0.0,16.4938121805
 07/07  12:00:00,1476.05796374,38.3294305975,451.593330535,0.0,448.566543614,398.725816546,21.0114891443,0.0,21.0114891443
 07/07  13:00:00,1517.57193009,44.045124454,437.552221034,0.0,448.566543614,448.566543614,19.8640171636,0.0,19.8640171636
 07/07  14:00:00,1516.0855654,44.6129260374,435.507039673,0.0,448.566543614,448.566543614,10.9711395783,0.0,10.9711395783
 07/07  15:00:00,1516.10856979,47.0900544451,433.053372378,0.0,448.566543614,448.566543614,13.1544637237,0.0,13.1544637237
 07/07  16:00:00,1562.01454274,49.4003551192,427.75530342,0.0,448.566543614,448.566543614,15.4002928674,0.0,15.4002928674
 07/07  17:00:00,1452.77457925,43.6435394665,437.135833435,0.0,348.885089477,398.725816546,8.75588709816,0.0,8.75588709816
 07/07  18:00:00,1276.66954132,34.6839415681,469.404938081,0.0,249.203635341,299.044362409,8.74246032667,0.0,8.74246032667
 07/07  19:00:00,1234.14614774,31.3498092984,456.336755587,0.0,249.203635341,299.044362409,4.37210606021,0.0,4.37210606021
 07/07  20:00:00,1108.70626249,29.1533336238,447.446264794,0.0,149.522181205,249.203635341,6.55351185621,0.0,6.55351185621
 07/07  21:00:00,1113.3999303,29.0995720297,458.825120676,0.0,149.522181205,249.203635341,4.36234048479,0.0,4.36234048479
 07/07  22:00:00,349.356673169,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926911345,0.0,2.18926911345
 07/07  23:00:00,299.991913977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915918889,0.0,2.18915918889
 07/07  24:00:00,287.769716229,0.0,0.0,0.0,24.9203635341,199.362908273,1.67801664397,0.0,1.67801664397
 07/08  01:00:00,237.928986835,0.0,0.0,0.0,24.9203635341,149.522181205,0.530773415946,0.0,0.530773415946
 07/08  02:00:00,237.928986808,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892063456,0.0,2.1892063456
 07/08  03:00:00,237.928986911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909296647,0.0,2.18909296647
 07/08  04:00:00,250.151184754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925304668,0.0,2.18925304668
 07/08  05:00:00,240.422261073,0.0,0.0,0.0,24.9203635341,149.522181205,4.36285746571,0.0,4.36285746571
 07/08  06:00:00,929.520188575,33.8111729675,448.786778867,0.0,49.8407270682,199.362908273,2.19041941912,0.0,2.19041941912
 07/08  07:00:00,968.413216886,29.4448561855,465.387035683,0.0,49.8407270682,199.362908273,4.55191916855,0.18520782884,4.36671133971
 07/08  08:00:00,1207.97332023,31.1068507205,454.079848867,0.0,249.203635341,249.203635341,4.37217028977,0.0,4.37217028977
 07/08  09:00:00,1183.01388846,31.6208713671,465.270296904,0.0,249.203635341,249.203635341,8.74217145135,0.0,8.74217145135
 07/08  10:00:00,1149.08302192,31.1186246068,480.731364695,0.0,249.203635341,249.203635341,6.55696207972,0.0,6.55696207972
 07/08  11:00:00,1154.43186385,30.3193074653,486.877729954,0.0,249.203635341,249.203635341,8.74817415137,0.0,8.74817415137
 07/08  12:00:00,1153.14375629,30.7630918351,485.147183908,0.0,249.203635341,249.203635341,6.55880255392,0.0,6.55880255392
 07/08  13:00:00,1148.16139695,31.069059336,479.859304805,0.0,249.203635341,249.203635341,8.7369989619,0.0,8.7369989619
 07/08  14:00:00,877.216190191,29.9685626767,459.220027524,0.0,74.7610906023,174.442544739,4.37267788158,0.0,4.37267788158
 07/08  15:00:00,876.831087856,29.9342902577,458.870094511,0.0,74.7610906023,174.442544739,4.36983962965,0.0,4.36983962965
 07/08  16:00:00,934.760472917,30.9527290965,466.891800526,0.0,74.7610906023,174.442544739,6.54653950173,0.0,6.54653950173
 07/08  17:00:00,891.722832503,31.1814146123,461.723114391,0.0,24.9203635341,149.522181205,2.19056226366,0.0,2.19056226366
 07/08  18:00:00,722.528293611,20.6283022248,327.925380763,0.0,24.9203635341,149.522181205,2.19065143707,0.0,2.19065143707
 07/08  19:00:00,645.072397015,18.6325239641,286.116177273,0.0,24.9203635341,149.522181205,4.36150181957,0.0,4.36150181957
 07/08  20:00:00,570.345257414,12.0689475925,201.705031489,0.0,24.9203635341,149.522181205,2.19067508819,0.0,2.19067508819
 07/08  21:00:00,299.041771103,0.0,0.0,0.0,24.9203635341,149.522181205,2.19192057457,0.0,2.19192057457
 07/08  22:00:00,274.595580396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910339593,0.0,2.18910339593
 07/08  23:00:00,250.151184832,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892631106,0.0,2.1892631106
 07/08  24:00:00,237.928987021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914936099,0.0,2.18914936099
 07/09  01:00:00,237.928536548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848091663,0.0,2.18848091663
 07/09  02:00:00,237.928536518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852936226,0.0,2.18852936226
 07/09  03:00:00,237.928536071,0.0,0.0,0.0,24.9203635341,149.522181205,0.665889132169,0.0,0.665889132169
 07/09  04:00:00,250.150733835,0.0,0.0,0.0,24.9203635341,149.522181205,1.54224675478,0.0,1.54224675478
 07/09  05:00:00,240.421808798,0.0,0.0,0.0,24.9203635341,149.522181205,4.36135545762,0.0,4.36135545762
 07/09  06:00:00,412.99771751,6.98381856637,108.565587479,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  07:00:00,678.005238609,18.5488110873,296.077077608,0.0,24.9203635341,149.522181205,2.18854079328,0.0,2.18854079328
 07/09  08:00:00,764.010601087,23.4148866249,359.271813438,0.0,24.9203635341,149.522181205,2.18854371879,0.0,2.18854371879
 07/09  09:00:00,631.345315031,18.7514641316,284.558617355,0.0,24.9203635341,149.522181205,2.18854659245,0.0,2.18854659245
 07/09  10:00:00,678.227759364,23.4752124191,358.51608309,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  11:00:00,589.829023263,18.55473413,292.069847523,0.0,24.9203635341,149.522181205,2.18998404656,0.0,2.18998404656
 07/09  12:00:00,700.860379432,21.6608497673,371.075607413,0.0,24.9203635341,149.522181205,4.35999187653,0.0,4.35999187653
 07/09  13:00:00,591.532483801,16.2067608359,285.290363624,0.0,24.9203635341,149.522181205,2.19213483071,0.0,2.19213483071
 07/09  14:00:00,611.456935445,17.9830359605,307.840241871,0.0,24.9203635341,149.522181205,2.19000450977,0.0,2.19000450977
 07/09  15:00:00,644.072512078,18.2189284305,321.74462161,0.0,24.9203635341,149.522181205,2.18854531559,0.0,2.18854531559
 07/09  16:00:00,771.296863808,23.0268534922,390.231919749,0.0,24.9203635341,149.522181205,2.18854802805,0.0,2.18854802805
 07/09  17:00:00,742.115801651,19.1221264336,332.403160296,0.0,24.9203635341,149.522181205,2.18855073815,0.0,2.18855073815
 07/09  18:00:00,804.906197504,23.14386724,387.061324735,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  19:00:00,710.609690163,19.0452230313,325.438644044,0.0,24.9203635341,149.522181205,2.18855344577,0.0,2.18855344577
 07/09  20:00:00,627.591732317,13.369444282,240.034316333,0.0,24.9203635341,149.522181205,2.18855615529,0.0,2.18855615529
 07/09  21:00:00,354.514294092,0.783575241902,28.8666390035,0.0,24.9203635341,149.522181205,2.19064307461,0.0,2.19064307461
 07/09  22:00:00,328.468453434,0.783575241902,27.28822332,0.0,24.9203635341,149.522181205,2.18856136813,0.0,2.18856136813
 07/09  23:00:00,250.150734206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842824004,0.0,2.18842824004
 07/09  24:00:00,237.928535919,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/10  01:00:00,287.769709386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919897808,0.0,2.18919897808
 07/10  02:00:00,287.769709504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907828438,0.0,2.18907828438
 07/10  03:00:00,287.769709559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922977407,0.0,2.18922977407
 07/10  04:00:00,299.991907407,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891088538,0.0,2.1891088538
 07/10  05:00:00,315.183344354,0.0,0.0,0.0,49.8407270682,199.362908273,4.36272927299,0.0,4.36272927299
 07/10  06:00:00,885.804866319,34.3778440256,408.875378879,0.0,49.8407270682,199.362908273,2.19061210783,0.0,2.19061210783
 07/10  07:00:00,1033.02796707,29.7246075075,432.475100787,0.0,149.522181205,199.362908273,6.55711428788,0.0,6.55711428788
 07/10  08:00:00,1614.93478641,33.8795911606,459.5338151,0.0,448.566543614,448.566543614,13.1619394402,0.0,13.1619394402
 07/10  09:00:00,1577.62798521,38.3349840021,454.436868289,0.0,448.566543614,448.566543614,13.1740845852,0.0,13.1740845852
 07/10  10:00:00,1523.84102924,40.0861983261,447.787035501,0.0,448.566543614,448.566543614,13.1817431096,0.0,13.1817431096
 07/10  11:00:00,1521.38044324,40.1075925303,445.301474875,0.0,448.566543614,448.566543614,17.6164915831,0.0,17.6164915831
 07/10  12:00:00,1475.15748479,37.119741062,451.902615932,0.0,448.566543614,398.725816546,19.8798056848,0.0,19.8798056848
 07/10  13:00:00,1518.82015038,43.1473695179,439.698267869,0.0,448.566543614,448.566543614,19.860151313,0.0,19.860151313
 07/10  14:00:00,1515.60131092,44.7106964919,434.925063402,0.0,448.566543614,448.566543614,13.1557198017,0.0,13.1557198017
 07/10  15:00:00,1511.91347259,48.4321833671,427.516187723,0.0,448.566543614,448.566543614,10.967018227,0.0,10.967018227
 07/10  16:00:00,1558.0611063,50.8292554757,422.37302906,0.0,448.566543614,448.566543614,15.3998851861,0.0,15.3998851861
 07/10  17:00:00,1450.13681304,44.6695844896,433.472056073,0.0,348.885089477,398.725816546,8.75571996545,0.0,8.75571996545
 07/10  18:00:00,1268.08419045,36.1870300322,459.267137715,0.0,249.203635341,299.044362409,8.74242745929,0.0,8.74242745929
 07/10  19:00:00,1256.13230672,33.144985736,474.80438203,0.0,249.203635341,299.044362409,6.54849113308,0.0,6.54849113308
 07/10  20:00:00,1141.99232722,29.5389253767,479.617080732,0.0,149.522181205,249.203635341,4.37534745198,0.0,4.37534745198
 07/10  21:00:00,1126.29034182,29.127627931,471.68748768,0.0,149.522181205,249.203635341,4.36254768897,0.0,4.36254768897
 07/10  22:00:00,349.356666455,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921007112,0.0,2.18921007112
 07/10  23:00:00,402.008187912,1.17536286285,61.8906623138,0.0,24.9203635341,199.362908273,2.18925361291,0.0,2.18925361291
 07/10  24:00:00,287.76970951,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892398415,0.0,2.1892398415
 07/11  01:00:00,287.769707259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911244297,0.0,2.18911244297
 07/11  02:00:00,287.769707302,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  03:00:00,287.769707292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925964428,0.0,2.18925964428
 07/11  04:00:00,299.991905117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913516989,0.0,2.18913516989
 07/11  05:00:00,424.339478064,1.17536286285,60.4422962556,0.0,49.8407270682,199.362908273,4.36254371271,0.0,4.36254371271
 07/11  06:00:00,940.161388124,36.3419711531,454.684427821,0.0,49.8407270682,199.362908273,2.19052772575,0.0,2.19052772575
 07/11  07:00:00,1085.1785155,29.2198027147,482.69250217,0.0,149.522181205,199.362908273,6.55655909723,0.0,6.55655909723
 07/11  08:00:00,1609.36981901,40.8068071587,447.041647178,0.0,448.566543614,448.566543614,13.1626378727,0.0,13.1626378727
 07/11  09:00:00,1559.16634888,46.4204905085,427.889740849,0.0,448.566543614,448.566543614,13.1751714497,0.0,13.1751714497
 07/11  10:00:00,1512.42548363,47.0071640655,429.450536084,0.0,448.566543614,448.566543614,13.3930564136,0.0,13.3930564136
 07/11  11:00:00,1513.61903255,46.7335225394,430.914159486,0.0,448.566543614,448.566543614,17.4036392933,0.0,17.4036392933
 07/11  12:00:00,1466.06596107,42.7531965903,437.177660849,0.0,448.566543614,398.725816546,19.8802242084,0.0,19.8802242084
 07/11  13:00:00,1512.54213568,49.0601588311,427.507487916,0.0,448.566543614,448.566543614,19.8602327987,0.0,19.8602327987
 07/11  14:00:00,1509.75443182,50.2214715222,423.567423987,0.0,448.566543614,448.566543614,13.1558014257,0.0,13.1558014257
 07/11  15:00:00,1510.14578139,50.9825770651,423.198115402,0.0,448.566543614,448.566543614,10.9653415209,0.0,10.9653415209
 07/11  16:00:00,1561.35173077,48.0805912137,428.412337012,0.0,448.566543614,448.566543614,15.3994903067,0.0,15.3994903067
 07/11  17:00:00,1456.83049323,40.0291227467,444.806209152,0.0,348.885089477,398.725816546,8.75553185172,0.0,8.75553185172
 07/11  18:00:00,1278.05338721,32.3204441083,473.102929502,0.0,249.203635341,299.044362409,8.74220362698,0.0,8.74220362698
 07/11  19:00:00,1259.23730838,30.6821535953,480.372222166,0.0,249.203635341,299.044362409,6.54831355863,0.0,6.54831355863
 07/11  20:00:00,1142.36301774,29.1935344806,480.333169464,0.0,149.522181205,249.203635341,4.37583851448,0.0,4.37583851448
 07/11  21:00:00,1136.30625964,29.1021195686,481.728917237,0.0,149.522181205,249.203635341,4.36241546439,0.0,4.36241546439
 07/11  22:00:00,349.356664256,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914352548,0.0,2.18914352548
 07/11  23:00:00,299.991905235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901871139,0.0,2.18901871139
 07/11  24:00:00,287.769707274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916569703,0.0,2.18916569703
 07/12  01:00:00,287.769705164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903483654,0.0,2.18903483654
 07/12  02:00:00,417.910391427,1.17536286285,89.9704784857,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  03:00:00,287.769705239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917909191,0.0,2.18917909191
 07/12  04:00:00,299.991903091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905018444,0.0,2.18905018444
 07/12  05:00:00,446.862906679,1.17536286285,82.9656986766,0.0,49.8407270682,199.362908273,4.36282280516,0.0,4.36282280516
 07/12  06:00:00,909.155224589,37.7719229781,422.426473479,0.0,49.8407270682,199.362908273,2.23357487311,0.0431473617671,2.19042751134
 07/12  07:00:00,1033.5262212,29.0995720297,432.612550401,0.0,149.522181205,199.362908273,6.55663288636,0.0,6.55663288636
 07/12  08:00:00,1573.40494256,36.1809467608,417.446759339,0.0,448.566543614,448.566543614,13.1621206001,0.0,13.1621206001
 07/12  09:00:00,1534.10829354,39.4244024361,412.093075507,0.0,448.566543614,448.566543614,13.1738963568,0.0,13.1738963568
 07/12  10:00:00,1512.20897595,41.9073615094,434.333851144,0.0,448.566543614,448.566543614,13.1811993805,0.0,13.1811993805
 07/12  11:00:00,1510.9680415,43.6939933104,431.302712805,0.0,448.566543614,448.566543614,17.6150294471,0.0,17.6150294471
 07/12  12:00:00,1465.66775185,38.6866874781,440.845984489,0.0,448.566543614,398.725816546,19.8771799774,0.0,19.8771799774
 07/12  13:00:00,1513.2866999,43.3743143241,433.937919149,0.0,448.566543614,448.566543614,19.8595615312,0.0,19.8595615312
 07/12  14:00:00,1510.39948264,45.0350947477,429.398861597,0.0,448.566543614,448.566543614,10.9650215323,0.0,10.9650215323
 07/12  15:00:00,1511.1398218,45.5143765395,429.660377262,0.0,448.566543614,448.566543614,13.1545449275,0.0,13.1545449275
 07/12  16:00:00,1561.09271476,45.1826660555,431.051261899,0.0,448.566543614,448.566543614,15.3986412515,0.0,15.3986412515
 07/12  17:00:00,1451.44648263,38.6322186693,440.819113876,0.0,348.885089477,398.725816546,8.75512924679,0.0,8.75512924679
 07/12  18:00:00,1264.43550011,31.2549037436,460.550592447,0.0,249.203635341,299.044362409,8.74152149666,0.0,8.74152149666
 07/12  19:00:00,1227.68304834,29.7588203215,450.454422216,0.0,249.203635341,299.044362409,4.37237394621,0.0,4.37237394621
 07/12  20:00:00,1086.28925041,29.0995720297,427.409555312,0.0,149.522181205,249.203635341,6.55254156274,0.0,6.55254156274
 07/12  21:00:00,1086.24519045,29.0995720297,434.32027852,0.0,149.522181205,249.203635341,4.37865452026,0.0162820273089,4.36237249295
 07/12  22:00:00,349.356662317,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/12  23:00:00,299.991903147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925057894,0.0,2.18925057894
 07/12  24:00:00,287.76970533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912236108,0.0,2.18912236108
 07/13  01:00:00,287.769703376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926103496,0.0,2.18926103496
 07/13  02:00:00,287.769703332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912986917,0.0,2.18912986917
 07/13  03:00:00,287.769703465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882251082,0.0,2.18882251082
 07/13  04:00:00,299.991901179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913757492,0.0,2.18913757492
 07/13  05:00:00,323.727000711,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103866262,0.0,2.19103866262
 07/13  06:00:00,970.589150327,37.499209513,483.954956485,0.0,49.8407270682,199.362908273,4.3613876696,0.0,4.3613876696
 07/13  07:00:00,1069.90240983,29.0995720297,467.536644419,0.0,149.522181205,199.362908273,6.55700571025,0.0,6.55700571025
 07/13  08:00:00,1604.98850571,36.6307588532,446.836404265,0.0,448.566543614,448.566543614,13.1586533048,0.0,13.1586533048
 07/13  09:00:00,1562.57827917,40.1964976021,437.525695945,0.0,448.566543614,448.566543614,13.1703866289,0.0,13.1703866289
 07/13  10:00:00,1512.14842449,42.9482804524,433.232407304,0.0,448.566543614,448.566543614,13.1774536813,0.0,13.1774536813
 07/13  11:00:00,1512.02609419,45.0163487915,431.038423964,0.0,448.566543614,448.566543614,17.6145270576,0.0,17.6145270576
 07/13  12:00:00,1463.65102912,40.7742139032,436.741761038,0.0,448.566543614,398.725816546,19.8792078978,0.0,19.8792078978
 07/13  13:00:00,1514.61222689,46.3257727303,432.31200874,0.0,448.566543614,448.566543614,19.858237156,0.0,19.858237156
 07/13  14:00:00,1514.82269379,47.6381057318,431.219081756,0.0,448.566543614,448.566543614,10.9697168635,0.0,10.9697168635
 07/13  15:00:00,1513.48427752,50.1767541245,427.342458025,0.0,448.566543614,448.566543614,10.9621809316,0.0,10.9621809316
 07/13  16:00:00,1561.20326391,52.1495089722,424.194988763,0.0,448.566543614,448.566543614,17.5967316976,0.0,17.5967316976
 07/13  17:00:00,1448.02473302,45.3195518582,430.710045029,0.0,348.885089477,398.725816546,8.75578102193,0.0,8.75578102193
 07/13  18:00:00,1257.99562471,35.7427601964,449.622868267,0.0,249.203635341,299.044362409,6.5609026391,0.0,6.5609026391
 07/13  19:00:00,1243.15082185,32.5983872267,462.369514289,0.0,249.203635341,299.044362409,6.54846186702,0.0,6.54846186702
 07/13  20:00:00,1136.9150684,29.400981909,474.677788416,0.0,149.522181205,249.203635341,6.55264500269,0.0,6.55264500269
 07/13  21:00:00,1130.80824322,29.1021697933,476.230857443,0.0,149.522181205,249.203635341,2.19126732546,0.0,2.19126732546
 07/13  22:00:00,349.35666051,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926234216,0.0,2.18926234216
 07/13  23:00:00,349.176057241,0.391787620951,35.7940812309,0.0,24.9203635341,199.362908273,2.18926503154,0.0,2.18926503154
 07/13  24:00:00,384.099722575,0.783575241902,69.5498690114,0.0,24.9203635341,199.362908273,2.18922469053,0.0,2.18922469053
 07/14  01:00:00,287.76970146,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889969446,0.0,2.1889969446
 07/14  02:00:00,287.769701305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913247997,0.0,2.18913247997
 07/14  03:00:00,287.769701353,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889977585,0.0,2.1889977585
 07/14  04:00:00,299.991898964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913306303,0.0,2.18913306303
 07/14  05:00:00,323.726997087,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103774002,0.0,2.19103774002
 07/14  06:00:00,906.454665846,39.3342033161,419.437048274,0.0,49.8407270682,199.362908273,2.19052385859,0.0,2.19052385859
 07/14  07:00:00,1030.80003734,29.4716070702,430.609629488,0.0,149.522181205,199.362908273,6.55691693909,0.0,6.55691693909
 07/14  08:00:00,1601.59352551,42.1302999136,437.941901964,0.0,448.566543614,448.566543614,13.1635006687,0.0,13.1635006687
 07/14  09:00:00,1561.11584816,46.8990312162,429.360745837,0.0,448.566543614,448.566543614,13.1754707167,0.0,13.1754707167
 07/14  10:00:00,1513.5865287,47.9365700702,429.682222805,0.0,448.566543614,448.566543614,15.3745087302,0.0,15.3745087302
 07/14  11:00:00,1514.34381472,47.0444192374,431.328105638,0.0,448.566543614,448.566543614,15.4118367669,0.0,15.4118367669
 07/14  12:00:00,1464.48252574,42.5646764219,435.782815788,0.0,448.566543614,398.725816546,19.8773391848,0.0,19.8773391848
 07/14  13:00:00,1515.52037491,48.5524632988,430.993487523,0.0,448.566543614,448.566543614,19.8591275016,0.0,19.8591275016
 07/14  14:00:00,1515.28463711,49.3135123433,430.00562753,0.0,448.566543614,448.566543614,10.9648210752,0.0,10.9648210752
 07/14  15:00:00,1517.69045701,52.4208568901,429.345111245,0.0,448.566543614,448.566543614,13.1540470149,0.0,13.1540470149
 07/14  16:00:00,1568.6190351,54.0038306093,430.19070422,0.0,448.566543614,448.566543614,15.3974140575,0.0,15.3974140575
 07/14  17:00:00,1451.27634783,45.9744357322,433.375769268,0.0,348.885089477,398.725816546,8.75446273702,0.0,8.75446273702
 07/14  18:00:00,1255.17117236,35.7914293,446.749756278,0.0,249.203635341,299.044362409,8.74082458563,0.0,8.74082458563
 07/14  19:00:00,1235.61993397,31.904827467,455.532192832,0.0,249.203635341,299.044362409,4.37201896141,0.0,4.37201896141
 07/14  20:00:00,1090.35885962,29.2620702834,430.678457368,0.0,149.522181205,249.203635341,6.55235885046,0.0,6.55235885046
 07/14  21:00:00,1077.6773194,29.0995720297,426.611452084,0.0,149.522181205,249.203635341,2.19105067072,0.0,2.19105067072
 07/14  22:00:00,349.356658109,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924995889,0.0,2.18924995889
 07/14  23:00:00,299.99189901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905971063,0.0,2.18905971063
 07/14  24:00:00,287.769701285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919459419,0.0,2.18919459419
 07/15  01:00:00,237.928972294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905586109,0.0,2.18905586109
 07/15  02:00:00,237.928972342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918748269,0.0,2.18918748269
 07/15  03:00:00,237.92897237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904959113,0.0,2.18904959113
 07/15  04:00:00,250.151170175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918098868,0.0,2.18918098868
 07/15  05:00:00,248.965903167,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120699207,0.0,2.19120699207
 07/15  06:00:00,909.742327758,37.5636203457,425.421024544,0.0,49.8407270682,199.362908273,4.3611018277,0.0,4.3611018277
 07/15  07:00:00,932.60428531,29.0995720297,433.170440532,0.0,49.8407270682,199.362908273,2.19301466071,0.0,2.19301466071
 07/15  08:00:00,1215.39963873,29.5879715107,463.025090711,0.0,249.203635341,249.203635341,6.54817269886,0.0,6.54817269886
 07/15  09:00:00,1178.20069626,29.4579624893,462.620074729,0.0,249.203635341,249.203635341,6.5608052592,0.0,6.5608052592
 07/15  10:00:00,1125.6882454,30.6376784651,457.817590247,0.0,249.203635341,249.203635341,8.73550948309,0.0,8.73550948309
 07/15  11:00:00,1121.53428294,31.5147503311,452.784773443,0.0,249.203635341,249.203635341,6.5654318015,0.0,6.5654318015
 07/15  12:00:00,1122.48177609,32.3340682266,452.914286253,0.0,249.203635341,249.203635341,8.73845168988,0.0,8.73845168988
 07/15  13:00:00,1122.19347792,32.6565332027,452.303969956,0.0,249.203635341,249.203635341,6.55671601971,0.0,6.55671601971
 07/15  14:00:00,879.974596028,30.1233259743,461.823712948,0.0,74.7610906023,174.442544739,4.37174432365,0.0,4.37174432365
 07/15  15:00:00,886.255667841,30.3626498343,467.866352798,0.0,74.7610906023,174.442544739,6.54412661993,0.0,6.54412661993
 07/15  16:00:00,939.053262078,30.3130233126,471.824336472,0.0,74.7610906023,174.442544739,4.37050785933,0.0,4.37050785933
 07/15  17:00:00,905.385541059,29.5065150618,477.060743267,0.0,24.9203635341,149.522181205,2.19038810055,0.0,2.19038810055
 07/15  18:00:00,640.859756307,13.7717433223,273.119801033,0.0,24.9203635341,149.522181205,2.19063326478,0.0,2.19063326478
 07/15  19:00:00,612.294024254,11.9244072401,257.340708118,0.0,24.9203635341,149.522181205,4.36130328571,0.0,4.36130328571
 07/15  20:00:00,314.941581914,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906307362,0.0,2.1906307362
 07/15  21:00:00,299.041744784,0.0,0.0,0.0,24.9203635341,149.522181205,2.19195069244,0.0,2.19195069244
 07/15  22:00:00,274.595565625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915383947,0.0,2.18915383947
 07/15  23:00:00,250.151170128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901563912,0.0,2.18901563912
 07/15  24:00:00,237.928972322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914686901,0.0,2.18914686901
 07/16  01:00:00,237.928525082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846451246,0.0,2.18846451246
 07/16  02:00:00,237.928525059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848739188,0.0,2.18848739188
 07/16  03:00:00,237.928524544,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  04:00:00,250.150722353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851006159,0.0,2.18851006159
 07/16  05:00:00,248.965455263,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905975677,0.0,2.1905975677
 07/16  06:00:00,633.772990871,13.0258366929,278.833992779,0.0,24.9203635341,149.522181205,2.18850918694,0.0,2.18850918694
 07/16  07:00:00,832.890100414,19.264255941,422.321937838,0.0,24.9203635341,149.522181205,2.18847662317,0.0,2.18847662317
 07/16  08:00:00,815.198496878,17.082313625,408.462871234,0.0,24.9203635341,149.522181205,2.18849903296,0.0,2.18849903296
 07/16  09:00:00,862.22337275,22.9684950684,480.818182794,0.0,24.9203635341,149.522181205,2.18848826846,0.0,2.18848826846
 07/16  10:00:00,770.349863448,19.0557554682,445.553325615,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  11:00:00,828.296816331,22.6353294776,496.17761433,0.0,24.9203635341,149.522181205,2.18990235963,0.0,2.18990235963
 07/16  12:00:00,780.835784664,18.7173947817,456.391346905,0.0,24.9203635341,149.522181205,2.1899151157,0.0,2.1899151157
 07/16  13:00:00,833.360763353,22.6378443931,501.250030519,0.0,24.9203635341,149.522181205,4.36418769453,0.0,4.36418769453
 07/16  14:00:00,783.61337415,18.827178563,459.133303786,0.0,24.9203635341,149.522181205,2.18990857236,0.0,2.18990857236
 07/16  15:00:00,832.230886028,22.836091778,499.934826157,0.0,24.9203635341,149.522181205,2.18850610915,0.0,2.18850610915
 07/16  16:00:00,830.56386118,19.0795498552,456.936994184,0.0,24.9203635341,149.522181205,2.18806228027,0.0,2.18806228027
 07/16  17:00:00,915.355204778,23.1152465707,497.232636496,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,853.807237013,19.1088616567,443.609497831,0.0,24.9203635341,149.522181205,2.18850629019,0.0,2.18850629019
 07/16  19:00:00,872.990289845,22.83762411,479.767912182,0.0,24.9203635341,149.522181205,2.18807814991,0.0,2.18807814991
 07/16  20:00:00,762.4520921,14.4505824035,353.195430366,0.0,24.9203635341,149.522181205,2.1885064896,0.0,2.1885064896
 07/16  21:00:00,416.242409689,1.17536286285,77.0313807493,0.0,24.9203635341,149.522181205,2.19061496115,0.0,2.19061496115
 07/16  22:00:00,357.322028525,0.783575241902,55.9467822181,0.0,24.9203635341,149.522181205,2.18843703943,0.0,2.18843703943
 07/16  23:00:00,377.274217989,1.17536286285,86.9532988585,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  24:00:00,452.332557891,7.78113194972,172.572688262,0.0,24.9203635341,149.522181205,2.18845929376,0.0,2.18845929376
 07/17  01:00:00,523.955867101,5.06592883771,175.100311967,0.0,24.9203635341,199.362908273,2.18917578821,0.0,2.18917578821
 07/17  02:00:00,287.769695653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903055106,0.0,2.18903055106
 07/17  03:00:00,287.769695659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915482145,0.0,2.18915482145
 07/17  04:00:00,299.991893485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901065026,0.0,2.18901065026
 07/17  05:00:00,323.726987704,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102046163,0.0,2.19102046163
 07/17  06:00:00,978.614466336,37.1319203677,492.347572677,0.0,49.8407270682,199.362908273,2.19063931417,0.0,2.19063931417
 07/17  07:00:00,1067.20806889,29.1989774036,464.742925783,0.0,149.522181205,199.362908273,8.73497219649,0.0,8.73497219649
 07/17  08:00:00,1604.47853707,34.7458397733,448.211409555,0.0,448.566543614,448.566543614,10.9730744483,0.0,10.9730744483
 07/17  09:00:00,1566.98571473,40.6559063909,441.604609743,0.0,448.566543614,448.566543614,13.1761289777,0.0,13.1761289777
 07/17  10:00:00,1518.68509187,42.9094621749,440.112923131,0.0,448.566543614,448.566543614,15.3708209693,0.0,15.3708209693
 07/17  11:00:00,1515.83950889,43.6823524122,436.185920035,0.0,448.566543614,448.566543614,15.4112119691,0.0,15.4112119691
 07/17  12:00:00,1464.40791003,40.5125750335,437.760366691,0.0,448.566543614,398.725816546,19.8752235714,0.0,19.8752235714
 07/17  13:00:00,1514.83548173,47.3068935826,431.55422635,0.0,448.566543614,448.566543614,19.8561723807,0.0,19.8561723807
 07/17  14:00:00,1515.70030758,48.3774129951,431.357434845,0.0,448.566543614,448.566543614,10.9649583545,0.0,10.9649583545
 07/17  15:00:00,1519.32902735,49.9242632936,433.626134124,0.0,448.566543614,448.566543614,13.1518026054,0.0,13.1518026054
 07/17  16:00:00,1571.32223891,52.9537828474,434.496908935,0.0,448.566543614,448.566543614,15.3960666029,0.0,15.3960666029
 07/17  17:00:00,1453.16729684,42.7409684875,438.964075291,0.0,348.885089477,398.725816546,8.75512891936,0.0,8.75512891936
 07/17  18:00:00,1253.63080999,34.6281897744,446.372656888,0.0,249.203635341,299.044362409,6.5602655647,0.0,6.5602655647
 07/17  19:00:00,1230.96081371,33.3529878957,449.424928829,0.0,249.203635341,299.044362409,6.54808739698,0.0,6.54808739698
 07/17  20:00:00,1126.50202994,30.4994540895,454.622636786,0.0,149.522181205,249.203635341,6.55284478451,0.0,6.55284478451
 07/17  21:00:00,1113.32722265,29.5083403459,458.343678842,0.0,149.522181205,249.203635341,2.19135736143,0.0,2.19135736143
 07/17  22:00:00,477.610697698,0.783575241902,101.473836391,0.0,49.8407270682,199.362908273,2.18922207908,0.0,2.18922207908
 07/17  23:00:00,437.658045828,2.33980163185,108.073325703,0.0,24.9203635341,199.362908273,2.18916760512,0.0,2.18916760512
 07/17  24:00:00,501.432369533,8.56470719162,171.047753691,0.0,24.9203635341,199.362908273,2.18920202184,0.0,2.18920202184
 07/18  01:00:00,432.267267195,1.17536286285,104.32736675,0.0,24.9203635341,199.362908273,2.18921444746,0.0,2.18921444746
 07/18  02:00:00,287.769693796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917313422,0.0,2.18917313422
 07/18  03:00:00,287.76969377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902608723,0.0,2.18902608723
 07/18  04:00:00,449.920173263,1.17536286285,109.75806123,0.0,24.9203635341,199.362908273,2.18914775465,0.0,2.18914775465
 07/18  05:00:00,323.726984847,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102064313,0.0,2.19102064313
 07/18  06:00:00,972.415865478,39.0419513595,484.238944111,0.0,49.8407270682,199.362908273,2.19049736885,0.0,2.19049736885
 07/18  07:00:00,1064.52641037,29.2794781355,461.980774341,0.0,149.522181205,199.362908273,6.55653487081,0.0,6.55653487081
 07/18  08:00:00,1604.02326873,39.9030768862,442.63054401,0.0,448.566543614,448.566543614,13.1616792164,0.0,13.1616792164
 07/18  09:00:00,1571.87113408,45.5075593089,443.030292183,0.0,448.566543614,448.566543614,13.1729830737,0.0,13.1729830737
 07/18  10:00:00,1530.97425387,48.0348072883,450.496005852,0.0,448.566543614,448.566543614,13.1793235557,0.0,13.1793235557
 07/18  11:00:00,1524.26425454,47.8021944594,443.462555816,0.0,448.566543614,448.566543614,17.6105924681,0.0,17.6105924681
 07/18  12:00:00,1465.34556491,43.1076559331,436.186153023,0.0,448.566543614,398.725816546,19.8777893415,0.0,19.8777893415
 07/18  13:00:00,1514.47223322,50.043563318,428.454329714,0.0,448.566543614,448.566543614,19.8553816408,0.0,19.8553816408
 07/18  14:00:00,1512.22144088,52.062722487,424.193276854,0.0,448.566543614,448.566543614,10.9682385173,0.0,10.9682385173
 07/18  15:00:00,1512.55946667,53.9550822848,422.639381053,0.0,448.566543614,448.566543614,10.9619213794,0.0,10.9619213794
 07/18  16:00:00,1561.32014776,50.1230840874,426.338383897,0.0,448.566543614,448.566543614,15.3950818052,0.0,15.3950818052
 07/18  17:00:00,1448.30539069,41.9424357584,434.367866086,0.0,348.885089477,398.725816546,10.9376557792,0.0,10.9376557792
 07/18  18:00:00,1255.46071878,34.1786721598,448.652089676,0.0,249.203635341,299.044362409,6.56020008124,0.0,6.56020008124
 07/18  19:00:00,1242.61655339,32.574694703,461.858967451,0.0,249.203635341,299.044362409,6.5481793926,0.0,6.5481793926
 07/18  20:00:00,1151.8435827,29.8222294893,480.641419679,0.0,149.522181205,249.203635341,4.37514775245,0.0,4.37514775245
 07/18  21:00:00,1144.93848066,29.1687801383,490.294499573,0.0,149.522181205,249.203635341,4.36224387868,0.0,4.36224387868
 07/18  22:00:00,349.356650571,0.0,0.0,0.0,49.8407270682,199.362908273,2.189053283,0.0,2.189053283
 07/18  23:00:00,299.99189145,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891736821,0.0,2.1891736821
 07/18  24:00:00,287.769693551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902637191,0.0,2.18902637191
 07/19  01:00:00,391.244665626,1.17536286285,63.5000000216,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,287.769691878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914279122,0.0,2.18914279122
 07/19  03:00:00,287.769691956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899170099,0.0,2.18899170099
 07/19  04:00:00,299.991889797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910918518,0.0,2.18910918518
 07/19  05:00:00,323.726982772,0.0,0.0,0.0,49.8407270682,199.362908273,4.36233571918,0.0,4.36233571918
 07/19  06:00:00,927.852840929,36.9043092352,443.170494048,0.0,49.8407270682,199.362908273,2.1904848665,0.0,2.1904848665
 07/19  07:00:00,1069.29868286,29.873260493,466.159270763,0.0,149.522181205,199.362908273,6.55701991581,0.0,6.55701991581
 07/19  08:00:00,1601.22225915,43.8780222675,435.822974686,0.0,448.566543614,448.566543614,13.1573825212,0.0,13.1573825212
 07/19  09:00:00,1559.45488458,48.6071902156,425.991691897,0.0,448.566543614,448.566543614,13.1679631719,0.0,13.1679631719
 07/19  10:00:00,1511.98096016,49.26919529,426.74411651,0.0,448.566543614,448.566543614,13.174078927,0.0,13.174078927
 07/19  11:00:00,1511.93318444,48.5608947959,427.401076397,0.0,448.566543614,448.566543614,15.4114492292,0.0,15.4114492292
 07/19  12:00:00,1465.80718571,43.6235817189,436.04867417,0.0,448.566543614,398.725816546,19.8775400212,0.0,19.8775400212
 07/19  13:00:00,1509.32591764,49.8867408444,423.464857582,0.0,448.566543614,448.566543614,19.8552453928,0.0,19.8552453928
 07/19  14:00:00,1507.208174,50.4494789095,420.793261192,0.0,448.566543614,448.566543614,13.1527033645,0.0,13.1527033645
 07/19  15:00:00,1512.27641265,53.3553401479,422.956089303,0.0,448.566543614,448.566543614,10.9634811037,0.0,10.9634811037
 07/19  16:00:00,1560.14462459,56.1967637608,419.08918981,0.0,448.566543614,448.566543614,15.3945249773,0.0,15.3945249773
 07/19  17:00:00,1446.64093484,48.5608778963,426.08497807,0.0,348.885089477,398.725816546,8.75425694226,0.0,8.75425694226
 07/19  18:00:00,1257.45933954,37.9081847535,446.921206329,0.0,249.203635341,299.044362409,8.74020997886,0.0,8.74020997886
 07/19  19:00:00,1244.48054032,34.0220097999,462.275644498,0.0,249.203635341,299.044362409,4.37191882875,0.0,4.37191882875
 07/19  20:00:00,1149.22293965,29.58424337,478.25876855,0.0,149.522181205,249.203635341,6.5523619592,0.0,6.5523619592
 07/19  21:00:00,1134.67448962,29.1251259966,480.074166098,0.0,149.522181205,249.203635341,2.19101300348,0.0,2.19101300348
 07/19  22:00:00,349.356648996,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919926878,0.0,2.18919926878
 07/19  23:00:00,431.115096623,1.17536286285,90.952996547,0.0,24.9203635341,199.362908273,2.18913806354,0.0,2.18913806354
 07/19  24:00:00,287.769692132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898699412,0.0,2.18898699412
 07/20  01:00:00,287.76969038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910021645,0.0,2.18910021645
 07/20  02:00:00,287.769690471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883583853,0.0,2.18883583853
 07/20  03:00:00,287.769690308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906179246,0.0,2.18906179246
 07/20  04:00:00,299.991888097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917582431,0.0,2.18917582431
 07/20  05:00:00,441.046764969,1.17536286285,77.1495872388,0.0,49.8407270682,199.362908273,2.19130979655,0.0,2.19130979655
 07/20  06:00:00,926.441336099,37.5552370436,439.751133851,0.0,49.8407270682,199.362908273,2.19050804155,0.0,2.19050804155
 07/20  07:00:00,1057.65760274,30.1022990829,454.289158564,0.0,149.522181205,199.362908273,6.55642743628,0.0,6.55642743628
 07/20  08:00:00,1599.6413097,44.3445888595,433.775475157,0.0,448.566543614,448.566543614,13.1609901352,0.0,13.1609901352
 07/20  09:00:00,1558.91360722,46.3454401135,427.712180633,0.0,448.566543614,448.566543614,13.1719939259,0.0,13.1719939259
 07/20  10:00:00,1513.68679001,45.2013220861,432.559701554,0.0,448.566543614,448.566543614,13.1780431078,0.0,13.1780431078
 07/20  11:00:00,1524.31300271,48.3135854375,441.785522583,0.0,448.566543614,448.566543614,17.6083861088,0.0,17.6083861088
 07/20  12:00:00,1478.13637407,44.9490512585,450.350506133,0.0,448.566543614,398.725816546,19.8744166733,0.0,19.8744166733
 07/20  13:00:00,1528.16154525,48.9716598448,446.183631561,0.0,448.566543614,448.566543614,17.6480868003,0.0,17.6480868003
 07/20  14:00:00,1516.75181189,44.0552797702,436.866632905,0.0,448.566543614,448.566543614,13.1559634472,0.0,13.1559634472
 07/20  15:00:00,1520.77125947,43.4905861357,442.359943468,0.0,448.566543614,448.566543614,10.962979487,0.0,10.962979487
 07/20  16:00:00,1578.95899055,47.7020487043,448.773538952,0.0,448.566543614,448.566543614,15.3957813755,0.0,15.3957813755
 07/20  17:00:00,1455.72417027,39.5279603428,445.581987811,0.0,348.885089477,398.725816546,8.75371650701,0.0,8.75371650701
 07/20  18:00:00,1254.54421876,32.3662110934,449.548065842,0.0,249.203635341,299.044362409,8.74010958288,0.0,8.74010958288
 07/20  19:00:00,1233.04842757,31.1297830447,453.735763071,0.0,249.203635341,299.044362409,4.37214668805,0.0,4.37214668805
 07/20  20:00:00,1132.10484514,29.2868927183,461.438031256,0.0,149.522181205,249.203635341,6.55191715804,0.0,6.55191715804
 07/20  21:00:00,1128.05351349,29.0995720297,473.4787458,0.0,149.522181205,249.203635341,4.36202874238,0.0,4.36202874238
 07/20  22:00:00,349.356647226,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/20  23:00:00,299.991888099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907268423,0.0,2.18907268423
 07/20  24:00:00,287.769690429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918650581,0.0,2.18918650581
 07/21  01:00:00,287.769688773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903053035,0.0,2.18903053035
 07/21  02:00:00,287.769688829,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891417454,0.0,2.1891417454
 07/21  03:00:00,287.769688867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898644519,0.0,2.18898644519
 07/21  04:00:00,299.991886618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909756105,0.0,2.18909756105
 07/21  05:00:00,323.726976714,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107866531,0.0,2.19107866531
 07/21  06:00:00,922.015215444,39.1703399905,433.874855606,0.0,49.8407270682,199.362908273,4.3608742239,0.0,4.3608742239
 07/21  07:00:00,1046.84959082,29.2007652807,444.40533161,0.0,149.522181205,199.362908273,6.55515662062,0.0,6.55515662062
 07/21  08:00:00,1601.46608185,40.715847907,439.22899412,0.0,448.566543614,448.566543614,10.9707803954,0.0,10.9707803954
 07/21  09:00:00,1563.14707414,47.0108536356,431.439716586,0.0,448.566543614,448.566543614,13.174346603,0.0,13.174346603
 07/21  10:00:00,1523.93048263,46.7215373031,443.191163208,0.0,448.566543614,448.566543614,15.3719525998,0.0,15.3719525998
 07/21  11:00:00,1534.9462097,48.4963545057,454.452687813,0.0,448.566543614,448.566543614,15.4074581522,0.0,15.4074581522
 07/21  12:00:00,1483.60851793,44.3898441134,457.651908018,0.0,448.566543614,398.725816546,19.8689051775,0.0,19.8689051775
 07/21  13:00:00,1529.46740034,49.2229013737,447.59367094,0.0,448.566543614,448.566543614,19.8540253804,0.0,19.8540253804
 07/21  14:00:00,1517.22425295,46.7914177372,434.987616208,0.0,448.566543614,448.566543614,10.9675472746,0.0,10.9675472746
 07/21  15:00:00,1512.58125814,46.5896227113,430.026665881,0.0,448.566543614,448.566543614,10.9610072971,0.0,10.9610072971
 07/21  16:00:00,1560.18917673,45.6653063717,429.665236095,0.0,448.566543614,448.566543614,15.3951456604,0.0,15.3951456604
 07/21  17:00:00,1448.13876937,42.4983228956,433.645382946,0.0,348.885089477,398.725816546,10.9375300223,0.0,10.9375300223
 07/21  18:00:00,1253.12681104,35.5251719026,444.971704572,0.0,249.203635341,299.044362409,6.56031890074,0.0,6.56031890074
 07/21  19:00:00,1233.14199852,32.8760187706,452.083103428,0.0,249.203635341,299.044362409,4.37181730771,0.0,4.37181730771
 07/21  20:00:00,1134.84212022,29.5463673892,463.915837399,0.0,149.522181205,249.203635341,6.55249760742,0.0,6.55249760742
 07/21  21:00:00,1123.05780399,29.1052099867,468.477400672,0.0,149.522181205,249.203635341,4.3624204681,0.0,4.3624204681
