Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/21  22:00:00,349.356645554,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900051925,0.0,2.18900051925
 07/21  23:00:00,299.991886406,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  24:00:00,287.769688592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911138784,0.0,2.18911138784
 07/22  01:00:00,237.928960082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895316886,0.0,2.18895316886
 07/22  02:00:00,237.928960077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906156861,0.0,2.18906156861
 07/22  03:00:00,237.92896019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916958769,0.0,2.18916958769
 07/22  04:00:00,250.151157976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901168594,0.0,2.18901168594
 07/22  05:00:00,248.965883905,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125258666,0.0,2.19125258666
 07/22  06:00:00,928.019358433,36.9223067714,441.962084119,0.0,49.8407270682,199.362908273,4.36917319852,0.0081729811958,4.36100021733
 07/22  07:00:00,954.40156003,29.7137771853,451.139757015,0.0,49.8407270682,199.362908273,2.1929656288,0.0,2.1929656288
 07/22  08:00:00,1214.73521379,31.9331675295,460.015506144,0.0,249.203635341,249.203635341,6.5477491607,0.0,6.5477491607
 07/22  09:00:00,1171.637282,32.8352991664,452.679375469,0.0,249.203635341,249.203635341,6.55946947399,0.0,6.55946947399
 07/22  10:00:00,1123.10809756,32.4944226112,453.380744809,0.0,249.203635341,249.203635341,6.55690838587,0.0,6.55690838587
 07/22  11:00:00,1123.89074403,32.3762181971,454.279822905,0.0,249.203635341,249.203635341,8.74598246779,0.0,8.74598246779
 07/22  12:00:00,1122.75539668,32.6728135539,452.849210357,0.0,249.203635341,249.203635341,6.55849404984,0.0,6.55849404984
 07/22  13:00:00,1122.1882028,32.9231209789,452.032151754,0.0,249.203635341,249.203635341,8.73404094547,0.0,8.73404094547
 07/22  14:00:00,876.781054153,31.331179073,457.422355934,0.0,74.7610906023,174.442544739,4.37199164544,0.0,4.37199164544
 07/22  15:00:00,879.94326781,31.2165050909,460.700129535,0.0,74.7610906023,174.442544739,4.36903067695,0.0,4.36903067695
 07/22  16:00:00,929.973775122,32.2376362091,460.820271174,0.0,74.7610906023,174.442544739,6.54557199567,0.0,6.54557199567
 07/22  17:00:00,896.494278652,31.5829418376,466.09307055,0.0,24.9203635341,149.522181205,2.19042436367,0.0,2.19042436367
 07/22  18:00:00,789.156479635,20.6351249938,394.730160506,0.0,24.9203635341,149.522181205,2.19060782014,0.0,2.19060782014
 07/22  19:00:00,715.872306247,18.6338730218,356.914775856,0.0,24.9203635341,149.522181205,2.19057350475,0.0,2.19057350475
 07/22  20:00:00,625.3166374,12.0689475925,248.347160453,0.0,24.9203635341,149.522181205,2.19053864232,0.0,2.19053864232
 07/22  21:00:00,412.073521828,1.17536286285,72.8616187911,0.0,24.9203635341,149.522181205,4.36387730848,0.0,4.36387730848
 07/22  22:00:00,274.595553476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915102275,0.0,2.18915102275
 07/22  23:00:00,250.151157887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899290231,0.0,2.18899290231
 07/22  24:00:00,237.928960032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910075319,0.0,2.18910075319
 07/23  01:00:00,237.928515033,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  02:00:00,237.928515007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848707569,0.0,2.18848707569
 07/23  03:00:00,237.928515583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802551951,0.0,2.18802551951
 07/23  04:00:00,250.150713417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827207147,0.0,2.18827207147
 07/23  05:00:00,257.509104653,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036706858,0.0,2.19036706858
 07/23  06:00:00,419.011365087,6.98381856637,114.267986683,0.0,24.9203635341,149.522181205,2.18844758997,0.0,2.18844758997
 07/23  07:00:00,657.273210848,17.6176352785,278.296449339,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,762.050221646,20.0509673756,371.662328563,0.0,24.9203635341,149.522181205,2.1884498092,0.0,2.1884498092
 07/23  09:00:00,404.466682406,5.02940449268,109.490568146,0.0,24.9203635341,149.522181205,2.18845164128,0.0,2.18845164128
 07/23  10:00:00,427.268544619,8.68921567444,173.418204801,0.0,24.9203635341,149.522181205,2.18845349925,0.0,2.18845349925
 07/23  11:00:00,638.287668186,15.0108705761,331.776120914,0.0,24.9203635341,149.522181205,2.1897965129,0.0,2.1897965129
 07/23  12:00:00,555.806431688,12.3641155167,271.741362812,0.0,24.9203635341,149.522181205,2.18975658566,0.0,2.18975658566
 07/23  13:00:00,542.710470168,12.2246480186,263.27299582,0.0,24.9203635341,149.522181205,2.19195219065,0.0,2.19195219065
 07/23  14:00:00,570.477368036,13.0961425757,283.250075681,0.0,24.9203635341,149.522181205,2.18988246759,0.0,2.18988246759
 07/23  15:00:00,558.425445529,11.9383517188,276.867568021,0.0,24.9203635341,149.522181205,2.18843206276,0.0,2.18843206276
 07/23  16:00:00,688.667521074,11.6442548513,334.230505085,0.0,24.9203635341,149.522181205,2.18847774943,0.0,2.18847774943
 07/23  17:00:00,692.960185255,10.5127212025,305.997743749,0.0,24.9203635341,149.522181205,2.18847950851,0.0,2.18847950851
 07/23  18:00:00,338.103707807,0.391787620951,28.0473516471,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,632.829195495,12.112590384,285.77326409,0.0,24.9203635341,149.522181205,2.18848127354,0.0,2.18848127354
 07/23  20:00:00,314.940233603,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884382743,0.0,2.1884382743
 07/23  21:00:00,299.040833757,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039414715,0.0,2.19039414715
 07/23  22:00:00,408.853873571,1.17536286285,94.0885697471,0.0,24.9203635341,149.522181205,2.18839437319,0.0,2.18839437319
 07/23  23:00:00,250.150713363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839552022,0.0,2.18839552022
 07/23  24:00:00,237.92851498,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/24  01:00:00,287.769683908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909953995,0.0,2.18909953995
 07/24  02:00:00,287.769684103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893691058,0.0,2.18893691058
 07/24  03:00:00,287.769684114,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890395382,0.0,2.1890395382
 07/24  04:00:00,299.991882027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914184581,0.0,2.18914184581
 07/24  05:00:00,579.0895263,5.06592883771,185.73300171,0.0,49.8407270682,199.362908273,2.19096549837,0.0,2.19096549837
 07/24  06:00:00,978.126965013,31.801345819,497.190661735,0.0,49.8407270682,199.362908273,4.36115128503,0.0,4.36115128503
 07/24  07:00:00,1061.99427067,30.714520519,458.013629932,0.0,149.522181205,199.362908273,6.5558134916,0.0,6.5558134916
 07/24  08:00:00,1612.74386909,43.3054855837,449.132770414,0.0,448.566543614,448.566543614,10.9676334084,0.0,10.9676334084
 07/24  09:00:00,1588.29049108,48.5985940955,459.155722318,0.0,448.566543614,448.566543614,13.1747323993,0.0,13.1747323993
 07/24  10:00:00,1547.23211119,50.2661563875,463.895126157,0.0,448.566543614,448.566543614,15.3681007641,0.0,15.3681007641
 07/24  11:00:00,1551.98089816,52.0577071834,463.954301491,0.0,448.566543614,448.566543614,15.4067929928,0.0,15.4067929928
 07/24  12:00:00,1493.44695852,46.9518413505,461.004162301,0.0,448.566543614,398.725816546,19.868224294,0.0,19.868224294
 07/24  13:00:00,1545.54477844,54.3954990189,456.341213353,0.0,448.566543614,448.566543614,17.6480008399,0.0,17.6480008399
 07/24  14:00:00,1548.30584511,57.0966737161,455.603988079,0.0,448.566543614,448.566543614,13.1559964528,0.0,13.1559964528
 07/24  15:00:00,1556.12785174,64.5502283867,455.612684116,0.0,448.566543614,448.566543614,10.9610779867,0.0,10.9610779867
 07/24  16:00:00,1603.5793833,67.8299691505,450.890819237,0.0,448.566543614,448.566543614,15.3923246236,0.0,15.3923246236
 07/24  17:00:00,1473.19007727,54.6203967985,448.554149283,0.0,348.885089477,398.725816546,8.75305128509,0.0,8.75305128509
 07/24  18:00:00,1257.24159979,42.0305911395,445.980087159,0.0,249.203635341,299.044362409,8.7403606626,0.0,8.7403606626
 07/24  19:00:00,1232.6126847,37.0117841231,447.900974277,0.0,249.203635341,299.044362409,4.37174915532,0.0,4.37174915532
 07/24  20:00:00,1126.38778359,31.6979937529,453.30988925,0.0,149.522181205,249.203635341,6.55119749378,0.0,6.55119749378
 07/24  21:00:00,1111.66918262,30.5173068539,455.676690442,0.0,149.522181205,249.203635341,2.19126879968,0.0,2.19126879968
 07/24  22:00:00,698.125425874,11.2597720994,276.276637246,0.0,49.8407270682,199.362908273,2.18917422666,0.0,2.18917422666
 07/24  23:00:00,712.808859652,11.2866663494,324.273597647,0.0,24.9203635341,199.362908273,2.18917036945,0.0,2.18917036945
 07/24  24:00:00,760.348975639,12.2990770417,371.637986598,0.0,24.9203635341,199.362908273,2.18916651486,0.0,2.18916651486
 07/25  01:00:00,590.370045879,11.757741208,241.626208295,0.0,24.9203635341,199.362908273,2.18866891651,0.0,2.18866891651
 07/25  02:00:00,422.009621101,1.15710069034,94.110159926,0.0,24.9203635341,199.362908273,2.18915291431,0.0,2.18915291431
 07/25  03:00:00,333.157545236,0.391787620951,31.9977954823,0.0,24.9203635341,199.362908273,2.18912035174,0.0,2.18912035174
 07/25  04:00:00,621.664518264,12.8470607874,257.750257525,0.0,24.9203635341,199.362908273,2.18908679992,0.0,2.18908679992
 07/25  05:00:00,501.280034277,1.53062613877,140.620275448,0.0,49.8407270682,199.362908273,2.19118107295,0.0,2.19118107295
 07/25  06:00:00,1004.12146609,37.1083977198,517.878113369,0.0,49.8407270682,199.362908273,2.19052706104,0.0,2.19052706104
 07/25  07:00:00,1068.96940199,30.0035846906,465.699700905,0.0,149.522181205,199.362908273,6.55652030299,0.0,6.55652030299
 07/25  08:00:00,1612.86340038,34.5118188925,456.830389025,0.0,448.566543614,448.566543614,13.1601684176,0.0,13.1601684176
 07/25  09:00:00,1569.32592191,36.3369145688,448.133079589,0.0,448.566543614,448.566543614,13.1705030897,0.0,13.1705030897
 07/25  10:00:00,1501.00345784,38.120671117,428.771834366,0.0,448.566543614,448.566543614,13.1759261717,0.0,13.1759261717
 07/25  11:00:00,1509.29003687,38.3182753486,435.519397198,0.0,448.566543614,448.566543614,17.6088629674,0.0,17.6088629674
 07/25  12:00:00,1466.63153016,34.8795517543,445.617157682,0.0,448.566543614,398.725816546,19.8680658624,0.0,19.8680658624
 07/25  13:00:00,1515.12941167,42.4475522817,436.756556917,0.0,448.566543614,448.566543614,17.6466706473,0.0,17.6466706473
 07/25  14:00:00,1519.75966443,43.5184129904,441.519266701,0.0,448.566543614,448.566543614,10.9630907791,0.0,10.9630907791
 07/25  15:00:00,1520.14957424,43.746675876,441.315353064,0.0,448.566543614,448.566543614,13.1507458147,0.0,13.1507458147
 07/25  16:00:00,1567.75577957,43.7263401566,439.543657476,0.0,448.566543614,448.566543614,15.3927828846,0.0,15.3927828846
 07/25  17:00:00,1455.75200643,37.6031501858,447.486339711,0.0,348.885089477,398.725816546,8.75402705747,0.0,8.75402705747
 07/25  18:00:00,1257.88296432,31.1918449825,455.232774149,0.0,249.203635341,299.044362409,6.5599150675,0.0,6.5599150675
 07/25  19:00:00,1236.14271267,30.3647487791,458.747091384,0.0,249.203635341,299.044362409,6.54741171345,0.0,6.54741171345
 07/25  20:00:00,1130.11201936,29.2471798948,460.417604752,0.0,149.522181205,249.203635341,6.55113532265,0.0,6.55113532265
 07/25  21:00:00,1116.2762722,29.0998972354,462.582321062,0.0,149.522181205,249.203635341,2.19124160752,0.0,2.19124160752
 07/25  22:00:00,349.356639754,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897596373,0.0,2.18897596373
 07/25  23:00:00,299.991880563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907555059,0.0,2.18907555059
 07/25  24:00:00,375.591159764,0.391787620951,74.4313070226,0.0,24.9203635341,199.362908273,2.18917640953,0.0,2.18917640953
 07/26  01:00:00,445.648009411,0.783575241902,131.098019781,0.0,24.9203635341,199.362908273,2.18900613956,0.0,2.18900613956
 07/26  02:00:00,287.769681166,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  03:00:00,496.507289437,1.17536286285,168.567212144,0.0,24.9203635341,199.362908273,2.18910340792,0.0,2.18910340792
 07/26  04:00:00,299.991879172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906934373,0.0,2.18906934373
 07/26  05:00:00,332.270632634,0.0,0.0,0.0,49.8407270682,199.362908273,4.36240927147,0.0,4.36240927147
 07/26  06:00:00,965.643165214,40.6434401766,475.928984795,0.0,49.8407270682,199.362908273,2.19050037729,0.0,2.19050037729
 07/26  07:00:00,1068.28378937,29.6765100971,465.341167878,0.0,149.522181205,199.362908273,6.55662424052,0.0,6.55662424052
 07/26  08:00:00,1601.3798439,40.1438377155,439.714817088,0.0,448.566543614,448.566543614,13.1552236091,0.0,13.1552236091
 07/26  09:00:00,1561.98378875,43.8132602221,433.314603168,0.0,448.566543614,448.566543614,13.1649037433,0.0,13.1649037433
 07/26  10:00:00,1515.9202439,45.805170941,434.147507784,0.0,448.566543614,448.566543614,13.1701299829,0.0,13.1701299829
 07/26  11:00:00,1517.26853043,47.2418214225,434.055603241,0.0,448.566543614,448.566543614,15.407503299,0.0,15.407503299
 07/26  12:00:00,1466.43514089,43.0106707852,437.296276971,0.0,448.566543614,398.725816546,19.8672678682,0.0,19.8672678682
 07/26  13:00:00,1521.4686275,49.3972802794,436.696850975,0.0,448.566543614,448.566543614,19.8513154843,0.0,19.8513154843
 07/26  14:00:00,1520.43846121,49.6014644635,436.071387979,0.0,448.566543614,448.566543614,10.9660936279,0.0,10.9660936279
 07/26  15:00:00,1511.52977697,48.4241073299,428.537870829,0.0,448.566543614,448.566543614,10.9608306526,0.0,10.9608306526
 07/26  16:00:00,1539.08154523,43.9589295327,412.240404019,0.0,448.566543614,448.566543614,15.3915690375,0.0,15.3915690375
 07/26  17:00:00,1422.37140862,36.2571301111,417.059320197,0.0,348.885089477,398.725816546,8.75266328777,0.0,8.75266328777
 07/26  18:00:00,1262.67969703,29.6458075384,460.403985637,0.0,249.203635341,299.044362409,8.7399254451,0.0,8.7399254451
 07/26  19:00:00,1243.58205884,29.236949858,466.16225499,0.0,249.203635341,299.044362409,4.37152757569,0.0,4.37152757569
 07/26  20:00:00,1136.34822718,29.0995720297,465.867125113,0.0,149.522181205,249.203635341,8.8030016368,2.25218957449,6.55081206231
 07/26  21:00:00,1123.35232068,29.0995720297,468.769435215,0.0,149.522181205,249.203635341,13.3748730062,11.1837232515,2.19114975471
 07/26  22:00:00,349.356638191,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916227475,0.0,2.18916227475
 07/26  23:00:00,299.99187912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899417392,0.0,2.18899417392
 07/26  24:00:00,287.769681401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909116403,0.0,2.18909116403
 07/27  01:00:00,287.769680215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892105094,0.0,2.18892105094
 07/27  02:00:00,287.769680131,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890161098,0.0,2.1890161098
 07/27  03:00:00,287.769680131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911086903,0.0,2.18911086903
 07/27  04:00:00,299.991877888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894158032,0.0,2.18894158032
 07/27  05:00:00,332.270629466,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102428706,0.0,2.19102428706
 07/27  06:00:00,903.168132183,34.0880105766,431.626042932,0.0,49.8407270682,199.362908273,10.7143831643,8.52389904128,2.19048412303
 07/27  07:00:00,988.42228968,29.1002565016,398.281747062,0.0,149.522181205,199.362908273,18.9469317207,12.390983127,6.55594859365
 07/27  08:00:00,1548.28144296,34.0096477653,402.649599273,0.0,448.566543614,448.566543614,13.4965709755,0.337945100705,13.1586258748
 07/27  09:00:00,1535.32353478,36.6679926409,420.248008606,0.0,448.566543614,448.566543614,13.1859505743,0.0162865364742,13.1696640379
 07/27  10:00:00,1499.82313527,38.8490419319,431.389816144,0.0,448.566543614,448.566543614,13.1739308893,0.0,13.1739308893
 07/27  11:00:00,1500.92566836,39.8123114904,431.183003435,0.0,448.566543614,448.566543614,15.4072741806,0.0,15.4072741806
 07/27  12:00:00,1457.20866552,34.866687233,439.842060659,0.0,448.566543614,398.725816546,19.872294647,0.0,19.872294647
 07/27  13:00:00,1521.36410982,40.7107419726,448.00813181,0.0,448.566543614,448.566543614,19.8509658822,0.0,19.8509658822
 07/27  14:00:00,1523.21048165,41.9671484077,446.556738616,0.0,448.566543614,448.566543614,10.9639226254,0.0,10.9639226254
 07/27  15:00:00,1518.53822078,43.0462579002,439.527055735,0.0,448.566543614,448.566543614,12.1215138883,0.0,12.1215138883
 07/27  16:00:00,1567.57252573,45.5472066402,437.166758449,0.0,448.566543614,448.566543614,14.2253569151,0.0,14.2253569151
 07/27  17:00:00,1441.1267199,40.0914131916,429.577079267,0.0,348.885089477,398.725816546,10.9363524918,0.0,10.9363524918
 07/27  18:00:00,1219.29596684,32.1029999616,416.516715718,0.0,249.203635341,299.044362409,6.56026307926,0.0,6.56026307926
 07/27  19:00:00,1181.55679016,29.7052258262,409.696186045,0.0,249.203635341,299.044362409,4.37177658205,0.0,4.37177658205
 07/27  20:00:00,1068.42523957,29.0995720297,406.864568863,0.0,149.522181205,249.203635341,6.55226204163,0.0,6.55226204163
 07/27  21:00:00,1047.63422771,29.0995720297,403.291936395,0.0,149.522181205,249.203635341,7.69336212037,3.33105538219,4.36230673818
 07/27  22:00:00,349.356636898,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894238158,0.0,2.18894238158
 07/27  23:00:00,299.991877745,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,287.769679966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903709779,0.0,2.18903709779
 07/28  01:00:00,287.769678883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912929536,0.0,2.18912929536
 07/28  02:00:00,287.769678948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895821254,0.0,2.18895821254
 07/28  03:00:00,287.769678966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905082018,0.0,2.18905082018
 07/28  04:00:00,299.991876854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914316428,0.0,2.18914316428
 07/28  05:00:00,332.270627634,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910835715,0.0,2.1910835715
 07/28  06:00:00,859.746531464,33.3836274991,391.939992624,0.0,49.8407270682,199.362908273,7.95741594579,3.59664264264,4.36077330315
 07/28  07:00:00,982.285916913,29.1025306083,392.530307542,0.0,149.522181205,199.362908273,13.2623006422,6.70714062365,6.55516001858
 07/28  08:00:00,1547.97964482,34.3329427516,402.3695764,0.0,448.566543614,448.566543614,11.0109103782,0.0407208735568,10.9701895047
 07/28  09:00:00,1535.27074098,37.60684848,419.032092968,0.0,448.566543614,448.566543614,13.1712803487,0.0,13.1712803487
 07/28  10:00:00,1502.77602344,38.7952303131,428.725070373,0.0,448.566543614,448.566543614,13.1764074451,0.0,13.1764074451
 07/28  11:00:00,1507.67415014,40.1485984304,431.554462575,0.0,448.566543614,448.566543614,17.6065707375,0.0,17.6065707375
 07/28  12:00:00,1453.45107832,37.0200734932,430.29622969,0.0,448.566543614,398.725816546,19.8671391916,0.0,19.8671391916
 07/28  13:00:00,1523.55428753,42.274702189,445.305406926,0.0,448.566543614,448.566543614,17.6453923705,0.0,17.6453923705
 07/28  14:00:00,1519.64447651,43.3137210469,440.365410066,0.0,448.566543614,448.566543614,10.9623640589,0.0,10.9623640589
 07/28  15:00:00,1511.69612575,44.9191257019,430.812104151,0.0,448.566543614,448.566543614,13.1495991061,0.0,13.1495991061
 07/28  16:00:00,1558.63065121,47.4972727911,426.274822198,0.0,448.566543614,448.566543614,15.3929730301,0.0,15.3929730301
 07/28  17:00:00,1452.89901203,42.1501931348,438.753810654,0.0,348.885089477,398.725816546,8.75364399849,0.0,8.75364399849
 07/28  18:00:00,1258.97797291,33.3777094401,452.970369486,0.0,249.203635341,299.044362409,6.56011745608,0.0,6.56011745608
 07/28  19:00:00,1218.5972241,30.3995671101,440.014810596,0.0,249.203635341,299.044362409,6.54731753104,0.0,6.54731753104
 07/28  20:00:00,1104.12050982,29.1092373398,427.432431982,0.0,149.522181205,249.203635341,4.37444329818,0.0,4.37444329818
 07/28  21:00:00,1066.23679316,29.0995720297,417.132351757,0.0,149.522181205,249.203635341,4.36206505069,0.0,4.36206505069
 07/28  22:00:00,349.356635676,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895908443,0.0,2.18895908443
 07/28  23:00:00,299.991876441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905143232,0.0,2.18905143232
 07/28  24:00:00,287.769678616,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/29  01:00:00,237.928950371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914166057,0.0,2.18914166057
 07/29  02:00:00,237.928950481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896872572,0.0,2.18896872572
 07/29  03:00:00,237.928950588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905911718,0.0,2.18905911718
 07/29  04:00:00,250.151148552,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891492584,0.0,2.1891492584
 07/29  05:00:00,257.509535734,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094739021,0.0,2.19094739021
 07/29  06:00:00,866.150584204,32.9878424104,397.46486121,0.0,49.8407270682,199.362908273,4.87694966111,0.515934667052,4.36101499406
 07/29  07:00:00,898.503709773,29.0995720297,404.358920051,0.0,49.8407270682,199.362908273,7.56670010305,3.20058961931,4.36611048374
 07/29  08:00:00,1174.21157361,29.6754447105,425.593803537,0.0,249.203635341,249.203635341,4.56689640261,0.195466564205,4.3714298384
 07/29  09:00:00,1169.05161135,30.5240960266,452.613977709,0.0,249.203635341,249.203635341,6.55905051715,0.0,6.55905051715
 07/29  10:00:00,1140.80915938,30.1881513031,473.388114131,0.0,249.203635341,249.203635341,6.55634956158,0.0,6.55634956158
 07/29  11:00:00,1152.90102721,29.722639158,485.943727593,0.0,249.203635341,249.203635341,8.74486758394,0.0,8.74486758394
 07/29  12:00:00,1145.78328956,30.6107982089,477.939157343,0.0,249.203635341,249.203635341,6.55752491407,0.0,6.55752491407
 07/29  13:00:00,1139.17753741,31.3047458936,470.639897295,0.0,249.203635341,249.203635341,6.55638805594,0.0,6.55638805594
 07/29  14:00:00,893.013924656,30.2033802324,474.783052204,0.0,74.7610906023,174.442544739,6.54799590619,0.0,6.54799590619
 07/29  15:00:00,898.80120543,29.5352170583,481.2393806,0.0,74.7610906023,174.442544739,4.36881941457,0.0,4.36881941457
 07/29  16:00:00,945.840805961,29.399139988,479.52582456,0.0,74.7610906023,174.442544739,4.37029588656,0.0,4.37029588656
 07/29  17:00:00,886.422209724,29.2143198276,458.389636664,0.0,24.9203635341,149.522181205,4.3606350081,0.0,4.3606350081
 07/29  18:00:00,765.329863081,19.2807733237,364.89990356,0.0,24.9203635341,149.522181205,2.19010840489,0.0,2.19010840489
 07/29  19:00:00,643.691720745,15.3070531226,285.83223989,0.0,24.9203635341,149.522181205,2.19054667977,0.0,2.19054667977
 07/29  20:00:00,323.485218113,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038624632,0.0,2.19038624632
 07/29  21:00:00,299.041706898,0.0,0.0,0.0,24.9203635341,149.522181205,4.36382299643,0.0,4.36382299643
 07/29  22:00:00,274.59554399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913609805,0.0,2.18913609805
 07/29  23:00:00,250.151148198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896289503,0.0,2.18896289503
 07/29  24:00:00,237.928950379,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  01:00:00,237.928507994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835334171,0.0,2.18835334171
 07/30  02:00:00,237.928508454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834009287,0.0,2.18834009287
 07/30  03:00:00,237.928508309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832674482,0.0,2.18832674482
 07/30  04:00:00,250.150705497,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  05:00:00,257.509092581,0.0,0.0,0.0,24.9203635341,149.522181205,4.36083162625,0.0,4.36083162625
 07/30  06:00:00,272.221892267,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,787.399207953,20.4904416402,380.991675854,0.0,24.9203635341,149.522181205,2.18845328768,0.0,2.18845328768
 07/30  08:00:00,799.897661919,19.4036356667,389.213937083,0.0,24.9203635341,149.522181205,2.18843974067,0.0,2.18843974067
 07/30  09:00:00,786.17692894,22.6247850592,406.302745971,0.0,24.9203635341,149.522181205,2.18842618165,0.0,2.18842618165
 07/30  10:00:00,691.718008313,19.43996892,367.470294773,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  11:00:00,743.925641213,21.9721855835,414.546997924,0.0,24.9203635341,149.522181205,2.18983864748,0.0,2.18983864748
 07/30  12:00:00,637.826930932,15.8072459436,320.59873095,0.0,24.9203635341,149.522181205,2.18984363895,0.0,2.18984363895
 07/30  13:00:00,581.745067653,16.2983242832,286.106807428,0.0,24.9203635341,149.522181205,4.36380011468,0.0,4.36380011468
 07/30  14:00:00,666.234324949,20.5156760093,358.332618766,0.0,24.9203635341,149.522181205,2.18981609717,0.0,2.18981609717
 07/30  15:00:00,637.034832401,16.8391561501,322.366141686,0.0,24.9203635341,149.522181205,2.18841398677,0.0,2.18841398677
 07/30  16:00:00,811.985449541,23.3530469927,430.734676435,0.0,24.9203635341,149.522181205,2.18843661845,0.0,2.18843661845
 07/30  17:00:00,779.886827609,18.8236379189,370.715137999,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  18:00:00,856.812284547,23.3619251117,438.869897024,0.0,24.9203635341,149.522181205,2.18842294643,0.0,2.18842294643
 07/30  19:00:00,749.992231636,18.645057653,365.547316943,0.0,24.9203635341,149.522181205,2.1884092909,0.0,2.1884092909
 07/30  20:00:00,569.322239989,8.95649481257,190.464526157,0.0,24.9203635341,149.522181205,2.18842473444,0.0,2.18842473444
 07/30  21:00:00,374.795369931,0.783575241902,48.9744282842,0.0,24.9203635341,149.522181205,2.19040417477,0.0,2.19040417477
 07/30  22:00:00,274.595101036,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  23:00:00,250.150705611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839052704,0.0,2.18839052704
 07/30  24:00:00,237.92850834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837679824,0.0,2.18837679824
 07/31  01:00:00,287.769675621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897790906,0.0,2.18897790906
 07/31  02:00:00,287.769675578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906429226,0.0,2.18906429226
 07/31  03:00:00,287.769675582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915043733,0.0,2.18915043733
 07/31  04:00:00,299.991873136,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897396321,0.0,2.18897396321
 07/31  05:00:00,332.270622585,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117413654,0.0,2.19117413654
 07/31  06:00:00,944.887577572,34.628531766,461.12410132,0.0,49.8407270682,199.362908273,2.19040719837,0.0,2.19040719837
 07/31  07:00:00,1068.93081472,29.0995720297,466.565154345,0.0,149.522181205,199.362908273,6.55543630891,0.0,6.55543630891
 07/31  08:00:00,1598.25546208,31.5736677955,445.160651048,0.0,448.566543614,448.566543614,13.155881784,0.0,13.155881784
 07/31  09:00:00,1563.40580152,35.487120637,443.062802647,0.0,448.566543614,448.566543614,13.1658508234,0.0,13.1658508234
 07/31  10:00:00,1517.43172937,37.5844868156,443.879719328,0.0,448.566543614,448.566543614,13.170647895,0.0,13.170647895
 07/31  11:00:00,1515.06905311,39.3046389577,439.793358041,0.0,448.566543614,448.566543614,15.405030734,0.0,15.405030734
 07/31  12:00:00,1465.38104058,36.6993382284,442.546960882,0.0,448.566543614,398.725816546,19.8656128323,0.0,19.8656128323
 07/31  13:00:00,1514.18601794,42.9969264634,435.214946857,0.0,448.566543614,448.566543614,17.6457069929,0.0,17.6457069929
 07/31  14:00:00,1514.81329498,44.6122607173,434.235718223,0.0,448.566543614,448.566543614,13.1543548039,0.0,13.1543548039
 07/31  15:00:00,1514.29773182,47.7170299663,430.615820258,0.0,448.566543614,448.566543614,10.9608560164,0.0,10.9608560164
 07/31  16:00:00,1563.44056112,49.4176424686,429.164396953,0.0,448.566543614,448.566543614,15.390648707,0.0,15.390648707
 07/31  17:00:00,1450.04329435,40.0675028618,437.980796859,0.0,348.885089477,398.725816546,8.75350188635,0.0,8.75350188635
 07/31  18:00:00,1258.75406623,32.0322909023,454.091896026,0.0,249.203635341,299.044362409,8.73919258234,0.0,8.73919258234
 07/31  19:00:00,1238.43960881,30.86990778,459.386864207,0.0,249.203635341,299.044362409,4.3713743263,0.0,4.3713743263
 07/31  20:00:00,1145.80608561,29.2488275188,466.633720702,0.0,149.522181205,249.203635341,6.55183770181,0.0,6.55183770181
 07/31  21:00:00,1124.79498434,29.1081062818,470.211706666,0.0,149.522181205,249.203635341,2.19109348758,0.0,2.19109348758
 07/31  22:00:00,349.356632705,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891030028,0.0,2.1891030028
 07/31  23:00:00,299.991873509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905695488,0.0,2.18905695488
 07/31  24:00:00,399.110142033,0.783575241902,84.56030347,0.0,24.9203635341,199.362908273,2.18914443722,0.0,2.18914443722
 08/01  01:00:00,342.779862424,0.391787620951,41.6201078168,0.0,24.9203635341,199.362908273,2.18896401012,0.0,2.18896401012
 08/01  02:00:00,287.769674461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904858844,0.0,2.18904858844
 08/01  03:00:00,342.385912306,0.391787620951,41.2261570938,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,407.847690419,0.783575241902,81.0756548548,0.0,24.9203635341,199.362908273,2.18913381444,0.0,2.18913381444
 08/01  05:00:00,332.270621586,0.0,0.0,0.0,49.8407270682,199.362908273,4.36193062232,0.0,4.36193062232
 08/01  06:00:00,959.244860555,39.9014521234,470.265949399,0.0,49.8407270682,199.362908273,2.1902939042,0.0,2.1902939042
 08/01  07:00:00,1064.81005722,30.2675459336,461.276424494,0.0,149.522181205,199.362908273,6.55555587142,0.0,6.55555587142
 08/01  08:00:00,1604.89447461,42.7854994568,440.822340258,0.0,448.566543614,448.566543614,13.1546862904,0.0,13.1546862904
 08/01  09:00:00,1580.16610887,48.3353094092,449.794548631,0.0,448.566543614,448.566543614,13.1638174695,0.0,13.1638174695
 08/01  10:00:00,1543.40743027,49.9916165364,461.974795178,0.0,448.566543614,448.566543614,13.1685059619,0.0,13.1685059619
 08/01  11:00:00,1547.61635899,49.5929232515,463.873436648,0.0,448.566543614,448.566543614,15.4045995513,0.0,15.4045995513
 08/01  12:00:00,1494.60005466,45.0231014964,464.430027274,0.0,448.566543614,398.725816546,19.8686018758,0.0,19.8686018758
 08/01  13:00:00,1555.16030326,53.5049986489,465.681172612,0.0,448.566543614,448.566543614,17.6449334123,0.0,17.6449334123
 08/01  14:00:00,1556.89321976,57.7585281918,463.169380665,0.0,448.566543614,448.566543614,13.1518953817,0.0,13.1518953817
 08/01  15:00:00,1560.77109423,62.3792348877,462.426987102,0.0,448.566543614,448.566543614,10.9603162829,0.0,10.9603162829
 08/01  16:00:00,1621.57623001,67.0376774011,469.680034299,0.0,448.566543614,448.566543614,15.391797358,0.0,15.391797358
 08/01  17:00:00,1501.2338344,57.4405861369,471.798261204,0.0,348.885089477,398.725816546,8.75299063604,0.0,8.75299063604
 08/01  18:00:00,1277.9195584,37.8276415996,467.695312451,0.0,249.203635341,299.044362409,6.55950499406,0.0,6.55950499406
 08/01  19:00:00,1247.14286635,33.9521819868,469.876454072,0.0,249.203635341,299.044362409,6.54697694529,0.0,6.54697694529
 08/01  20:00:00,1141.4526211,30.5818347751,464.103755042,0.0,149.522181205,249.203635341,4.37382374144,0.0,4.37382374144
 08/01  21:00:00,1116.9776013,29.8354945797,463.626438989,0.0,149.522181205,249.203635341,4.36229258073,0.0,4.36229258073
 08/01  22:00:00,604.976203538,1.17536286285,215.449085743,0.0,49.8407270682,199.362908273,2.18907175063,0.0,2.18907175063
 08/01  23:00:00,807.544799791,13.584980598,416.034139421,0.0,24.9203635341,199.362908273,2.18906895195,0.0,2.18906895195
 08/01  24:00:00,431.802570514,1.17536286285,103.862691172,0.0,24.9203635341,199.362908273,2.18913590468,0.0,2.18913590468
 08/02  01:00:00,287.769673387,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  02:00:00,287.769673443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905867246,0.0,2.18905867246
 08/02  03:00:00,378.180294061,0.783575241902,63.6304811845,0.0,24.9203635341,199.362908273,2.18914133202,0.0,2.18914133202
 08/02  04:00:00,344.213326586,0.391787620951,30.8313846924,0.0,24.9203635341,199.362908273,2.18912059855,0.0,2.18912059855
 08/02  05:00:00,332.270620006,0.0,0.0,0.0,49.8407270682,199.362908273,4.3618530229,0.0,4.3618530229
 08/02  06:00:00,915.983909079,39.6937877941,427.155178612,0.0,49.8407270682,199.362908273,2.19020784386,0.0,2.19020784386
 08/02  07:00:00,1037.15376455,29.4706073119,435.104986466,0.0,149.522181205,199.362908273,6.55588051984,0.0,6.55588051984
 08/02  08:00:00,1570.63157693,41.8754911853,411.285655962,0.0,448.566543614,448.566543614,10.9675387638,0.0,10.9675387638
 08/02  09:00:00,1557.74999244,47.118726913,426.057509193,0.0,448.566543614,448.566543614,13.1716680486,0.0,13.1716680486
 08/02  10:00:00,1510.64134942,48.3219381559,426.351897702,0.0,448.566543614,448.566543614,13.1763700635,0.0,13.1763700635
 08/02  11:00:00,1511.46562511,47.8796409761,427.614947097,0.0,448.566543614,448.566543614,17.6033934712,0.0,17.6033934712
 08/02  12:00:00,1465.13540498,42.8104688226,436.190220156,0.0,448.566543614,398.725816546,19.8649372953,0.0,19.8649372953
 08/02  13:00:00,1511.86171111,48.1956437986,427.691944498,0.0,448.566543614,448.566543614,17.642808783,0.0,17.642808783
 08/02  14:00:00,1510.15596692,48.1990176848,425.991639027,0.0,448.566543614,448.566543614,10.9624721553,0.0,10.9624721553
 08/02  15:00:00,1510.08015656,50.6612931421,423.454000783,0.0,448.566543614,448.566543614,13.1474396665,0.0,13.1474396665
 08/02  16:00:00,1558.38523519,52.988802645,420.537926517,0.0,448.566543614,448.566543614,13.1933451068,0.0,13.1933451068
 08/02  17:00:00,1450.01746503,45.4765671143,432.545913875,0.0,348.885089477,398.725816546,10.9356342579,0.0,10.9356342579
 08/02  18:00:00,1259.09804333,35.6641681853,450.804004037,0.0,249.203635341,299.044362409,6.55974878556,0.0,6.55974878556
 08/02  19:00:00,1254.23057374,31.6198144142,474.489198223,0.0,249.203635341,299.044362409,4.37143659628,0.0,4.37143659628
 08/02  20:00:00,1135.95963784,29.1448088342,456.989426938,0.0,149.522181205,249.203635341,6.55162315682,0.0,6.55162315682
 08/02  21:00:00,1115.8991962,29.0995720297,461.324455144,0.0,149.522181205,249.203635341,4.36191568591,0.0,4.36191568591
 08/02  22:00:00,349.356630512,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  23:00:00,299.991871419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900883514,0.0,2.18900883514
 08/02  24:00:00,287.769673755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909143414,0.0,2.18909143414
 08/03  01:00:00,287.769672993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891023672,0.0,2.18891023672
 08/03  02:00:00,287.76967297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899166881,0.0,2.18899166881
 08/03  03:00:00,287.769672996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907286813,0.0,2.18907286813
 08/03  04:00:00,299.99187082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889198216,0.0,2.18889198216
 08/03  05:00:00,340.814284668,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120636106,0.0,2.19120636106
 08/03  06:00:00,947.704632313,35.7891762755,462.780513797,0.0,49.8407270682,199.362908273,2.19196963555,0.00148662316848,2.19048301238
 08/03  07:00:00,1059.12832149,29.4301062328,456.432136449,0.0,149.522181205,199.362908273,6.55617763397,0.0,6.55617763397
 08/03  08:00:00,1581.92599953,41.0083899385,419.614853124,0.0,448.566543614,448.566543614,13.1581303407,0.0,13.1581303407
 08/03  09:00:00,1560.42239697,46.0300228847,429.536520943,0.0,448.566543614,448.566543614,13.1676268139,0.0,13.1676268139
 08/03  10:00:00,1509.79044008,47.3151471777,426.507789127,0.0,448.566543614,448.566543614,13.1722414908,0.0,13.1722414908
 08/03  11:00:00,1510.53303724,46.8928803304,427.669123021,0.0,448.566543614,448.566543614,15.4064871625,0.0,15.4064871625
 08/03  12:00:00,1463.09715381,43.0486051839,433.913840034,0.0,448.566543614,398.725816546,19.8667980469,0.0,19.8667980469
 08/03  13:00:00,1517.47033598,50.1020811783,431.428746246,0.0,448.566543614,448.566543614,19.8470567107,0.0,19.8470567107
 08/03  14:00:00,1520.72023199,51.2343252841,434.324042534,0.0,448.566543614,448.566543614,10.9652305795,0.0,10.9652305795
 08/03  15:00:00,1520.46228147,50.4273768275,435.108978646,0.0,448.566543614,448.566543614,10.9595720776,0.0,10.9595720776
 08/03  16:00:00,1571.07436458,50.8299920533,436.786611694,0.0,448.566543614,448.566543614,15.3906390749,0.0,15.3906390749
 08/03  17:00:00,1455.07147742,41.9785018631,442.624709438,0.0,348.885089477,398.725816546,8.75353947497,0.0,8.75353947497
 08/03  18:00:00,1255.67705683,33.5090907154,449.944987972,0.0,249.203635341,299.044362409,8.73918201903,0.0,8.73918201903
 08/03  19:00:00,1233.2690374,31.3230304524,453.763178507,0.0,249.203635341,299.044362409,4.37136299332,0.0,4.37136299332
 08/03  20:00:00,1136.19273756,29.3913386242,456.87787062,0.0,149.522181205,249.203635341,6.55176536279,0.0,6.55176536279
 08/03  21:00:00,1112.85168849,29.1238090647,458.252712474,0.0,149.522181205,249.203635341,2.1910786528,0.0,2.1910786528
 08/03  22:00:00,349.356629947,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908957669,0.0,2.18908957669
 08/03  23:00:00,502.563666719,1.17536286285,162.401452312,0.0,24.9203635341,199.362908273,2.18903979609,0.0,2.18903979609
 08/03  24:00:00,351.952551136,0.391787620951,50.7927727462,0.0,24.9203635341,199.362908273,2.18911985297,0.0,2.18911985297
 08/04  01:00:00,738.87652644,12.4552731665,361.579633318,0.0,24.9203635341,199.362908273,2.18906870733,0.0,2.18906870733
 08/04  02:00:00,434.565122598,1.17536286285,106.625246032,0.0,24.9203635341,199.362908273,2.18901667104,0.0,2.18901667104
 08/04  03:00:00,287.769671804,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  04:00:00,299.991869637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909629296,0.0,2.18909629296
 08/04  05:00:00,701.543342553,8.95649481257,278.727492299,0.0,49.8407270682,199.362908273,4.36215498752,0.0,4.36215498752
 08/04  06:00:00,998.987220157,31.4178648742,518.434385939,0.0,49.8407270682,199.362908273,2.2309618854,0.0407222436113,2.19023964179
 08/04  07:00:00,1064.5086024,29.3723617877,461.870163564,0.0,149.522181205,199.362908273,6.55652545547,0.0,6.55652545547
 08/04  08:00:00,1607.13428158,39.0202250101,446.813909879,0.0,448.566543614,448.566543614,13.1538272052,0.0,13.1538272052
 08/04  09:00:00,1574.54949155,45.0481694448,446.680492313,0.0,448.566543614,448.566543614,10.9788454188,0.0,10.9788454188
 08/04  10:00:00,1533.93843074,48.6207437903,453.111159601,0.0,448.566543614,448.566543614,15.3638045462,0.0,15.3638045462
 08/04  11:00:00,1544.39966919,49.9866575021,462.757314905,0.0,448.566543614,448.566543614,15.4048597407,0.0,15.4048597407
 08/04  12:00:00,1491.66710357,45.3471610035,464.290937762,0.0,448.566543614,398.725816546,19.8670303076,0.0,19.8670303076
 08/04  13:00:00,1540.07526683,52.0440339254,456.58545262,0.0,448.566543614,448.566543614,17.6419147994,0.0,17.6419147994
 08/04  14:00:00,1522.94276224,52.1488895892,437.580903218,0.0,448.566543614,448.566543614,10.9618981355,0.0,10.9618981355
 08/04  15:00:00,1517.59162653,49.8880831171,431.976494855,0.0,448.566543614,448.566543614,13.1486035156,0.0,13.1486035156
 08/04  16:00:00,1565.71818245,50.4833364667,430.376350638,0.0,448.566543614,448.566543614,15.3907375547,0.0,15.3907375547
 08/04  17:00:00,1450.8303164,43.7768716563,435.058471446,0.0,348.885089477,398.725816546,8.75247456675,0.0,8.75247456675
 08/04  18:00:00,1254.22091688,34.3366594408,447.254391888,0.0,249.203635341,299.044362409,6.56018351668,0.0,6.56018351668
 08/04  19:00:00,1233.99310162,32.0959476721,453.714327799,0.0,249.203635341,299.044362409,4.37171954903,0.0,4.37171954903
 08/04  20:00:00,1141.11110475,29.6790049716,461.508574566,0.0,149.522181205,249.203635341,6.55201508876,0.0,6.55201508876
 08/04  21:00:00,1115.19692011,29.1261013433,460.939654913,0.0,149.522181205,249.203635341,4.36218278128,0.0,4.36218278128
 08/04  22:00:00,349.356628793,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887928253,0.0,2.18887928253
 08/04  23:00:00,299.991869651,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  24:00:00,287.769671921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895910461,0.0,2.18895910461
 08/05  01:00:00,237.928944251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903741977,0.0,2.18903741977
 08/05  02:00:00,237.928944402,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891157806,0.0,2.1891157806
 08/05  03:00:00,237.928944397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893260108,0.0,2.18893260108
 08/05  04:00:00,250.151142168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901107772,0.0,2.18901107772
 08/05  05:00:00,266.053191608,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092022329,0.0,2.19092022329
 08/05  06:00:00,968.766991306,38.0050602214,481.747623676,0.0,49.8407270682,199.362908273,2.19050582923,0.0,2.19050582923
 08/05  07:00:00,966.048936528,29.0995720297,463.368269003,0.0,49.8407270682,199.362908273,4.36624848725,0.0,4.36624848725
 08/05  08:00:00,1209.36982493,29.6178379047,456.965493709,0.0,249.203635341,249.203635341,6.5478431192,0.0,6.5478431192
 08/05  09:00:00,1172.00120206,30.4092402395,455.46942013,0.0,249.203635341,249.203635341,6.55925670211,0.0,6.55925670211
 08/05  10:00:00,1121.88277657,31.2864131026,453.363494613,0.0,249.203635341,249.203635341,6.55445869888,0.0,6.55445869888
 08/05  11:00:00,1120.82582237,32.2069969689,451.384195442,0.0,249.203635341,249.203635341,8.74428054901,0.0,8.74428054901
 08/05  12:00:00,1120.32264279,32.8887546553,450.20057759,0.0,249.203635341,249.203635341,6.55823393003,0.0,6.55823393003
 08/05  13:00:00,1121.63074453,33.4569180524,450.940956354,0.0,249.203635341,249.203635341,6.55412411882,0.0,6.55412411882
 08/05  14:00:00,875.948436115,31.8982023845,456.022761578,0.0,74.7610906023,174.442544739,6.54712784419,0.0,6.54712784419
 08/05  15:00:00,881.097748642,31.1334485737,461.93770835,0.0,74.7610906023,174.442544739,4.36850598898,0.0,4.36850598898
 08/05  16:00:00,934.201096261,30.5269382015,466.758334593,0.0,74.7610906023,174.442544739,4.37001370727,0.0,4.37001370727
 08/05  17:00:00,899.26165807,29.2705184955,471.172896047,0.0,24.9203635341,149.522181205,2.19039726307,0.0,2.19039726307
 08/05  18:00:00,296.667604974,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904644465,0.0,2.1904644465
 08/05  19:00:00,272.223209804,0.0,0.0,0.0,24.9203635341,149.522181205,4.36047763187,0.0,4.36047763187
 08/05  20:00:00,323.485209674,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025071699,0.0,2.19025071699
 08/05  21:00:00,299.04169414,0.0,0.0,0.0,24.9203635341,149.522181205,2.19147592063,0.0,2.19147592063
 08/05  22:00:00,274.595537606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897988202,0.0,2.18897988202
 08/05  23:00:00,250.151142112,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905815319,0.0,2.18905815319
 08/05  24:00:00,237.928944435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875660756,0.0,2.18875660756
 08/06  01:00:00,237.928503513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833874172,0.0,2.18833874172
 08/06  02:00:00,237.928502897,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  03:00:00,237.92850323,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831525406,0.0,2.18831525406
 08/06  04:00:00,250.150701498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829173411,0.0,2.18829173411
 08/06  05:00:00,266.052750598,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018734758,0.0,2.19018734758
 08/06  06:00:00,272.221888326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841097408,0.0,2.18841097408
 08/06  07:00:00,660.121763292,17.0715564956,289.34752496,0.0,24.9203635341,149.522181205,2.18843134326,0.0,2.18843134326
 08/06  08:00:00,753.265606599,23.2939777518,354.261395046,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  09:00:00,621.782613803,18.7374950205,279.191037535,0.0,24.9203635341,149.522181205,2.18840778986,0.0,2.18840778986
 08/06  10:00:00,664.356527608,23.3190454731,349.817011316,0.0,24.9203635341,149.522181205,2.18842730441,0.0,2.18842730441
 08/06  11:00:00,544.40846125,16.4678283872,257.880131843,0.0,24.9203635341,149.522181205,2.18969695927,0.0,2.18969695927
 08/06  12:00:00,617.032932902,18.1752856389,300.166628067,0.0,24.9203635341,149.522181205,2.18973354174,0.0,2.18973354174
 08/06  13:00:00,571.438235934,16.82253953,267.661962093,0.0,24.9203635341,149.522181205,2.19176710823,0.0,2.19176710823
 08/06  14:00:00,587.913522978,18.839207845,291.463636218,0.0,24.9203635341,149.522181205,2.18980244831,0.0,2.18980244831
 08/06  15:00:00,608.73943998,18.5488110873,291.428320448,0.0,24.9203635341,149.522181205,2.18840091053,0.0,2.18840091053
 08/06  16:00:00,662.088664833,19.0036936862,292.941532013,0.0,24.9203635341,149.522181205,2.18842059899,0.0,2.18842059899
 08/06  17:00:00,758.557617266,22.9181411076,346.895758936,0.0,24.9203635341,149.522181205,2.18802439181,0.0,2.18802439181
 08/06  18:00:00,692.948072025,19.0102096482,288.842055819,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  19:00:00,670.222058797,18.0632280043,283.848987607,0.0,24.9203635341,149.522181205,2.18841651581,0.0,2.18841651581
 08/06  20:00:00,409.971369696,4.28235359581,66.6925149853,0.0,24.9203635341,149.522181205,2.18841408185,0.0,2.18841408185
 08/06  21:00:00,299.040812944,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020093594,0.0,2.19020093594
 08/06  22:00:00,274.595097186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842465013,0.0,2.18842465013
 08/06  23:00:00,250.150701226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840093387,0.0,2.18840093387
 08/06  24:00:00,237.928502895,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,287.769670065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911410844,0.0,2.18911410844
 08/07  02:00:00,287.76967013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892900081,0.0,2.18892900081
 08/07  03:00:00,287.769670173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900521268,0.0,2.18900521268
 08/07  04:00:00,299.991868043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908124741,0.0,2.18908124741
 08/07  05:00:00,340.814280232,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098549435,0.0,2.19098549435
 08/07  06:00:00,860.750571338,32.6643485639,390.736432932,0.0,49.8407270682,199.362908273,2.82289270454,0.632412359645,2.19048034489
 08/07  07:00:00,985.508246159,29.1344417081,392.010236923,0.0,149.522181205,199.362908273,9.88446629365,1.1504147516,8.73405154205
 08/07  08:00:00,1554.52621056,31.7495621476,404.211017733,0.0,448.566543614,448.566543614,10.9685126448,0.0,10.9685126448
 08/07  09:00:00,1527.06439494,34.9400282357,407.268536195,0.0,448.566543614,448.566543614,13.1679273901,0.0,13.1679273901
 08/07  10:00:00,1483.74223195,36.6689718046,411.105777336,0.0,448.566543614,448.566543614,13.1723373846,0.0,13.1723373846
 08/07  11:00:00,1488.81916907,37.323710231,415.524450338,0.0,448.566543614,448.566543614,15.4039994459,0.0,15.4039994459
 08/07  12:00:00,1438.03990324,34.7216612272,417.18356503,0.0,448.566543614,398.725816546,19.8658425203,0.0,19.8658425203
 08/07  13:00:00,1505.45227005,40.031298154,429.446885784,0.0,448.566543614,448.566543614,19.8457195513,0.0,19.8457195513
 08/07  14:00:00,1514.11195883,40.5813672941,437.56531157,0.0,448.566543614,448.566543614,10.9645043623,0.0,10.9645043623
 08/07  15:00:00,1514.5276306,42.1714487925,436.391336444,0.0,448.566543614,448.566543614,10.9603291363,0.0,10.9603291363
 08/07  16:00:00,1570.64933575,44.8412109045,440.949650971,0.0,448.566543614,448.566543614,15.3890647838,0.0,15.3890647838
 08/07  17:00:00,1459.02601447,39.3005013779,448.804149143,0.0,348.885089477,398.725816546,8.75266590656,0.0,8.75266590656
 08/07  18:00:00,1233.75969443,31.5515433743,433.759272869,0.0,249.203635341,299.044362409,6.5591379446,0.0,6.5591379446
 08/07  19:00:00,1202.81901542,29.3970908388,422.405175409,0.0,249.203635341,299.044362409,6.54759782952,0.0,6.54759782952
 08/07  20:00:00,1100.06635662,29.0995720297,425.868380333,0.0,149.522181205,249.203635341,6.55103783465,0.0,6.55103783465
 08/07  21:00:00,1079.06247297,29.0995720297,429.111666342,0.0,149.522181205,249.203635341,2.5252459252,0.334398505731,2.19084741947
 08/07  22:00:00,349.356627193,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899007297,0.0,2.18899007297
