Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/07  23:00:00,299.991868043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906607397,0.0,2.18906607397
 08/07  24:00:00,287.769670181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888079459,0.0,2.18888079459
 08/08  01:00:00,287.769669399,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889555789,0.0,2.1889555789
 08/08  02:00:00,287.769669349,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  03:00:00,287.769669387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903079096,0.0,2.18903079096
 08/08  04:00:00,299.991867395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910583134,0.0,2.18910583134
 08/08  05:00:00,340.814280263,0.0,0.0,0.0,49.8407270682,199.362908273,4.36209987578,0.0,4.36209987578
 08/08  06:00:00,890.236540978,33.812258126,416.519554418,0.0,49.8407270682,199.362908273,2.63585521527,0.445532114789,2.19032310049
 08/08  07:00:00,994.861031552,29.1002308582,402.773598526,0.0,149.522181205,199.362908273,7.31307384117,0.757452216692,6.55562162447
 08/08  08:00:00,1565.17310253,34.1328045716,416.112495675,0.0,448.566543614,448.566543614,10.9657611851,0.0,10.9657611851
 08/08  09:00:00,1555.13302911,38.78751522,435.791446634,0.0,448.566543614,448.566543614,13.1711905952,0.0,13.1711905952
 08/08  10:00:00,1529.63188596,40.6433103205,454.055956454,0.0,448.566543614,448.566543614,13.1755565943,0.0,13.1755565943
 08/08  11:00:00,1534.35988869,41.2869744672,457.177439106,0.0,448.566543614,448.566543614,17.6038867871,0.0,17.6038867871
 08/08  12:00:00,1486.8046262,38.1296465173,462.54030844,0.0,448.566543614,398.725816546,17.7269391608,0.0,17.7269391608
 08/08  13:00:00,1525.90826754,43.8813712663,446.052818424,0.0,448.566543614,448.566543614,19.7778600851,0.0,19.7778600851
 08/08  14:00:00,1519.83264191,44.2596856237,439.607676119,0.0,448.566543614,448.566543614,10.9622182622,0.0,10.9622182622
 08/08  15:00:00,1517.98422764,46.1467585353,435.872629573,0.0,448.566543614,448.566543614,10.9580863836,0.0,10.9580863836
 08/08  16:00:00,1564.65161109,48.5803842515,431.212761902,0.0,448.566543614,448.566543614,15.3883169979,0.0,15.3883169979
 08/08  17:00:00,1462.02544802,42.4782546023,447.552229203,0.0,348.885089477,398.725816546,8.75217137758,0.0,8.75217137758
 08/08  18:00:00,1263.87576596,33.2363278989,458.102619021,0.0,249.203635341,299.044362409,8.73923464537,0.0,8.73923464537
 08/08  19:00:00,1228.21672314,29.9963607665,444.016358177,0.0,249.203635341,299.044362409,4.37115862218,0.0,4.37115862218
 08/08  20:00:00,1130.28175202,29.1036307999,451.626216497,0.0,149.522181205,249.203635341,6.55126465828,0.0,6.55126465828
 08/08  21:00:00,1121.12541487,29.0995720297,466.550681513,0.0,149.522181205,249.203635341,2.19092599416,0.0,2.19092599416
 08/08  22:00:00,349.356626474,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911890121,0.0,2.18911890121
 08/08  23:00:00,299.991867368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901884028,0.0,2.18901884028
 08/08  24:00:00,287.769669673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909380152,0.0,2.18909380152
 08/09  01:00:00,287.769669201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890668769,0.0,2.18890668769
 08/09  02:00:00,287.76966909,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889811475,0.0,2.1889811475
 08/09  03:00:00,287.769669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905543551,0.0,2.18905543551
 08/09  04:00:00,299.991866712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886865948,0.0,2.18886865948
 08/09  05:00:00,340.814279016,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104022902,0.0,2.19104022902
 08/09  06:00:00,889.664583383,34.0612070736,417.875855199,0.0,49.8407270682,199.362908273,2.24745427395,0.0570127271595,2.19044154679
 08/09  07:00:00,992.990021574,29.1597477097,400.130967224,0.0,149.522181205,199.362908273,6.89368340574,0.338004617099,6.55567878864
 08/09  08:00:00,1571.21247296,36.4155858949,416.583854199,0.0,448.566543614,448.566543614,13.1544445234,0.0,13.1544445234
 08/09  09:00:00,1568.47079144,41.0820519648,442.863386749,0.0,448.566543614,448.566543614,13.163124153,0.0,13.163124153
 08/09  10:00:00,1527.64018943,42.6500853018,449.184492565,0.0,448.566543614,448.566543614,13.1673892386,0.0,13.1673892386
 08/09  11:00:00,1524.19105527,43.0686491644,445.151415871,0.0,448.566543614,448.566543614,15.4025014291,0.0,15.4025014291
 08/09  12:00:00,1476.10870862,39.6910714491,450.28297199,0.0,448.566543614,398.725816546,19.8661745855,0.0,19.8661745855
 08/09  13:00:00,1518.62696992,45.4941148247,437.158781426,0.0,448.566543614,448.566543614,17.6408039385,0.0,17.6408039385
 08/09  14:00:00,1515.1315242,45.5932132394,433.57303178,0.0,448.566543614,448.566543614,10.9612584835,0.0,10.9612584835
 08/09  15:00:00,1512.70955368,47.9631088156,428.781612228,0.0,448.566543614,448.566543614,13.147641656,0.0,13.147641656
 08/09  16:00:00,1560.77724164,50.48648779,425.432285725,0.0,448.566543614,448.566543614,13.1929830798,0.0,13.1929830798
 08/09  17:00:00,1452.79140005,44.3300421363,436.466398279,0.0,348.885089477,398.725816546,10.9353864445,0.0,10.9353864445
 08/09  18:00:00,1273.91719561,34.5288249023,466.758518706,0.0,249.203635341,299.044362409,6.55954461268,0.0,6.55954461268
 08/09  19:00:00,1271.73580281,30.6976211533,484.311697669,0.0,249.203635341,299.044362409,4.37130057725,0.0,4.37130057725
 08/09  20:00:00,1149.5997273,29.133226612,470.542984915,0.0,149.522181205,249.203635341,6.55132915385,0.0,6.55132915385
 08/09  21:00:00,1110.77314961,29.0995720297,456.198415848,0.0,149.522181205,249.203635341,2.19095514862,0.0,2.19095514862
 08/09  22:00:00,349.356626001,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911036942,0.0,2.18911036942
 08/09  23:00:00,299.991866953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892231787,0.0,2.18892231787
 08/09  24:00:00,287.769669219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899667642,0.0,2.18899667642
 08/10  01:00:00,287.769668931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907009007,0.0,2.18907009007
 08/10  02:00:00,287.76966899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888278239,0.0,2.18888278239
 08/10  03:00:00,287.76966889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895657214,0.0,2.18895657214
 08/10  04:00:00,299.991866625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903019191,0.0,2.18903019191
 08/10  05:00:00,340.814278009,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910647001,0.0,2.1910647001
 08/10  06:00:00,929.748054621,34.7002278153,452.009030582,0.0,49.8407270682,199.362908273,2.19023066401,0.0,2.19023066401
 08/10  07:00:00,1028.40655138,29.1606924663,429.758400709,0.0,149.522181205,199.362908273,6.55557462904,0.0,6.55557462904
 08/10  08:00:00,1608.99423519,37.995166077,449.544514249,0.0,448.566543614,448.566543614,13.156377736,0.0,13.156377736
 08/10  09:00:00,1564.71783479,43.445543389,436.41646643,0.0,448.566543614,448.566543614,13.165547525,0.0,13.165547525
 08/10  10:00:00,1512.27792134,45.4865258788,430.823923877,0.0,448.566543614,448.566543614,13.1698222041,0.0,13.1698222041
 08/10  11:00:00,1511.63979514,46.1933018667,429.475500177,0.0,448.566543614,448.566543614,15.4030953365,0.0,15.4030953365
 08/10  12:00:00,1464.82099671,42.6606799454,436.025650728,0.0,448.566543614,398.725816546,19.8622306998,0.0,19.8622306998
 08/10  13:00:00,1510.39653432,49.3983808477,425.024085592,0.0,448.566543614,448.566543614,17.6412818089,0.0,17.6412818089
 08/10  14:00:00,1510.1892974,50.1492862859,424.074739952,0.0,448.566543614,448.566543614,13.151163966,0.0,13.151163966
 08/10  15:00:00,1511.29515251,52.5562609891,422.774057836,0.0,448.566543614,448.566543614,10.9594005573,0.0,10.9594005573
 08/10  16:00:00,1559.11835937,54.7722531955,419.487638426,0.0,448.566543614,448.566543614,15.3896579295,0.0,15.3896579295
 08/10  17:00:00,1448.5457233,46.4403330783,430.11043474,0.0,348.885089477,398.725816546,8.7530796246,0.0,8.7530796246
 08/10  18:00:00,1260.82675404,35.7666846501,452.430218042,0.0,249.203635341,299.044362409,6.55960146779,0.0,6.55960146779
 08/10  19:00:00,1253.75868712,31.6294524434,465.402752141,0.0,249.203635341,299.044362409,6.54677525181,0.0,6.54677525181
 08/10  20:00:00,1153.98012402,29.3959286631,474.660680277,0.0,149.522181205,249.203635341,4.37394812296,0.0,4.37394812296
 08/10  21:00:00,1134.46392622,29.1141213293,479.874643784,0.0,149.522181205,249.203635341,4.36203845014,0.0,4.36203845014
 08/10  22:00:00,349.356625388,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900505839,0.0,2.18900505839
 08/10  23:00:00,437.724115498,1.17536286285,97.5620334652,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  24:00:00,287.769668498,0.0,0.0,0.0,24.9203635341,199.362908273,2.189080023,0.0,2.189080023
 08/11  01:00:00,287.769668344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889074283,0.0,2.18889074283
 08/11  02:00:00,287.769668419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896393348,0.0,2.18896393348
 08/11  03:00:00,419.418165167,1.17536286285,91.4782827222,0.0,24.9203635341,199.362908273,2.18909059244,0.0,2.18909059244
 08/11  04:00:00,299.991866397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910992066,0.0,2.18910992066
 08/11  05:00:00,340.814277583,0.0,0.0,0.0,49.8407270682,199.362908273,2.19100740977,0.0,2.19100740977
 08/11  06:00:00,922.847203123,37.693342012,436.018925695,0.0,49.8407270682,199.362908273,2.19050102893,0.0,2.19050102893
 08/11  07:00:00,1052.16283307,29.2121108085,449.684660147,0.0,149.522181205,199.362908273,8.73370141913,0.0,8.73370141913
 08/11  08:00:00,1594.79717807,41.5572330058,431.718852252,0.0,448.566543614,448.566543614,10.9683117977,0.0,10.9683117977
 08/11  09:00:00,1558.84979564,45.8471824078,428.146795472,0.0,448.566543614,448.566543614,13.1675560025,0.0,13.1675560025
 08/11  10:00:00,1513.29618848,48.9114048086,428.417314003,0.0,448.566543614,448.566543614,13.1718351154,0.0,13.1718351154
 08/11  11:00:00,1514.63490882,50.6129230582,428.050993252,0.0,448.566543614,448.566543614,15.4053862273,0.0,15.4053862273
 08/11  12:00:00,1464.02113848,46.3723115401,431.514167968,0.0,448.566543614,398.725816546,19.8644183609,0.0,19.8644183609
 08/11  13:00:00,1514.76058906,52.6789557153,426.10756463,0.0,448.566543614,448.566543614,17.8759185458,0.0,17.8759185458
 08/11  14:00:00,1516.69691195,54.3201779845,426.411466355,0.0,448.566543614,448.566543614,12.9195619565,0.0,12.9195619565
 08/11  15:00:00,1518.09608662,56.0695148456,426.061738289,0.0,448.566543614,448.566543614,10.9593606304,0.0,10.9593606304
 08/11  16:00:00,1563.03909465,50.630292193,427.550340595,0.0,448.566543614,448.566543614,15.3896193822,0.0,15.3896193822
 08/11  17:00:00,1449.79773757,42.9016127019,434.901169281,0.0,348.885089477,398.725816546,8.75180386509,0.0,8.75180386509
 08/11  18:00:00,1253.98775903,33.5984389928,447.75947088,0.0,249.203635341,299.044362409,6.55899251027,0.0,6.55899251027
 08/11  19:00:00,1241.57061772,31.3801867068,453.4639487,0.0,249.203635341,299.044362409,6.54693575369,0.0,6.54693575369
 08/11  20:00:00,1136.70066245,29.4787749266,457.298373516,0.0,149.522181205,249.203635341,4.37371771515,0.0,4.37371771515
 08/11  21:00:00,1114.26749656,29.1270923015,459.665243717,0.0,149.522181205,249.203635341,4.36222193027,0.0,4.36222193027
 08/11  22:00:00,349.356625384,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903357499,0.0,2.18903357499
 08/11  23:00:00,299.991866239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910641878,0.0,2.18910641878
 08/11  24:00:00,405.060024981,0.783575241902,90.5101620088,0.0,24.9203635341,199.362908273,2.18909357817,0.0,2.18909357817
 08/12  01:00:00,290.827091916,0.391787620951,39.5080638179,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  02:00:00,237.928940926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899082237,0.0,2.18899082237
 08/12  03:00:00,237.928941106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906333896,0.0,2.18906333896
 08/12  04:00:00,250.151139058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887508637,0.0,2.18887508637
 08/12  05:00:00,266.053187189,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089657923,0.0,2.19089657923
 08/12  06:00:00,911.74093196,36.2995353063,426.446579072,0.0,49.8407270682,199.362908273,4.69073171484,0.329790617952,4.36094109689
 08/12  07:00:00,938.737209723,29.0995720297,436.537609505,0.0,49.8407270682,199.362908273,2.19313481337,0.0,2.19313481337
 08/12  08:00:00,1191.88350856,30.376956077,439.707611595,0.0,249.203635341,249.203635341,6.54703296542,0.0,6.54703296542
 08/12  09:00:00,1173.63376349,32.1160031293,455.395232661,0.0,249.203635341,249.203635341,6.55915637009,0.0,6.55915637009
 08/12  10:00:00,1121.21562515,32.7921880868,451.190580681,0.0,249.203635341,249.203635341,6.55531644217,0.0,6.55531644217
 08/12  11:00:00,1119.92753574,32.909971927,449.782947194,0.0,249.203635341,249.203635341,8.74421251016,0.0,8.74421251016
 08/12  12:00:00,1119.15681587,34.0257476478,447.897770338,0.0,249.203635341,249.203635341,6.55636602886,0.0,6.55636602886
 08/12  13:00:00,1119.09626223,34.5953208897,447.268084982,0.0,249.203635341,249.203635341,6.55479336786,0.0,6.55479336786
 08/12  14:00:00,873.253387552,33.1315327002,452.094391113,0.0,74.7610906023,174.442544739,6.54741618313,0.0,6.54741618313
 08/12  15:00:00,876.773280255,32.5788745927,456.167821815,0.0,74.7610906023,174.442544739,4.36891298612,0.0,4.36891298612
 08/12  16:00:00,926.910098608,33.0727565598,456.921527448,0.0,74.7610906023,174.442544739,4.36971796813,0.0,4.36971796813
 08/12  17:00:00,893.764906909,32.0426888337,462.903978767,0.0,24.9203635341,149.522181205,2.19041463858,0.0,2.19041463858
 08/12  18:00:00,784.166233641,20.4942441889,392.19421221,0.0,24.9203635341,149.522181205,2.19012536593,0.0,2.19012536593
 08/12  19:00:00,726.562416298,18.5488110873,359.146307101,0.0,24.9203635341,149.522181205,4.36091394464,0.0,4.36091394464
 08/12  20:00:00,688.144077936,12.8470607874,288.280309346,0.0,24.9203635341,149.522181205,2.19049564594,0.0,2.19049564594
 08/12  21:00:00,413.966457482,1.17536286285,74.7545934596,0.0,24.9203635341,149.522181205,2.19181938305,0.0,2.19181938305
 08/12  22:00:00,491.898851868,8.25127709486,175.001827296,0.0,24.9203635341,149.522181205,2.18905881932,0.0,2.18905881932
 08/12  23:00:00,360.943342342,4.28235359581,89.4847432336,0.0,24.9203635341,149.522181205,2.18911413349,0.0,2.18911413349
 08/12  24:00:00,237.928941243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902890343,0.0,2.18902890343
 08/13  01:00:00,237.928501565,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827470594,0.0,2.18827470594
 08/13  02:00:00,237.928501031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824664182,0.0,2.18824664182
 08/13  03:00:00,237.928500904,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  04:00:00,250.150699358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821858463,0.0,2.18821858463
 08/13  05:00:00,274.59641346,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031910167,0.0,2.19031910167
 08/13  06:00:00,272.221886201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832797202,0.0,2.18832797202
 08/13  07:00:00,468.863188421,7.4567113398,132.559252558,0.0,24.9203635341,149.522181205,2.18842987343,0.0,2.18842987343
 08/13  08:00:00,686.793188899,18.3296754613,300.447225354,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,754.578446852,17.7775420558,386.779656781,0.0,24.9203635341,149.522181205,2.18840181205,0.0,2.18840181205
 08/13  10:00:00,817.178674303,22.9032266703,485.040747326,0.0,24.9203635341,149.522181205,2.18841670778,0.0,2.18841670778
 08/13  11:00:00,747.612482498,19.0505661585,423.359755685,0.0,24.9203635341,149.522181205,2.18977711318,0.0,2.18977711318
 08/13  12:00:00,825.364208022,22.9481965388,493.207647043,0.0,24.9203635341,149.522181205,2.18979804079,0.0,2.18979804079
 08/13  13:00:00,741.29682203,19.1480711198,417.013592286,0.0,24.9203635341,149.522181205,2.19186127694,0.0,2.19186127694
 08/13  14:00:00,786.946921894,21.0196770253,458.304160973,0.0,24.9203635341,149.522181205,4.35941495128,0.0,4.35941495128
 08/13  15:00:00,632.618570413,11.5489037037,327.492931321,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  16:00:00,755.576634664,15.0674067045,392.34046235,0.0,24.9203635341,149.522181205,2.18842312774,0.0,2.18842312774
 08/13  17:00:00,757.292143984,14.7689921433,365.113612916,0.0,24.9203635341,149.522181205,2.18839509219,0.0,2.18839509219
 08/13  18:00:00,445.057798095,4.67414121676,113.693997718,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,403.281432171,1.17536286285,82.3456897937,0.0,24.9203635341,149.522181205,2.18840903508,0.0,2.18840903508
 08/13  20:00:00,323.483886231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838082035,0.0,2.18838082035
 08/13  21:00:00,299.040809162,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902656949,0.0,2.1902656949
 08/13  22:00:00,274.59509505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827473653,0.0,2.18827473653
 08/13  23:00:00,250.150699236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824663226,0.0,2.18824663226
 08/13  24:00:00,237.928500784,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/14  01:00:00,287.769667813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890880875,0.0,2.18890880875
 08/14  02:00:00,287.769667904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898093132,0.0,2.18898093132
 08/14  03:00:00,287.769668013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905290818,0.0,2.18905290818
 08/14  04:00:00,299.99186592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886417492,0.0,2.18886417492
 08/14  05:00:00,349.357943439,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102032329,0.0,2.19102032329
 08/14  06:00:00,929.967095402,35.3821109903,445.449143308,0.0,49.8407270682,199.362908273,5.60746811301,1.24686379918,4.36060431383
 08/14  07:00:00,1057.54340077,29.0995720297,455.177563932,0.0,149.522181205,199.362908273,6.83497566602,0.280995675616,6.55397999041
 08/14  08:00:00,1596.83476992,31.7099465519,443.60373454,0.0,448.566543614,448.566543614,10.9683175866,0.0,10.9683175866
 08/14  09:00:00,1552.48828856,34.0071606974,433.625314323,0.0,448.566543614,448.566543614,13.1675172108,0.0,13.1675172108
 08/14  10:00:00,1507.93041088,34.881419062,437.081526327,0.0,448.566543614,448.566543614,13.1717550774,0.0,13.1717550774
 08/14  11:00:00,1511.32087599,35.6880870861,439.661801422,0.0,448.566543614,448.566543614,15.4052171839,0.0,15.4052171839
 08/14  12:00:00,1463.23563619,33.2292962218,443.871687284,0.0,448.566543614,398.725816546,19.8640859498,0.0,19.8640859498
 08/14  13:00:00,1501.14716525,38.8587864781,426.314316089,0.0,448.566543614,448.566543614,17.640895716,0.0,17.640895716
 08/14  14:00:00,1500.89976214,41.3258926187,423.608605486,0.0,448.566543614,448.566543614,13.1527410956,0.0,13.1527410956
 08/14  15:00:00,1506.63688692,42.565724547,428.106332571,0.0,448.566543614,448.566543614,10.9591205729,0.0,10.9591205729
 08/14  16:00:00,1558.99061714,43.2411543021,430.891005083,0.0,448.566543614,448.566543614,15.3892115434,0.0,15.3892115434
 08/14  17:00:00,1461.73237403,38.947150044,450.790271317,0.0,348.885089477,398.725816546,8.75157679808,0.0,8.75157679808
 08/14  18:00:00,1281.55383956,31.2292547231,477.694737775,0.0,249.203635341,299.044362409,6.55826561608,0.0,6.55826561608
 08/14  19:00:00,1266.21370977,29.3191621761,471.624400509,0.0,249.203635341,299.044362409,6.54676015055,0.0,6.54676015055
 08/14  20:00:00,1152.05286006,29.0995720297,473.029100686,0.0,149.522181205,249.203635341,5.30251002179,0.928915248889,4.3735947729
 08/14  21:00:00,1121.07205976,29.0995720297,466.490880126,0.0,149.522181205,249.203635341,13.2325344307,8.87043230707,4.36210212365
 08/14  22:00:00,349.356624806,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897377687,0.0,2.18897377687
 08/14  23:00:00,299.991865592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904574401,0.0,2.18904574401
 08/14  24:00:00,287.769667696,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  01:00:00,287.769667628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911751586,0.0,2.18911751586
 08/15  02:00:00,287.769667732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892879739,0.0,2.18892879739
 08/15  03:00:00,287.769667849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900078112,0.0,2.18900078112
 08/15  04:00:00,299.991865781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907262936,0.0,2.18907262936
 08/15  05:00:00,349.357943891,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083169852,0.0,2.19083169852
 08/15  06:00:00,958.841380116,33.8785817445,475.82409664,0.0,49.8407270682,199.362908273,9.54354981166,5.18273936363,4.36081044803
 08/15  07:00:00,1081.73138582,29.0995720297,479.363959931,0.0,149.522181205,199.362908273,9.02526262858,2.46973746288,6.55552516571
 08/15  08:00:00,1594.97275415,34.0129588161,439.438702021,0.0,448.566543614,448.566543614,10.9676191529,0.0,10.9676191529
 08/15  09:00:00,1541.2340348,38.3677038613,418.010519412,0.0,448.566543614,448.566543614,13.1687781402,0.0,13.1687781402
 08/15  10:00:00,1483.72691396,39.3304586374,410.880588214,0.0,448.566543614,448.566543614,13.1730214656,0.0,13.1730214656
 08/15  11:00:00,1498.50295354,39.6529956902,424.987378063,0.0,448.566543614,448.566543614,15.4044675395,0.0,15.4044675395
 08/15  12:00:00,1466.01143697,35.9431403505,443.933645979,0.0,448.566543614,398.725816546,19.8659320536,0.0,19.8659320536
 08/15  13:00:00,1513.92491102,43.7579572329,434.192892287,0.0,448.566543614,448.566543614,19.8454828397,0.0,19.8454828397
 08/15  14:00:00,1513.44680462,45.7617245948,431.719814857,0.0,448.566543614,448.566543614,10.964395554,0.0,10.964395554
 08/15  15:00:00,1515.33534221,47.8999767336,431.470535286,0.0,448.566543614,448.566543614,10.9585206394,0.0,10.9585206394
 08/15  16:00:00,1565.21528481,48.4045237043,431.960827452,0.0,448.566543614,448.566543614,15.3884501314,0.0,15.3884501314
 08/15  17:00:00,1451.93325759,42.8109729762,437.155506265,0.0,348.885089477,398.725816546,8.75234206678,0.0,8.75234206678
 08/15  18:00:00,1256.71033805,33.4917000708,450.588791176,0.0,249.203635341,299.044362409,6.55887768226,0.0,6.55887768226
 08/15  19:00:00,1254.45398605,30.5218941724,458.661944625,0.0,249.203635341,299.044362409,6.5473244213,0.0,6.5473244213
 08/15  20:00:00,1143.81784532,29.1141075184,464.780226249,0.0,149.522181205,249.203635341,6.55072106819,0.0,6.55072106819
 08/15  21:00:00,1119.36375743,29.0995720297,464.789025678,0.0,149.522181205,249.203635341,2.19114703437,0.0,2.19114703437
 08/15  22:00:00,349.35662498,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889327934,0.0,2.18889327934
 08/15  23:00:00,299.991865714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896533807,0.0,2.18896533807
 08/15  24:00:00,287.76966778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903725371,0.0,2.18903725371
 08/16  01:00:00,287.769667706,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  02:00:00,287.76966768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910911771,0.0,2.18910911771
 08/16  03:00:00,287.769667794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892041979,0.0,2.18892041979
 08/16  04:00:00,419.296885476,0.783575241902,92.5248266928,0.0,24.9203635341,199.362908273,2.1889924604,0.0,2.1889924604
 08/16  05:00:00,407.406590067,0.391787620951,44.6585510849,0.0,49.8407270682,199.362908273,4.36201772484,0.0,4.36201772484
 08/16  06:00:00,968.136819701,38.3352738343,480.677445075,0.0,49.8407270682,199.362908273,2.19019796616,0.0,2.19019796616
 08/16  07:00:00,1069.90932664,29.0995720297,467.543695942,0.0,149.522181205,199.362908273,6.55515350202,0.0,6.55515350202
 08/16  08:00:00,1574.35646202,35.3496768832,421.853649452,0.0,448.566543614,448.566543614,10.9664860933,0.0,10.9664860933
 08/16  09:00:00,1536.24423399,38.8620044533,416.666343557,0.0,448.566543614,448.566543614,13.1699080665,0.0,13.1699080665
 08/16  10:00:00,1515.05813161,40.2107420055,438.879923431,0.0,448.566543614,448.566543614,13.17415032,0.0,13.17415032
 08/16  11:00:00,1514.41002075,41.1827337415,437.25630118,0.0,448.566543614,448.566543614,17.6040140136,0.0,17.6040140136
 08/16  12:00:00,1467.83700347,37.0489175722,444.653434427,0.0,448.566543614,398.725816546,17.658950755,0.0,17.658950755
 08/16  13:00:00,1515.8376233,42.0750564277,437.788506652,0.0,448.566543614,448.566543614,19.8446648949,0.0,19.8446648949
 08/16  14:00:00,1512.75364297,43.2257748781,433.562601307,0.0,448.566543614,448.566543614,10.9637725622,0.0,10.9637725622
 08/16  15:00:00,1499.35365459,42.1686194051,422.299949991,0.0,448.566543614,448.566543614,10.9594897744,0.0,10.9594897744
 08/16  16:00:00,1530.21835198,40.8692174037,409.54452434,0.0,448.566543614,448.566543614,15.3897833957,0.0,15.3897833957
 08/16  17:00:00,1426.28835054,35.8414406304,419.595634994,0.0,348.885089477,398.725816546,8.75311814046,0.0,8.75311814046
 08/16  18:00:00,1226.88413088,29.4444297601,425.605644012,0.0,249.203635341,299.044362409,8.73919370721,0.0,8.73919370721
 08/16  19:00:00,1216.76480108,29.1697056688,424.522728619,0.0,249.203635341,299.044362409,4.3711058751,0.0,4.3711058751
 08/16  20:00:00,1098.08206042,29.0995720297,423.544269551,0.0,149.522181205,249.203635341,9.67155658131,3.12027735605,6.55127922526
 08/16  21:00:00,1074.6344657,29.0995720297,424.185679569,0.0,149.522181205,249.203635341,17.9746732289,15.783738552,2.1909346769
 08/16  22:00:00,349.356625011,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907779006,0.0,2.18907779006
 08/16  23:00:00,299.991865875,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888890587,0.0,2.1888890587
 08/16  24:00:00,287.769667916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896116972,0.0,2.18896116972
 08/17  01:00:00,287.769667879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903339892,0.0,2.18903339892
 08/17  02:00:00,287.769667786,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,287.769667765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910539105,0.0,2.18910539105
 08/17  04:00:00,299.991865691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891682705,0.0,2.18891682705
 08/17  05:00:00,349.357944528,0.0,0.0,0.0,49.8407270682,199.362908273,4.36178639403,0.0,4.36178639403
 08/17  06:00:00,902.420675081,36.6485725936,421.677005577,0.0,49.8407270682,199.362908273,3.61158263632,1.4211987821,2.19038385422
 08/17  07:00:00,1023.84982891,29.0995720297,425.419285818,0.0,149.522181205,199.362908273,10.2354833937,3.67976156238,6.55572183129
 08/17  08:00:00,1572.83604605,33.0330492526,421.934127494,0.0,448.566543614,448.566543614,10.9657915271,0.0,10.9657915271
 08/17  09:00:00,1563.15226164,36.6094537194,441.686992929,0.0,448.566543614,448.566543614,13.1710985189,0.0,13.1710985189
 08/17  10:00:00,1514.2940342,38.2694891371,440.057077396,0.0,448.566543614,448.566543614,13.1753295943,0.0,13.1753295943
 08/17  11:00:00,1515.16101483,40.7563641737,438.433667473,0.0,448.566543614,448.566543614,17.6033249846,0.0,17.6033249846
 08/17  12:00:00,1466.58681866,37.4499590031,443.002206647,0.0,448.566543614,398.725816546,17.6563321312,0.0,17.6563321312
 08/17  13:00:00,1520.25494461,40.6331662038,443.897109334,0.0,448.566543614,448.566543614,19.8464728043,0.0,19.8464728043
 08/17  14:00:00,1519.7744937,40.983911918,443.467720335,0.0,448.566543614,448.566543614,10.9631799633,0.0,10.9631799633
 08/17  15:00:00,1523.66076966,43.3250938092,445.790344835,0.0,448.566543614,448.566543614,10.9589343378,0.0,10.9589343378
 08/17  16:00:00,1577.76854358,47.2934773933,448.465758327,0.0,448.566543614,448.566543614,15.389141255,0.0,15.389141255
 08/17  17:00:00,1456.76288827,42.1620155819,444.733726757,0.0,348.885089477,398.725816546,8.75147630133,0.0,8.75147630133
 08/17  18:00:00,1257.28101856,32.390365263,452.345796321,0.0,249.203635341,299.044362409,8.73844023246,0.0,8.73844023246
 08/17  19:00:00,1257.60415347,29.9732078952,462.360798695,0.0,249.203635341,299.044362409,4.37151937326,0.0,4.37151937326
 08/17  20:00:00,1147.41482028,29.1028866392,468.388421181,0.0,149.522181205,249.203635341,6.55108679251,0.0,6.55108679251
 08/17  21:00:00,1134.09172596,29.0995720297,479.516994919,0.0,149.522181205,249.203635341,2.1911379836,0.0,2.1911379836
 08/17  22:00:00,349.356624976,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902097696,0.0,2.18902097696
 08/17  23:00:00,299.991865882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909214724,0.0,2.18909214724
 08/17  24:00:00,287.769668053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890356336,0.0,2.18890356336
 08/18  01:00:00,287.769668107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897621426,0.0,2.18897621426
 08/18  02:00:00,287.769668011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904858078,0.0,2.18904858078
 08/18  03:00:00,287.769667922,0.0,0.0,0.0,24.9203635341,199.362908273,0.304150868208,0.0,0.304150868208
 08/18  04:00:00,299.991865702,0.0,0.0,0.0,24.9203635341,199.362908273,1.90473180652,0.0,1.90473180652
 08/18  05:00:00,349.357944583,0.0,0.0,0.0,49.8407270682,199.362908273,4.36184274589,0.0,4.36184274589
 08/18  06:00:00,869.393746119,33.5285643429,405.200755419,0.0,49.8407270682,199.362908273,12.1335885347,9.9433511759,2.19023735879
 08/18  07:00:00,955.842417336,29.0995720297,370.363722159,0.0,149.522181205,199.362908273,17.8173276978,11.2609605155,6.55636718229
 08/18  08:00:00,1522.45058344,34.1017969412,376.67279427,0.0,448.566543614,448.566543614,10.9850150338,0.0203721914548,10.9646428423
 08/18  09:00:00,1507.40503158,38.0782813661,385.952807399,0.0,448.566543614,448.566543614,13.1724671678,0.0,13.1724671678
 08/18  10:00:00,1469.35553001,40.0636939393,393.324365805,0.0,448.566543614,448.566543614,14.2891315888,0.0,14.2891315888
 08/18  11:00:00,1487.25632639,41.2524043694,410.032944507,0.0,448.566543614,448.566543614,16.4861240433,0.0,16.4861240433
 08/18  12:00:00,1451.53839468,38.5632083864,426.840533043,0.0,448.566543614,398.725816546,19.8631144765,0.0,19.8631144765
 08/18  13:00:00,1509.7951845,44.4779131311,429.343207311,0.0,448.566543614,448.566543614,17.6405254878,0.0,17.6405254878
 08/18  14:00:00,1508.16217232,44.7800497415,427.416851802,0.0,448.566543614,448.566543614,10.9627302984,0.0,10.9627302984
 08/18  15:00:00,1503.82342341,46.5748897293,421.283704905,0.0,448.566543614,448.566543614,10.9585196607,0.0,10.9585196607
 08/18  16:00:00,1550.12610241,49.0145846322,416.253064426,0.0,448.566543614,448.566543614,15.3887325605,0.0,15.3887325605
 08/18  17:00:00,1452.22549549,42.4418620316,437.788676762,0.0,348.885089477,398.725816546,8.7524148805,0.0,8.7524148805
 08/18  18:00:00,1275.42319063,32.2746096209,470.591524002,0.0,249.203635341,299.044362409,8.7384571911,0.0,8.7384571911
 08/18  19:00:00,1257.59810988,29.5661015422,462.761860829,0.0,249.203635341,299.044362409,4.37126534891,0.0,4.37126534891
 08/18  20:00:00,1156.04198568,29.1062215497,477.012250327,0.0,149.522181205,249.203635341,6.55098411584,0.0,6.55098411584
 08/18  21:00:00,1132.06840538,29.0995720297,477.493674257,0.0,149.522181205,249.203635341,2.19097404322,0.0,2.19097404322
 08/18  22:00:00,349.356625047,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908039161,0.0,2.18908039161
 08/18  23:00:00,299.991865979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906474548,0.0,2.18906474548
 08/18  24:00:00,287.769668279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887638012,0.0,2.18887638012
 08/19  01:00:00,237.928941368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894950653,0.0,2.18894950653
 08/19  02:00:00,237.928941313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902232979,0.0,2.18902232979
 08/19  03:00:00,237.928941269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909503797,0.0,2.18909503797
 08/19  04:00:00,250.151138872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890705939,0.0,2.18890705939
 08/19  05:00:00,274.596853832,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107511305,0.0,2.19107511305
 08/19  06:00:00,903.805016679,34.8220122093,420.785346792,0.0,49.8407270682,199.362908273,2.19047553088,0.0,2.19047553088
 08/19  07:00:00,966.265628214,29.0995720297,463.741764911,0.0,49.8407270682,199.362908273,11.1181204618,6.75212806665,4.36599239515
 08/19  08:00:00,1222.67831105,29.0995720297,472.027549569,0.0,249.203635341,249.203635341,10.3551423902,5.98405206573,4.37109032448
 08/19  09:00:00,1162.93517686,29.0995720297,449.800361901,0.0,249.203635341,249.203635341,18.661329065,9.92231935448,8.73900971056
 08/19  10:00:00,1126.85186088,29.0995720297,460.5901264,0.0,249.203635341,249.203635341,16.4648479952,9.9098871213,6.55496087393
 08/19  11:00:00,1139.84995989,29.0995720297,473.508671464,0.0,249.203635341,249.203635341,16.3361658509,9.77312410828,6.56304174262
 08/19  12:00:00,1141.83646466,29.0995720297,475.493925942,0.0,249.203635341,249.203635341,22.0477590606,13.3115750708,8.73618398982
 08/19  13:00:00,1141.44745566,29.0995720297,475.111284552,0.0,249.203635341,249.203635341,11.7067070177,5.15225219041,6.55445482725
 08/19  14:00:00,896.392997142,29.0995720297,479.25370301,0.0,74.7610906023,174.442544739,21.2533349369,16.8817423199,4.37159261703
 08/19  15:00:00,872.266526748,29.0995720297,456.287971664,0.0,74.7610906023,174.442544739,13.8252239335,9.45604301137,4.36918092216
 08/19  16:00:00,907.618279939,29.102683328,442.965041855,0.0,74.7610906023,174.442544739,14.1920470476,9.82181381255,4.37023323501
 08/19  17:00:00,870.984790943,29.1452360076,444.763432178,0.0,24.9203635341,149.522181205,24.0679549549,19.7070198936,4.36093506126
 08/19  18:00:00,551.251455014,12.7057204664,197.480066914,0.0,24.9203635341,149.522181205,2.19047357678,0.0,2.19047357678
 08/19  19:00:00,514.225678975,9.72641493715,176.234056754,0.0,24.9203635341,149.522181205,2.19047597519,0.0,2.19047597519
 08/19  20:00:00,323.485205338,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047566036,0.0,2.19047566036
 08/19  21:00:00,299.041689958,0.0,0.0,0.0,24.9203635341,149.522181205,4.36303160413,0.0,4.36303160413
 08/19  22:00:00,274.595534658,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892754968,0.0,2.18892754968
 08/19  23:00:00,250.151138896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900046737,0.0,2.18900046737
 08/19  24:00:00,237.928941037,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  01:00:00,237.928501591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838290188,0.0,2.18838290188
 08/20  02:00:00,237.928502124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835573578,0.0,2.18835573578
 08/20  03:00:00,237.928502012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832860847,0.0,2.18832860847
 08/20  04:00:00,250.150699168,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.596414805,0.0,0.0,0.0,24.9203635341,149.522181205,4.36075330314,0.0,4.36075330314
 08/20  06:00:00,272.221885915,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  07:00:00,358.738145643,2.70786503335,45.2161723286,0.0,24.9203635341,149.522181205,2.18841167314,0.0,2.18841167314
 08/20  08:00:00,765.118664386,21.7177067844,353.363313519,0.0,24.9203635341,149.522181205,2.18842782894,0.0,2.18842782894
 08/20  09:00:00,662.920436742,18.5488110873,304.258797256,0.0,24.9203635341,149.522181205,2.18840085058,0.0,2.18840085058
 08/20  10:00:00,611.918975198,19.584474665,309.486311633,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,440.168056971,9.45151272311,168.858746477,0.0,24.9203635341,149.522181205,2.18980472075,0.0,2.18980472075
 08/20  12:00:00,514.973075554,11.6244791335,214.47399973,0.0,24.9203635341,149.522181205,2.1897857542,0.0,2.1897857542
 08/20  13:00:00,598.642917019,17.2015491651,285.230025655,0.0,24.9203635341,149.522181205,4.36373475218,0.0,4.36373475218
 08/20  14:00:00,523.346438522,14.7740816024,239.26575787,0.0,24.9203635341,149.522181205,2.18972374991,0.0,2.18972374991
 08/20  15:00:00,500.784505754,10.3517998029,200.730451242,0.0,24.9203635341,149.522181205,2.18836822966,0.0,2.18836822966
 08/20  16:00:00,599.348649418,12.511017529,244.619211899,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  17:00:00,770.252644998,18.6107160514,361.298111246,0.0,24.9203635341,149.522181205,2.18842739348,0.0,2.18842739348
 08/20  18:00:00,841.594120336,21.8793649561,424.99312438,0.0,24.9203635341,149.522181205,2.18840039532,0.0,2.18840039532
 08/20  19:00:00,417.952222635,1.90415158721,87.169304494,0.0,24.9203635341,149.522181205,2.18839450861,0.0,2.18839450861
 08/20  20:00:00,323.483885885,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  21:00:00,299.040810349,0.0,0.0,0.0,24.9203635341,149.522181205,4.36066891032,0.0,4.36066891032
 08/20  22:00:00,274.595094724,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.150699722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836886787,0.0,2.18836886787
 08/20  24:00:00,237.92850214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834181079,0.0,2.18834181079
 08/21  01:00:00,287.769669106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897216389,0.0,2.18897216389
 08/21  02:00:00,287.769668978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904616062,0.0,2.18904616062
 08/21  03:00:00,287.769668875,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  04:00:00,299.991866643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912004484,0.0,2.18912004484
 08/21  05:00:00,349.357946073,0.0,0.0,0.0,49.8407270682,199.362908273,4.36184960933,0.0,4.36184960933
 08/21  06:00:00,900.724646048,32.0643522725,425.130281335,0.0,49.8407270682,199.362908273,11.3361512591,9.14590868086,2.19024257828
 08/21  07:00:00,1041.87195265,29.0995720297,441.114361433,0.0,149.522181205,199.362908273,13.5170378621,6.96063002555,6.55640783651
 08/21  08:00:00,1617.56768448,29.1012448568,466.94534105,0.0,448.566543614,448.566543614,10.9664754485,0.0,10.9664754485
 08/21  09:00:00,1572.51498974,31.7999359538,455.859220085,0.0,448.566543614,448.566543614,13.172780988,0.0,13.172780988
 08/21  10:00:00,1516.7674686,35.2950191205,445.504972014,0.0,448.566543614,448.566543614,15.3680865678,0.0,15.3680865678
 08/21  11:00:00,1513.85562075,37.6277025255,440.256933123,0.0,448.566543614,448.566543614,15.4030465443,0.0,15.4030465443
 08/21  12:00:00,1465.42880948,36.2841731286,443.009973056,0.0,448.566543614,398.725816546,19.8640506707,0.0,19.8640506707
 08/21  13:00:00,1522.99510942,42.3398848478,445.4696048,0.0,448.566543614,448.566543614,17.6414606545,0.0,17.6414606545
 08/21  14:00:00,1526.25970461,42.241936742,450.345169078,0.0,448.566543614,448.566543614,10.9616994513,0.0,10.9616994513
 08/21  15:00:00,1533.80337983,43.0591555001,458.49298419,0.0,448.566543614,448.566543614,11.6928601955,0.0,11.6928601955
 08/21  16:00:00,1589.91450079,42.0829618081,468.112481392,0.0,448.566543614,448.566543614,14.6519032436,0.0,14.6519032436
 08/21  17:00:00,1466.64082417,36.1654363179,462.89901492,0.0,348.885089477,398.725816546,8.75297196062,0.0,8.75297196062
 08/21  18:00:00,1259.08091149,31.3135416172,456.93919789,0.0,249.203635341,299.044362409,8.73902385643,0.0,8.73902385643
 08/21  19:00:00,1261.33559142,30.3069353413,457.479956099,0.0,249.203635341,299.044362409,4.37155002422,0.0,4.37155002422
 08/21  20:00:00,1137.93438389,29.1186762774,458.892191396,0.0,149.522181205,249.203635341,6.55061465513,0.0,6.55061465513
 08/21  21:00:00,1113.68189069,29.0995720297,459.107157752,0.0,149.522181205,249.203635341,2.1911186229,0.0,2.1911186229
 08/21  22:00:00,349.356625932,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908534853,0.0,2.18908534853
 08/21  23:00:00,299.991866855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894928898,0.0,2.18894928898
 08/21  24:00:00,500.228985014,1.17536286285,172.288942744,0.0,24.9203635341,199.362908273,2.18902336883,0.0,2.18902336883
 08/22  01:00:00,287.76966966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909830133,0.0,2.18909830133
 08/22  02:00:00,287.769669607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891199009,0.0,2.18891199009
 08/22  03:00:00,287.769669486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898690066,0.0,2.18898690066
 08/22  04:00:00,299.991867193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906168776,0.0,2.18906168776
 08/22  05:00:00,349.357946131,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083706221,0.0,2.19083706221
 08/22  06:00:00,918.764320558,35.9655686441,427.498469924,0.0,49.8407270682,199.362908273,2.60735729845,0.417072733254,2.19028456519
 08/22  07:00:00,1018.38618802,29.0995720297,422.052233364,0.0,149.522181205,199.362908273,6.55489838228,0.0,6.55489838228
 08/22  08:00:00,1569.64664066,32.1132240008,421.554474784,0.0,448.566543614,448.566543614,13.1551572246,0.0,13.1551572246
 08/22  09:00:00,1541.14482381,35.0678801857,422.25215407,0.0,448.566543614,448.566543614,13.1644000281,0.0,13.1644000281
 08/22  10:00:00,1495.33842385,37.1776787341,425.355605514,0.0,448.566543614,448.566543614,13.1687118304,0.0,13.1687118304
 08/22  11:00:00,1512.90156922,37.4821930955,439.838109468,0.0,448.566543614,448.566543614,15.404103358,0.0,15.404103358
 08/22  12:00:00,1468.06157686,34.3073970688,447.619507196,0.0,448.566543614,398.725816546,19.8656259958,0.0,19.8656259958
 08/22  13:00:00,1515.25164744,39.7031704167,439.574400935,0.0,448.566543614,448.566543614,17.6426894486,0.0,17.6426894486
 08/22  14:00:00,1514.34417637,40.3797757977,437.999122193,0.0,448.566543614,448.566543614,13.1503104983,0.0,13.1503104983
 08/22  15:00:00,1515.72472872,39.6091449783,440.150747077,0.0,448.566543614,448.566543614,10.9602667438,0.0,10.9602667438
 08/22  16:00:00,1566.15584488,39.304416529,441.992954292,0.0,448.566543614,448.566543614,15.3908835535,0.0,15.3908835535
 08/22  17:00:00,1427.95243151,34.5121005971,426.090654723,0.0,348.885089477,398.725816546,8.75258167945,0.0,8.75258167945
 08/22  18:00:00,1219.70900381,29.3496780068,422.845247976,0.0,249.203635341,299.044362409,6.55923961055,0.0,6.55923961055
 08/22  19:00:00,1241.26081208,29.130666557,438.859018136,0.0,249.203635341,299.044362409,6.54713669937,0.0,6.54713669937
 08/22  20:00:00,1122.45808579,29.0995720297,443.430733986,0.0,149.522181205,249.203635341,10.2482561212,5.87372896393,4.37452715727
 08/22  21:00:00,1100.46122119,29.0995720297,445.869852699,0.0,149.522181205,249.203635341,27.2832565014,22.921054875,4.36220162635
 08/22  22:00:00,349.35662615,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888827821,0.0,2.18888827821
 08/22  23:00:00,299.991867019,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  24:00:00,287.769669302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896330845,0.0,2.18896330845
 08/23  01:00:00,287.769669955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903912474,0.0,2.18903912474
 08/23  02:00:00,287.769670116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911466618,0.0,2.18911466618
 08/23  03:00:00,287.769670102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892916812,0.0,2.18892916812
 08/23  04:00:00,299.991867879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900497506,0.0,2.18900497506
 08/23  05:00:00,349.357946704,0.0,0.0,0.0,49.8407270682,199.362908273,2.19090806105,0.0,2.19090806105
 08/23  06:00:00,923.292964415,34.1987792815,431.695148974,0.0,49.8407270682,199.362908273,14.6284388203,12.4380356111,2.19040320923
 08/23  07:00:00,1033.79370964,29.0995720297,432.919100352,0.0,149.522181205,199.362908273,29.0697524794,22.5134105556,6.55634192384
 08/23  08:00:00,1571.99363377,31.3754719728,422.375927877,0.0,448.566543614,448.566543614,13.1703492789,0.0122416400948,13.1581076388
 08/23  09:00:00,1534.27278067,33.3307698368,420.521312067,0.0,448.566543614,448.566543614,13.1673594169,0.0,13.1673594169
 08/23  10:00:00,1491.98740978,34.3884407165,421.841212727,0.0,448.566543614,448.566543614,13.17175349,0.0,13.17175349
 08/23  11:00:00,1493.23713391,36.1368133229,421.129313854,0.0,448.566543614,448.566543614,15.4055112268,0.0,15.4055112268
 08/23  12:00:00,1439.74262621,32.278746875,421.815300026,0.0,448.566543614,398.725816546,19.8649256073,0.0,19.8649256073
 08/23  13:00:00,1494.8179893,38.2873951514,420.556508832,0.0,448.566543614,448.566543614,19.723962075,0.0,19.723962075
 08/23  14:00:00,1497.59563939,38.261381953,427.023671425,0.0,448.566543614,448.566543614,11.0839656102,0.0,11.0839656102
 08/23  15:00:00,1514.21844874,38.8141928694,439.82619545,0.0,448.566543614,448.566543614,10.9597776986,0.0,10.9597776986
 08/23  16:00:00,1565.12133573,39.0218618761,441.240999292,0.0,448.566543614,448.566543614,15.3904198507,0.0,15.3904198507
 08/23  17:00:00,1454.12377069,34.1154919253,448.0133149,0.0,348.885089477,398.725816546,8.75224147483,0.0,8.75224147483
 08/23  18:00:00,1264.02315947,29.2057361982,462.187567593,0.0,249.203635341,299.044362409,6.55882367695,0.0,6.55882367695
 08/23  19:00:00,1225.6466475,29.0995720297,427.283896348,0.0,249.203635341,299.044362409,6.55544075526,0.00816109410081,6.54727966116
 08/23  20:00:00,1096.85189207,29.0995720297,422.854362452,0.0,149.522181205,249.203635341,20.7749263162,14.2242034562,6.55072285997
 08/23  21:00:00,1072.80423288,29.0995720297,423.078286665,0.0,149.522181205,249.203635341,30.8999325662,28.7087908967,2.19114166949
 08/23  22:00:00,349.356627091,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888629388,0.0,2.18888629388
 08/23  23:00:00,299.99186781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896226656,0.0,2.18896226656
 08/23  24:00:00,287.769669872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903808356,0.0,2.18903808356
 08/24  01:00:00,287.76967036,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  02:00:00,287.769670337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911546054,0.0,2.18911546054
 08/24  03:00:00,287.769670448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893083947,0.0,2.18893083947
 08/24  04:00:00,299.991868348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900767952,0.0,2.18900767952
 08/24  05:00:00,349.357948378,0.0,0.0,0.0,49.8407270682,199.362908273,4.36191192508,0.0,4.36191192508
 08/24  06:00:00,912.501848458,34.8568888114,423.464146665,0.0,49.8407270682,199.362908273,12.0258443105,9.83561298619,2.19023132428
 08/24  07:00:00,1018.01725874,29.0995720297,421.89329188,0.0,149.522181205,199.362908273,26.6000157476,20.044654459,6.55536128855
 08/24  08:00:00,1568.21908643,31.1502814089,421.071643951,0.0,448.566543614,448.566543614,10.9752806377,0.00816535699675,10.9671152808
 08/24  09:00:00,1529.37656434,33.5764150945,417.843019111,0.0,448.566543614,448.566543614,13.1708921874,0.0,13.1708921874
 08/24  10:00:00,1485.90837308,35.1418297851,418.759829836,0.0,448.566543614,448.566543614,13.1753425232,0.0,13.1753425232
 08/24  11:00:00,1489.04656219,35.6809561449,417.935033455,0.0,448.566543614,448.566543614,17.6037805554,0.0,17.6037805554
 08/24  12:00:00,1449.84714903,33.7974547834,432.032145337,0.0,448.566543614,398.725816546,17.6572739915,0.0,17.6572739915
 08/24  13:00:00,1516.82251725,41.6571085529,439.191320588,0.0,448.566543614,448.566543614,19.8478825845,0.0,19.8478825845
 08/24  14:00:00,1513.56078821,42.6395598615,434.955941522,0.0,448.566543614,448.566543614,10.962325717,0.0,10.962325717
 08/24  15:00:00,1513.16780113,43.4854994508,433.717455911,0.0,448.566543614,448.566543614,10.9582362692,0.0,10.9582362692
 08/24  16:00:00,1560.90330385,45.6111116717,430.433718674,0.0,448.566543614,448.566543614,15.3886725386,0.0,15.3886725386
 08/24  17:00:00,1450.44620386,39.6307997379,438.820434922,0.0,348.885089477,398.725816546,8.7523594198,0.0,8.7523594198
 08/24  18:00:00,1253.04869173,30.7266578085,449.69217504,0.0,249.203635341,299.044362409,8.73943842513,0.0,8.73943842513
 08/24  19:00:00,1248.58684032,29.312731873,445.460286979,0.0,249.203635341,299.044362409,4.37126155216,0.0,4.37126155216
 08/24  20:00:00,1124.0713693,29.0995720297,445.046627834,0.0,149.522181205,249.203635341,8.82330693031,2.27228162751,6.5510253028
 08/24  21:00:00,1102.44005232,29.0995720297,447.85822412,0.0,149.522181205,249.203635341,11.9740964452,9.78311607004,2.19098037514
 08/24  22:00:00,349.356627429,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908585059,0.0,2.18908585059
 08/24  23:00:00,299.991868362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907438952,0.0,2.18907438952
