Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  24:00:00,287.769670658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888979517,0.0,2.18888979517
 08/25  01:00:00,287.76967123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896825918,0.0,2.18896825918
 08/25  02:00:00,287.769671193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904612675,0.0,2.18904612675
 08/25  03:00:00,287.769671176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912389468,0.0,2.18912389468
 08/25  04:00:00,299.99186874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894030732,0.0,2.18894030732
 08/25  05:00:00,349.357948899,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112048317,0.0,2.19112048317
 08/25  06:00:00,956.536077402,33.876852248,464.977422184,0.0,49.8407270682,199.362908273,6.6009550683,4.41078376388,2.19017130442
 08/25  07:00:00,1056.19389014,29.0995720297,453.827760291,0.0,149.522181205,199.362908273,7.22518163864,0.669635868904,6.55554576974
 08/25  08:00:00,1580.40856447,33.308138847,426.395695952,0.0,448.566543614,448.566543614,13.1553687082,0.0,13.1553687082
 08/25  09:00:00,1528.87018618,38.055061138,410.978513198,0.0,448.566543614,448.566543614,13.1642158473,0.0,13.1642158473
 08/25  10:00:00,1498.87997203,41.1273607991,424.083292668,0.0,448.566543614,448.566543614,13.1686535815,0.0,13.1686535815
 08/25  11:00:00,1513.0258121,43.1816046525,433.87319581,0.0,448.566543614,448.566543614,15.404280027,0.0,15.404280027
 08/25  12:00:00,1465.17944086,40.5880556588,438.456693386,0.0,448.566543614,398.725816546,19.8662481276,0.0,19.8662481276
 08/25  13:00:00,1512.58949899,46.6608129688,429.954591345,0.0,448.566543614,448.566543614,17.6434509986,0.0,17.6434509986
 08/25  14:00:00,1512.84653726,46.6750805449,430.206167597,0.0,448.566543614,448.566543614,13.1508486113,0.0,13.1508486113
 08/25  15:00:00,1512.98673776,48.3510543595,428.67083487,0.0,448.566543614,448.566543614,10.9608135626,0.0,10.9608135626
 08/25  16:00:00,1561.68771669,48.6062843319,428.222942835,0.0,448.566543614,448.566543614,15.389818074,0.0,15.389818074
 08/25  17:00:00,1450.06342948,38.6837121619,439.384749563,0.0,348.885089477,398.725816546,8.75313831972,0.0,8.75313831972
 08/25  18:00:00,1244.04183519,31.0080330087,441.509195335,0.0,249.203635341,299.044362409,6.55966905944,0.0,6.55966905944
 08/25  19:00:00,1222.30661244,29.7031891419,422.981398515,0.0,249.203635341,299.044362409,6.54684964189,0.0,6.54684964189
 08/25  20:00:00,1101.19016886,29.1052024107,425.897203361,0.0,149.522181205,249.203635341,4.37402943133,0.0,4.37402943133
 08/25  21:00:00,1085.54276476,29.0995720297,432.807131624,0.0,149.522181205,249.203635341,4.36210446275,0.0,4.36210446275
 08/25  22:00:00,349.356627825,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903886042,0.0,2.18903886042
 08/25  23:00:00,299.991868676,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  24:00:00,287.769670882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911673184,0.0,2.18911673184
 08/26  01:00:00,237.928944656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893434486,0.0,2.18893434486
 08/26  02:00:00,237.928944766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901353519,0.0,2.18901353519
 08/26  03:00:00,237.928944903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909262876,0.0,2.18909262876
 08/26  04:00:00,250.151142755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891008651,0.0,2.18891008651
 08/26  05:00:00,274.596859257,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108300777,0.0,2.19108300777
 08/26  06:00:00,936.767093292,34.2789446,444.809050304,0.0,49.8407270682,199.362908273,5.03858269193,0.677837696321,4.36074499561
 08/26  07:00:00,945.230200717,29.1090612363,442.639953481,0.0,49.8407270682,199.362908273,3.58128737567,1.38806744804,2.19321992763
 08/26  08:00:00,1190.23354958,30.3116767979,437.257549371,0.0,249.203635341,249.203635341,6.5472855183,0.0,6.5472855183
 08/26  09:00:00,1187.18517086,30.6239208449,470.438706074,0.0,249.203635341,249.203635341,6.55980113246,0.0,6.55980113246
 08/26  10:00:00,1142.57490531,31.467584847,473.87445028,0.0,249.203635341,249.203635341,6.55500571949,0.0,6.55500571949
 08/26  11:00:00,1136.92115913,32.0783520876,467.608173889,0.0,249.203635341,249.203635341,8.7450385437,0.0,8.7450385437
 08/26  12:00:00,1132.68742326,33.31660562,462.137504347,0.0,249.203635341,249.203635341,6.55689826066,0.0,6.55689826066
 08/26  13:00:00,1132.00359743,33.7390974916,461.031629466,0.0,249.203635341,249.203635341,6.5547009956,0.0,6.5547009956
 08/26  14:00:00,887.801224979,31.9816520823,467.792098457,0.0,74.7610906023,174.442544739,6.54735802297,0.0,6.54735802297
 08/26  15:00:00,891.83539439,31.0191314653,472.789669611,0.0,74.7610906023,174.442544739,4.36889884362,0.0,4.36889884362
 08/26  16:00:00,942.345737561,31.3569040818,474.073008419,0.0,74.7610906023,174.442544739,4.36973654021,0.0,4.36973654021
 08/26  17:00:00,907.235417307,30.7085003916,477.708672513,0.0,24.9203635341,149.522181205,2.19041536221,0.0,2.19041536221
 08/26  18:00:00,749.473294211,19.5583444203,359.532368617,0.0,24.9203635341,149.522181205,2.19049742864,0.0,2.19049742864
 08/26  19:00:00,402.629576809,4.65587904425,83.0943806802,0.0,24.9203635341,149.522181205,4.3608764737,0.0,4.3608764737
 08/26  20:00:00,323.485210205,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045052496,0.0,2.19045052496
 08/26  21:00:00,299.04169513,0.0,0.0,0.0,24.9203635341,149.522181205,2.19167766536,0.0,2.19167766536
 08/26  22:00:00,274.59553822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891863516,0.0,2.18891863516
 08/26  23:00:00,250.151142671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899807191,0.0,2.18899807191
 08/26  24:00:00,237.928944964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907734618,0.0,2.18907734618
 08/27  01:00:00,237.928505289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832803949,0.0,2.18832803949
 08/27  02:00:00,237.928504818,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883074344,0.0,2.1883074344
 08/27  03:00:00,237.928504563,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,250.150702985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828691281,0.0,2.18828691281
 08/27  05:00:00,274.596420028,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040633209,0.0,2.19040633209
 08/27  06:00:00,280.765556576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841284411,0.0,2.18841284411
 08/27  07:00:00,671.455720129,15.3950883313,289.667842041,0.0,24.9203635341,149.522181205,2.18843650153,0.0,2.18843650153
 08/27  08:00:00,841.954339774,23.3055472659,423.880816022,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  09:00:00,762.442026216,18.7520241511,389.739883906,0.0,24.9203635341,149.522181205,2.18841615419,0.0,2.18841615419
 08/27  10:00:00,772.595149272,23.3344707786,440.117501652,0.0,24.9203635341,149.522181205,2.18843897222,0.0,2.18843897222
 08/27  11:00:00,691.333680489,18.605573957,367.80331395,0.0,24.9203635341,149.522181205,2.18977768556,0.0,2.18977768556
 08/27  12:00:00,768.457806813,23.5242633941,435.834531438,0.0,24.9203635341,149.522181205,2.18980790686,0.0,2.18980790686
 08/27  13:00:00,694.039758787,19.2014332213,369.915934813,0.0,24.9203635341,149.522181205,4.36340671471,0.0,4.36340671471
 08/27  14:00:00,771.061430152,23.6709567513,438.30504264,0.0,24.9203635341,149.522181205,2.1897892258,0.0,2.1897892258
 08/27  15:00:00,689.25613076,18.8742155391,365.499420035,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  16:00:00,804.929110436,23.3973755455,423.601397844,0.0,24.9203635341,149.522181205,2.18840694557,0.0,2.18840694557
 08/27  17:00:00,779.097292013,18.7550882492,369.916925841,0.0,24.9203635341,149.522181205,2.1883866479,0.0,2.1883866479
 08/27  18:00:00,868.863953865,23.2809442894,450.942246955,0.0,24.9203635341,149.522181205,2.1883661249,0.0,2.1883661249
 08/27  19:00:00,609.621114096,10.886246651,239.648707844,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  20:00:00,323.483889755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834515837,0.0,2.18834515837
 08/27  21:00:00,299.040815769,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046516467,0.0,2.19046516467
 08/27  22:00:00,274.595098693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825501825,0.0,2.18825501825
 08/27  23:00:00,250.150703149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823474286,0.0,2.18823474286
 08/27  24:00:00,237.928504719,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/28  01:00:00,287.769673214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912631909,0.0,2.18912631909
 08/28  02:00:00,287.769673329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894622521,0.0,2.18894622521
 08/28  03:00:00,287.76967344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902838123,0.0,2.18902838123
 08/28  04:00:00,299.991871386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911042658,0.0,2.18911042658
 08/28  05:00:00,349.35795288,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089095999,0.0,2.19089095999
 08/28  06:00:00,944.620891474,34.1832851199,452.758504022,0.0,49.8407270682,199.362908273,5.04126733338,0.680313030516,4.36095430287
 08/28  07:00:00,1064.96969563,29.0995720297,462.60404352,0.0,149.522181205,199.362908273,6.5559828558,0.0,6.5559828558
 08/28  08:00:00,1599.57859138,32.0439284647,446.013528483,0.0,448.566543614,448.566543614,10.9685701912,0.0,10.9685701912
 08/28  09:00:00,1545.09947582,36.686600757,423.557020222,0.0,448.566543614,448.566543614,13.1708847566,0.0,13.1708847566
 08/28  10:00:00,1491.92721266,39.6121319291,416.575636357,0.0,448.566543614,448.566543614,13.1755767604,0.0,13.1755767604
 08/28  11:00:00,1491.55918057,41.262558833,414.727083508,0.0,448.566543614,448.566543614,17.6045821444,0.0,17.6045821444
 08/28  12:00:00,1467.90261061,38.9128638793,442.855030724,0.0,448.566543614,398.725816546,19.8637043723,0.0,19.8637043723
 08/28  13:00:00,1517.20081519,45.3375901881,435.889104335,0.0,448.566543614,448.566543614,17.6417787241,0.0,17.6417787241
 08/28  14:00:00,1513.21990955,45.5444915913,431.710110707,0.0,448.566543614,448.566543614,10.9633799139,0.0,10.9633799139
 08/28  15:00:00,1513.51272748,46.9020958097,430.645768897,0.0,448.566543614,448.566543614,10.9594013249,0.0,10.9594013249
 08/28  16:00:00,1562.39999281,47.7921197917,429.74937165,0.0,448.566543614,448.566543614,15.3907871276,0.0,15.3907871276
 08/28  17:00:00,1448.86579702,41.1333399076,435.73747279,0.0,348.885089477,398.725816546,10.5764999255,0.0,10.5764999255
 08/28  18:00:00,1278.00200214,31.8066110897,473.565520871,0.0,249.203635341,299.044362409,6.91826380106,0.0,6.91826380106
 08/28  19:00:00,1290.2217309,29.557458434,478.306774691,0.0,249.203635341,299.044362409,4.37149993719,0.0,4.37149993719
 08/28  20:00:00,1152.85413737,29.0995720297,473.831035108,0.0,149.522181205,249.203635341,6.55115524409,0.0,6.55115524409
 08/28  21:00:00,1122.2469304,29.0995720297,467.67218991,0.0,149.522181205,249.203635341,2.19088606395,0.0,2.19088606395
 08/28  22:00:00,349.356630342,0.0,0.0,0.0,49.8407270682,199.362908273,2.18868631568,0.0,2.18868631568
 08/28  23:00:00,299.991871314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912105252,0.0,2.18912105252
 08/28  24:00:00,287.769673561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894115395,0.0,2.18894115395
 08/29  01:00:00,287.769674493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902538073,0.0,2.18902538073
 08/29  02:00:00,287.76967456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910900777,0.0,2.18910900777
 08/29  03:00:00,287.769674515,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889303764,0.0,2.1889303764
 08/29  04:00:00,299.991872199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901429408,0.0,2.18901429408
 08/29  05:00:00,349.357953645,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107188334,0.0,2.19107188334
 08/29  06:00:00,957.816408883,34.1791278229,465.958381151,0.0,49.8407270682,199.362908273,2.59062850358,0.400103645839,2.19052485774
 08/29  07:00:00,1059.62883494,29.0995720297,457.263010585,0.0,149.522181205,199.362908273,6.78856469817,0.232745455153,6.55581924301
 08/29  08:00:00,1588.20613375,34.2502188925,432.434780803,0.0,448.566543614,448.566543614,13.1576500482,0.0,13.1576500482
 08/29  09:00:00,1540.4020046,39.8794201576,415.936549389,0.0,448.566543614,448.566543614,13.1672849196,0.0,13.1672849196
 08/29  10:00:00,1496.54134903,42.9327865809,418.373379316,0.0,448.566543614,448.566543614,13.172012525,0.0,13.172012525
 08/29  11:00:00,1512.59717101,44.5873564048,432.03876679,0.0,448.566543614,448.566543614,15.4064440148,0.0,15.4064440148
 08/29  12:00:00,1464.89813758,41.2076593437,437.555751776,0.0,448.566543614,398.725816546,19.8671012761,0.0,19.8671012761
 08/29  13:00:00,1513.07794906,47.8471498367,429.256667176,0.0,448.566543614,448.566543614,19.8475786709,0.0,19.8475786709
 08/29  14:00:00,1511.42540848,47.910013908,427.55008467,0.0,448.566543614,448.566543614,10.9655092155,0.0,10.9655092155
 08/29  15:00:00,1511.26129133,49.1712731194,426.125144614,0.0,448.566543614,448.566543614,10.9599181504,0.0,10.9599181504
 08/29  16:00:00,1558.76095281,49.8459167193,424.056526634,0.0,448.566543614,448.566543614,15.3913482299,0.0,15.3913482299
 08/29  17:00:00,1448.92083485,42.0844656682,434.841379483,0.0,348.885089477,398.725816546,8.75268590102,0.0,8.75268590102
 08/29  18:00:00,1252.65346138,31.7676956507,448.255891625,0.0,249.203635341,299.044362409,8.73959222265,0.0,8.73959222265
 08/29  19:00:00,1280.85279664,29.5919602222,468.90333684,0.0,249.203635341,299.044362409,4.37157595794,0.0,4.37157595794
 08/29  20:00:00,1154.21576167,29.1018661736,475.190361427,0.0,149.522181205,249.203635341,6.55210926474,0.0,6.55210926474
 08/29  21:00:00,1129.39784962,29.0995720297,474.823108329,0.0,149.522181205,249.203635341,2.19118674134,0.0,2.19118674134
 08/29  22:00:00,349.356631352,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906559533,0.0,2.18906559533
 08/29  23:00:00,299.991872305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877005453,0.0,2.18877005453
 08/29  24:00:00,287.769674408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897029143,0.0,2.18897029143
 08/30  01:00:00,287.769675338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905668195,0.0,2.18905668195
 08/30  02:00:00,287.769675336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914203147,0.0,2.18914203147
 08/30  03:00:00,287.7696751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896495504,0.0,2.18896495504
 08/30  04:00:00,299.991872878,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  05:00:00,349.357955787,0.0,0.0,0.0,49.8407270682,199.362908273,4.36212526755,0.0,4.36212526755
 08/30  06:00:00,954.493293728,34.5259575902,462.288689463,0.0,49.8407270682,199.362908273,2.23989800374,0.049505245099,2.19039275864
 08/30  07:00:00,1071.2152056,29.0995720297,468.849455765,0.0,149.522181205,199.362908273,6.67688788429,0.122497832245,6.55439005204
 08/30  08:00:00,1600.95052809,35.7813693062,443.64801603,0.0,448.566543614,448.566543614,13.1554463182,0.0,13.1554463182
 08/30  09:00:00,1554.38105152,41.0590748169,428.466097731,0.0,448.566543614,448.566543614,13.1646407734,0.0,13.1646407734
 08/30  10:00:00,1517.57806492,44.2806960909,437.329848339,0.0,448.566543614,448.566543614,13.169400761,0.0,13.169400761
 08/30  11:00:00,1512.47195052,46.3445936858,430.156306407,0.0,448.566543614,448.566543614,15.4057599021,0.0,15.4057599021
 08/30  12:00:00,1465.27585847,43.3272751699,435.813842471,0.0,448.566543614,398.725816546,19.8664046727,0.0,19.8664046727
 08/30  13:00:00,1513.31527387,49.6224448625,427.718690091,0.0,448.566543614,448.566543614,17.6439181816,0.0,17.6439181816
 08/30  14:00:00,1510.7777247,49.5065934142,425.305816337,0.0,448.566543614,448.566543614,13.1530527503,0.0,13.1530527503
 08/30  15:00:00,1509.86615016,50.8379976362,423.063273469,0.0,448.566543614,448.566543614,10.9613297806,0.0,10.9613297806
 08/30  16:00:00,1559.3418432,51.0422574274,423.441063155,0.0,448.566543614,448.566543614,15.3911984698,0.0,15.3911984698
 08/30  17:00:00,1452.27972696,42.7879554461,437.496779823,0.0,348.885089477,398.725816546,8.75260595154,0.0,8.75260595154
 08/30  18:00:00,1276.26665003,32.0602671186,471.576504753,0.0,249.203635341,299.044362409,6.55914413767,0.0,6.55914413767
 08/30  19:00:00,1298.96969032,29.9949606416,486.617226542,0.0,249.203635341,299.044362409,6.54762233733,0.0,6.54762233733
 08/30  20:00:00,1144.27790956,29.1034435514,465.250929413,0.0,149.522181205,249.203635341,6.55118069708,0.0,6.55118069708
 08/30  21:00:00,1103.64366012,29.0995944232,449.06889412,0.0,149.522181205,249.203635341,2.1908775861,0.0,2.1908775861
 08/30  22:00:00,349.356632406,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901832544,0.0,2.18901832544
 08/30  23:00:00,299.991873284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910397839,0.0,2.18910397839
 08/30  24:00:00,287.769675387,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889269962,0.0,2.1889269962
 08/31  01:00:00,287.769676219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901568565,0.0,2.18901568565
 08/31  02:00:00,287.769676168,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769676166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910303147,0.0,2.18910303147
 08/31  04:00:00,299.99187412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892753804,0.0,2.18892753804
 08/31  05:00:00,349.357957943,0.0,0.0,0.0,49.8407270682,199.362908273,4.36233602922,0.0,4.36233602922
 08/31  06:00:00,957.488907174,34.9447230547,466.901570799,0.0,49.8407270682,199.362908273,2.2219402407,0.0314859875213,2.19045425318
 08/31  07:00:00,1064.59552076,29.0995720297,462.239546905,0.0,149.522181205,199.362908273,6.5664896312,0.0102081606782,6.55628147052
 08/31  08:00:00,1605.60071718,37.373632218,446.705929147,0.0,448.566543614,448.566543614,10.9653541302,0.0,10.9653541302
 08/31  09:00:00,1544.83734689,42.5062943998,417.47516681,0.0,448.566543614,448.566543614,13.1740480349,0.0,13.1740480349
 08/31  10:00:00,1501.50238393,45.4278744875,420.106977543,0.0,448.566543614,448.566543614,15.3656120078,0.0,15.3656120078
 08/31  11:00:00,1510.56004242,47.2212896342,427.367697737,0.0,448.566543614,448.566543614,15.4045363426,0.0,15.4045363426
 08/31  12:00:00,1463.35509147,44.0541104516,433.166233285,0.0,448.566543614,398.725816546,19.8699130762,0.0,19.8699130762
 08/31  13:00:00,1511.78623157,50.7460993313,425.06598063,0.0,448.566543614,448.566543614,17.6449698529,0.0,17.6449698529
 08/31  14:00:00,1511.16730943,50.4501306393,424.751855015,0.0,448.566543614,448.566543614,13.151903031,0.0,13.151903031
 08/31  15:00:00,1511.69876071,50.9115452226,424.822331785,0.0,448.566543614,448.566543614,10.9604208304,0.0,10.9604208304
 08/31  16:00:00,1559.48139592,51.7456988055,422.877163273,0.0,448.566543614,448.566543614,15.3921963049,0.0,15.3921963049
 08/31  17:00:00,1449.33771298,43.9049594937,433.437757177,0.0,348.885089477,398.725816546,8.75319326489,0.0,8.75319326489
 08/31  18:00:00,1266.33699849,33.1905802283,460.516535859,0.0,249.203635341,299.044362409,6.55967218705,0.0,6.55967218705
 08/31  19:00:00,1282.54492514,30.3189999016,469.868419369,0.0,249.203635341,299.044362409,6.5471488553,0.0,6.5471488553
 08/31  20:00:00,1128.36058525,29.1209162298,449.316128392,0.0,149.522181205,249.203635341,6.55073319623,0.0,6.55073319623
 08/31  21:00:00,1089.12305441,29.0995720297,435.620730367,0.0,149.522181205,249.203635341,2.19112685074,0.0,2.19112685074
 08/31  22:00:00,349.35663338,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912949363,0.0,2.18912949363
 08/31  23:00:00,299.991874148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895415409,0.0,2.18895415409
 08/31  24:00:00,287.769676195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904183468,0.0,2.18904183468
 09/01  01:00:00,287.769677249,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  02:00:00,287.769677237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913262324,0.0,2.18913262324
 09/01  03:00:00,287.769677344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895883097,0.0,2.18895883097
 09/01  04:00:00,299.991875237,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890483721,0.0,2.1890483721
 09/01  05:00:00,349.357959426,0.0,0.0,0.0,49.8407270682,199.362908273,4.36206223113,0.0,4.36206223113
 09/01  06:00:00,936.711410916,34.8733930836,447.394496753,0.0,49.8407270682,199.362908273,2.21150006565,0.0211802275315,2.19031983811
 09/01  07:00:00,992.212365473,29.0995720297,401.769725192,0.0,149.522181205,199.362908273,7.60998998962,1.0540797093,6.55591028032
 09/01  08:00:00,1539.85181012,33.4831435234,396.721696016,0.0,448.566543614,448.566543614,10.9670915657,0.0,10.9670915657
 09/01  09:00:00,1506.49937815,35.305828641,396.919111798,0.0,448.566543614,448.566543614,13.1735016068,0.0,13.1735016068
 09/01  10:00:00,1469.11816268,36.5628206253,405.272359185,0.0,448.566543614,448.566543614,15.3698038155,0.0,15.3698038155
 09/01  11:00:00,1494.26473332,37.7003718596,426.337127107,0.0,448.566543614,448.566543614,15.4059714084,0.0,15.4059714084
 09/01  12:00:00,1467.98812785,35.2899686968,448.245772411,0.0,448.566543614,398.725816546,19.8696872149,0.0,19.8696872149
 09/01  13:00:00,1515.84947638,44.2961864735,435.579126306,0.0,448.566543614,448.566543614,17.6449101477,0.0,17.6449101477
 09/01  14:00:00,1511.50294613,45.6432570836,429.894358136,0.0,448.566543614,448.566543614,13.1526640837,0.0,13.1526640837
 09/01  15:00:00,1510.50248373,46.9032112154,427.634381252,0.0,448.566543614,448.566543614,10.9619910289,0.0,10.9619910289
 09/01  16:00:00,1557.7603546,47.3297499769,425.57206102,0.0,448.566543614,448.566543614,15.3923634329,0.0,15.3923634329
 09/01  17:00:00,1450.64281835,40.9943061842,437.653510158,0.0,348.885089477,398.725816546,8.75327263619,0.0,8.75327263619
 09/01  18:00:00,1248.12364969,31.4533444519,444.04041825,0.0,249.203635341,299.044362409,6.55974132957,0.0,6.55974132957
 09/01  19:00:00,1261.33181199,29.318001743,449.656301255,0.0,249.203635341,299.044362409,6.54759021243,0.0,6.54759021243
 09/01  20:00:00,1144.51033493,29.0995720297,465.486192213,0.0,149.522181205,249.203635341,7.9665587998,1.41573003426,6.55082876554
 09/01  21:00:00,1131.24029343,29.0995720297,476.659081927,0.0,149.522181205,249.203635341,11.1083740576,8.91721874935,2.19115530822
 09/01  22:00:00,349.356634527,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915723596,0.0,2.18915723596
 09/01  23:00:00,299.991875239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898365615,0.0,2.18898365615
 09/01  24:00:00,287.769677326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907330797,0.0,2.18907330797
 09/02  01:00:00,237.928951359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890284723,0.0,2.18890284723
 09/02  02:00:00,237.928951331,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  03:00:00,237.928951385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899458683,0.0,2.18899458683
 09/02  04:00:00,250.151149316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908619525,0.0,2.18908619525
 09/02  05:00:00,274.596870698,0.0,0.0,0.0,24.9203635341,149.522181205,4.36214950911,0.0,4.36214950911
 09/02  06:00:00,908.433806992,32.7866289661,423.089646303,0.0,49.8407270682,199.362908273,12.3236283205,10.1332626736,2.19036564689
 09/02  07:00:00,882.383483833,29.0995720297,393.756790635,0.0,49.8407270682,199.362908273,19.1826910789,14.8164326014,4.36625847754
 09/02  08:00:00,1130.49417929,29.3718565332,391.640262834,0.0,249.203635341,249.203635341,8.01528660391,3.64342080205,4.37186580186
 09/02  09:00:00,1099.42638782,30.2469329476,394.285626767,0.0,249.203635341,249.203635341,7.63393371737,1.07420205566,6.55973166171
 09/02  10:00:00,1061.12778066,30.3115376433,399.835970895,0.0,249.203635341,249.203635341,9.3665006888,0.63308875038,8.73341193842
 09/02  11:00:00,1074.28384326,31.1960533463,406.80854429,0.0,249.203635341,249.203635341,6.7599530602,0.196053911386,6.56389914881
 09/02  12:00:00,1081.51957977,32.6397466399,411.64649417,0.0,249.203635341,249.203635341,8.09164129787,0.0,8.09164129787
 09/02  13:00:00,1084.91434217,33.1367762781,414.544668365,0.0,249.203635341,249.203635341,7.19961191899,0.0,7.19961191899
 09/02  14:00:00,836.327443528,31.8414023683,416.458547653,0.0,74.7610906023,174.442544739,4.37169330983,0.0,4.37169330983
 09/02  15:00:00,839.433230007,30.6869040283,420.719715168,0.0,74.7610906023,174.442544739,4.36932973831,0.0,4.36932973831
 09/02  16:00:00,884.451724313,30.0554410127,417.480439214,0.0,74.7610906023,174.442544739,4.50681115389,0.0,4.50681115389
 09/02  17:00:00,832.925295471,29.7258915039,404.381149284,0.0,24.9203635341,149.522181205,4.22426539184,0.0,4.22426539184
 09/02  18:00:00,667.644722016,18.2499907286,271.685476551,0.0,24.9203635341,149.522181205,2.19053686042,0.0,2.19053686042
 09/02  19:00:00,390.788037863,4.28235359581,63.2137640995,0.0,24.9203635341,149.522181205,2.1904505619,0.0,2.1904505619
 09/02  20:00:00,323.485219689,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029236833,0.0,2.19029236833
 09/02  21:00:00,299.041707902,0.0,0.0,0.0,24.9203635341,149.522181205,4.3634595737,0.0,4.3634595737
 09/02  22:00:00,274.595545023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913779605,0.0,2.18913779605
 09/02  23:00:00,250.151149301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896601637,0.0,2.18896601637
 09/02  24:00:00,237.928951364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905785453,0.0,2.18905785453
 09/03  01:00:00,237.928510261,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  02:00:00,237.928510832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839666587,0.0,2.18839666587
 09/03  03:00:00,237.928511046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838809533,0.0,2.18838809533
 09/03  04:00:00,250.15070845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837962222,0.0,2.18837962222
 09/03  05:00:00,274.596430145,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036760449,0.0,2.19036760449
 09/03  06:00:00,289.309228394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831384868,0.0,2.18831384868
 09/03  07:00:00,296.666290477,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,296.666291082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830556965,0.0,2.18830556965
 09/03  09:00:00,259.99969778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829733126,0.0,2.18829733126
 09/03  10:00:00,211.110906059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828908587,0.0,2.18828908587
 09/03  11:00:00,595.145834166,17.2946766004,289.986619968,0.0,24.9203635341,149.522181205,2.18982924971,0.0,2.18982924971
 09/03  12:00:00,732.216005078,22.979628545,400.345852476,0.0,24.9203635341,149.522181205,2.18939619388,0.0,2.18939619388
 09/03  13:00:00,703.420038354,19.4966004047,379.303111173,0.0,24.9203635341,149.522181205,2.19190284247,0.0,2.19190284247
 09/03  14:00:00,782.422822377,23.282425873,450.431972687,0.0,24.9203635341,149.522181205,2.18985132093,0.0,2.18985132093
 09/03  15:00:00,749.679955802,19.2840454233,424.854255127,0.0,24.9203635341,149.522181205,2.18843281858,0.0,2.18843281858
 09/03  16:00:00,859.994688923,23.0326135368,479.017262798,0.0,24.9203635341,149.522181205,2.18846807413,0.0,2.18846807413
 09/03  17:00:00,841.596271699,19.15234897,431.234944739,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  18:00:00,873.530095347,22.5140821519,455.794924478,0.0,24.9203635341,149.522181205,2.18845986065,0.0,2.18845986065
 09/03  19:00:00,482.960853427,1.60898366296,126.917353367,0.0,24.9203635341,149.522181205,2.18845166106,0.0,2.18845166106
 09/03  20:00:00,323.483895517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839900097,0.0,2.18839900097
 09/03  21:00:00,299.040825659,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025022553,0.0,2.19025022553
 09/03  22:00:00,274.59510417,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883338336,0.0,2.1883338336
 09/03  23:00:00,250.150707984,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928510554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832562666,0.0,2.18832562666
 09/04  01:00:00,237.928512009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831952716,0.0,2.18831952716
 09/04  02:00:00,237.928511838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831308818,0.0,2.18831308818
 09/04  03:00:00,237.928511241,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,250.150709461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830677751,0.0,2.18830677751
 09/04  05:00:00,274.59643204,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032368353,0.0,2.19032368353
 09/04  06:00:00,289.309229807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846409722,0.0,2.18846409722
 09/04  07:00:00,578.989692554,11.8692915314,217.025551089,0.0,24.9203635341,149.522181205,2.18845883957,0.0,2.18845883957
 09/04  08:00:00,795.74388476,21.7626583481,383.733804745,0.0,24.9203635341,149.522181205,2.18845275976,0.0,2.18845275976
 09/04  09:00:00,737.997633262,19.4456273906,364.602549768,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  10:00:00,718.436390056,22.5120237575,389.064941024,0.0,24.9203635341,149.522181205,2.188446704,0.0,2.188446704
 09/04  11:00:00,671.8648251,19.3528809854,348.059663006,0.0,24.9203635341,149.522181205,2.18987185376,0.0,2.18987185376
 09/04  12:00:00,724.88004804,23.06690886,393.938405156,0.0,24.9203635341,149.522181205,2.1898549124,0.0,2.1898549124
 09/04  13:00:00,679.76866403,20.0819774488,354.968173768,0.0,24.9203635341,149.522181205,4.36380720353,0.0,4.36380720353
 09/04  14:00:00,726.991129658,23.2494997597,395.882316468,0.0,24.9203635341,149.522181205,2.18982070218,0.0,2.18982070218
 09/04  15:00:00,680.086891681,19.5574300013,355.822062495,0.0,24.9203635341,149.522181205,2.18846212476,0.0,2.18846212476
 09/04  16:00:00,776.904089329,22.7074155043,397.665861514,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  17:00:00,756.937673507,19.462133066,347.861358589,0.0,24.9203635341,149.522181205,2.18845609395,0.0,2.18845609395
 09/04  18:00:00,795.638530603,22.1828444137,382.281934584,0.0,24.9203635341,149.522181205,2.18845007563,0.0,2.18845007563
 09/04  19:00:00,432.739994646,4.67414121676,84.1038251179,0.0,24.9203635341,149.522181205,2.18835588385,0.0,2.18835588385
 09/04  20:00:00,323.483895903,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.04082803,0.0,0.0,0.0,24.9203635341,149.522181205,4.36049723639,0.0,4.36049723639
 09/04  22:00:00,274.595104874,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150709837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828804665,0.0,2.18828804665
 09/04  24:00:00,237.928512093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828211751,0.0,2.18828211751
 09/05  01:00:00,287.769682522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894606794,0.0,2.18894606794
 09/05  02:00:00,287.769682313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904484783,0.0,2.18904484783
 09/05  03:00:00,287.76968227,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  04:00:00,299.991880053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914349366,0.0,2.18914349366
 09/05  05:00:00,349.357967463,0.0,0.0,0.0,49.8407270682,199.362908273,4.36202596969,0.0,4.36202596969
 09/05  06:00:00,880.623436932,32.1960836922,396.370025714,0.0,49.8407270682,199.362908273,12.2455040066,10.0551464274,2.19035757917
 09/05  07:00:00,990.69173485,29.0995720297,398.584801583,0.0,149.522181205,199.362908273,17.8593435097,11.3029255024,6.55641800727
 09/05  08:00:00,1577.55225583,30.3595299383,428.57729527,0.0,448.566543614,448.566543614,13.2125579694,0.0558289633221,13.1567290061
 09/05  09:00:00,1580.13050123,33.5640695424,461.710501133,0.0,448.566543614,448.566543614,13.1665108644,0.0,13.1665108644
 09/05  10:00:00,1526.96393377,37.0405925286,453.955766217,0.0,448.566543614,448.566543614,13.1718471392,0.0,13.1718471392
 09/05  11:00:00,1522.23448141,39.7704764007,446.492884616,0.0,448.566543614,448.566543614,15.4074232408,0.0,15.4074232408
 09/05  12:00:00,1471.20451799,38.6545019867,446.415197621,0.0,448.566543614,398.725816546,19.8702035329,0.0,19.8702035329
 09/05  13:00:00,1514.90374544,44.851121678,434.078404971,0.0,448.566543614,448.566543614,19.8518296496,0.0,19.8518296496
 09/05  14:00:00,1510.31921173,46.2515700962,428.102274939,0.0,448.566543614,448.566543614,10.9647165703,0.0,10.9647165703
 09/05  15:00:00,1511.23424514,48.5745292693,426.694789398,0.0,448.566543614,448.566543614,10.9599010944,0.0,10.9599010944
 09/05  16:00:00,1563.85961024,48.9819984834,430.019033165,0.0,448.566543614,448.566543614,15.3920684069,0.0,15.3920684069
 09/05  17:00:00,1453.77650206,41.9298474896,439.932218286,0.0,348.885089477,398.725816546,10.936934086,0.0,10.936934086
 09/05  18:00:00,1256.20597592,33.4258116314,450.247752512,0.0,249.203635341,299.044362409,6.55988511612,0.0,6.55988511612
 09/05  19:00:00,1276.46482474,30.6797377325,454.883895876,0.0,249.203635341,299.044362409,4.37153675096,0.0,4.37153675096
 09/05  20:00:00,1136.40337018,29.2949483893,457.18486133,0.0,149.522181205,249.203635341,6.55193160281,0.0,6.55193160281
 09/05  21:00:00,1113.31782211,29.1131046785,458.729534399,0.0,149.522181205,249.203635341,4.36208173898,0.0,4.36208173898
 09/05  22:00:00,349.356639275,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,501.873589836,1.17536286285,161.71135713,0.0,24.9203635341,199.362908273,2.18909536816,0.0,2.18909536816
 09/05  24:00:00,287.769682502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910732654,0.0,2.18910732654
 09/06  01:00:00,462.613972912,1.17536286285,134.673994107,0.0,24.9203635341,199.362908273,2.18903135284,0.0,2.18903135284
 09/06  02:00:00,287.769684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913334112,0.0,2.18913334112
 09/06  03:00:00,287.769683996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896890973,0.0,2.18896890973
 09/06  04:00:00,299.991881745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907036971,0.0,2.18907036971
 09/06  05:00:00,349.357968892,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102973672,0.0,2.19102973672
 09/06  06:00:00,930.610838848,37.1643021626,427.675666609,0.0,49.8407270682,199.362908273,2.19054286336,0.0,2.19054286336
 09/06  07:00:00,1036.38886349,29.0995720297,435.221806562,0.0,149.522181205,199.362908273,8.73379881819,0.0,8.73379881819
 09/06  08:00:00,1582.31343603,37.0147663756,424.839171272,0.0,448.566543614,448.566543614,10.9708197159,0.0,10.9708197159
 09/06  09:00:00,1561.50055894,43.5813773099,433.063246885,0.0,448.566543614,448.566543614,13.1724522132,0.0,13.1724522132
 09/06  10:00:00,1521.51702474,47.7671595243,438.78783375,0.0,448.566543614,448.566543614,13.1779860869,0.0,13.1779860869
 09/06  11:00:00,1534.56908425,50.1589252921,451.979610105,0.0,448.566543614,448.566543614,17.6071609274,0.0,17.6071609274
 09/06  12:00:00,1490.03447984,46.9252564142,461.942300973,0.0,448.566543614,398.725816546,19.8715449937,0.0,19.8715449937
 09/06  13:00:00,1554.93358053,53.532099255,467.232075617,0.0,448.566543614,448.566543614,17.6473369587,0.0,17.6473369587
 09/06  14:00:00,1570.31335391,62.434529864,471.913450589,0.0,448.566543614,448.566543614,13.1535570657,0.0,13.1535570657
 09/06  15:00:00,1591.85776096,80.3266853821,475.566141086,0.0,448.566543614,448.566543614,10.9621963494,0.0,10.9621963494
 09/06  16:00:00,1652.29424763,92.1751806186,475.260470321,0.0,448.566543614,448.566543614,15.3936684602,0.0,15.3936684602
 09/06  17:00:00,1506.4077229,64.6559115605,469.756774459,0.0,348.885089477,398.725816546,8.75389615037,0.0,8.75389615037
 09/06  18:00:00,1272.69843525,36.720246805,464.298210004,0.0,249.203635341,299.044362409,8.74023149714,0.0,8.74023149714
 09/06  19:00:00,1279.18636806,31.9655671146,460.770784481,0.0,249.203635341,299.044362409,4.37165375626,0.0,4.37165375626
 09/06  20:00:00,1135.8482214,30.0434304143,456.567217063,0.0,149.522181205,249.203635341,6.55242639235,0.0,6.55242639235
 09/06  21:00:00,1115.04746611,29.4957748515,460.076506771,0.0,149.522181205,249.203635341,2.19126030257,0.0,2.19126030257
 09/06  22:00:00,468.434412684,0.783575241902,92.2975750981,0.0,49.8407270682,199.362908273,2.18913292726,0.0,2.18913292726
 09/06  23:00:00,444.128729497,3.89602802179,111.376760916,0.0,24.9203635341,199.362908273,2.18914645191,0.0,2.18914645191
 09/06  24:00:00,485.22362034,8.56470719162,154.83901628,0.0,24.9203635341,199.362908273,2.18915964489,0.0,2.18915964489
 09/07  01:00:00,287.76968539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917541354,0.0,2.18917541354
 09/07  02:00:00,287.769685242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901405776,0.0,2.18901405776
 09/07  03:00:00,287.769685163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911809772,0.0,2.18911809772
 09/07  04:00:00,299.99188288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895681663,0.0,2.18895681663
 09/07  05:00:00,349.357971492,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119897159,0.0,2.19119897159
 09/07  06:00:00,925.21028225,36.9487973192,423.481290618,0.0,49.8407270682,199.362908273,2.39759404039,0.207152255753,2.19044178464
 09/07  07:00:00,1030.00485281,29.0995720297,430.057020117,0.0,149.522181205,199.362908273,6.55545807426,0.0,6.55545807426
 09/07  08:00:00,1594.9291579,33.7391143605,439.668833317,0.0,448.566543614,448.566543614,13.1583748091,0.0,13.1583748091
 09/07  09:00:00,1567.02520279,36.4291832148,445.740070275,0.0,448.566543614,448.566543614,13.1689506435,0.0,13.1689506435
 09/07  10:00:00,1538.18549145,38.9759333135,464.70673138,0.0,448.566543614,448.566543614,13.1745504293,0.0,13.1745504293
 09/07  11:00:00,1524.22076496,42.5835101078,449.87327503,0.0,448.566543614,448.566543614,17.6075459862,0.0,17.6075459862
 09/07  12:00:00,1475.15687509,41.4982850537,450.716192736,0.0,448.566543614,398.725816546,17.6650680874,0.0,17.6650680874
 09/07  13:00:00,1536.71198908,47.4416441722,456.449797812,0.0,448.566543614,448.566543614,19.8522127035,0.0,19.8522127035
 09/07  14:00:00,1535.44186813,45.9527868498,456.164387636,0.0,448.566543614,448.566543614,10.9627300957,0.0,10.9627300957
 09/07  15:00:00,1541.31865517,45.2522761612,461.867553702,0.0,448.566543614,448.566543614,13.1504512102,0.0,13.1504512102
 09/07  16:00:00,1591.0449996,46.0088438869,462.4039712,0.0,448.566543614,448.566543614,15.3928728408,0.0,15.3928728408
 09/07  17:00:00,1448.42759239,37.0810035952,441.198954144,0.0,348.885089477,398.725816546,8.75534296047,0.0,8.75534296047
 09/07  18:00:00,1207.14707781,30.1271095197,405.118746181,0.0,249.203635341,299.044362409,6.55994631177,0.0,6.55994631177
 09/07  19:00:00,1207.62562677,29.2390342773,390.935701615,0.0,249.203635341,299.044362409,6.54745173955,0.0,6.54745173955
 09/07  20:00:00,1056.91751385,29.0995720297,387.976820368,0.0,149.522181205,249.203635341,8.01562414922,1.4643927359,6.55123141331
 09/07  21:00:00,1024.15948224,29.0995720297,383.702763048,0.0,149.522181205,249.203635341,13.3963356498,11.205069633,2.19126601676
 09/07  22:00:00,349.356642278,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899829167,0.0,2.18899829167
 09/07  23:00:00,299.991883111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910261439,0.0,2.18910261439
 09/07  24:00:00,287.769685305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894146791,0.0,2.18894146791
 09/08  01:00:00,287.769686621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905017995,0.0,2.18905017995
 09/08  02:00:00,287.769686602,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  03:00:00,287.769686592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915692656,0.0,2.18915692656
 09/08  04:00:00,299.991884488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899806818,0.0,2.18899806818
 09/08  05:00:00,349.357974614,0.0,0.0,0.0,49.8407270682,199.362908273,4.36218323183,0.0,4.36218323183
 09/08  06:00:00,602.892955652,33.0076082169,125.864148627,0.0,49.8407270682,199.362908273,33.7594631542,31.5688621441,2.19060101012
 09/08  07:00:00,744.960778774,29.0995720297,161.411328411,0.0,149.522181205,199.362908273,31.4800751404,24.922920293,6.55715484739
 09/08  08:00:00,1429.28931549,32.8392443969,289.568391595,0.0,448.566543614,448.566543614,14.2729514548,1.11430002645,13.1586514284
 09/08  09:00:00,1462.74043387,36.0296430452,353.982015974,0.0,448.566543614,448.566543614,13.4776802102,0.310588846424,13.1670913638
 09/08  10:00:00,1435.66960011,38.2220848078,372.89561033,0.0,448.566543614,448.566543614,13.1727824876,0.0,13.1727824876
 09/08  11:00:00,1456.76507263,40.2375227573,390.454449129,0.0,448.566543614,448.566543614,15.4091549887,0.0,15.4091549887
 09/08  12:00:00,1419.17499713,37.6943685453,400.493337344,0.0,448.566543614,398.725816546,19.8734030158,0.0,19.8734030158
 09/08  13:00:00,1478.44552523,44.1308323052,398.455903777,0.0,448.566543614,448.566543614,19.8530532668,0.0,19.8530532668
 09/08  14:00:00,1475.54800527,44.2436804804,395.709205,0.0,448.566543614,448.566543614,10.9649963267,0.0,10.9649963267
 09/08  15:00:00,1465.72265974,42.1132085863,395.449920291,0.0,448.566543614,448.566543614,13.1493187343,0.0,13.1493187343
 09/08  16:00:00,1510.77370373,41.2225789984,393.735168031,0.0,448.566543614,448.566543614,15.3938801062,0.0,15.3938801062
 09/08  17:00:00,1383.67818529,34.3387723781,384.693364709,0.0,348.885089477,398.725816546,8.75471675241,0.0,8.75471675241
 09/08  18:00:00,1161.42811908,29.1420073914,366.034177556,0.0,249.203635341,299.044362409,6.56050697405,0.0,6.56050697405
 09/08  19:00:00,1167.17571946,29.0995720297,354.245920931,0.0,249.203635341,299.044362409,6.70710898811,0.159381405684,6.54772758243
 09/08  20:00:00,1022.65655596,29.0995720297,354.590875975,0.0,149.522181205,249.203635341,22.5041998515,18.1302076502,4.37399220127
 09/08  21:00:00,995.490360243,29.0995720297,354.180853058,0.0,149.522181205,249.203635341,42.879108995,38.5167190636,4.36238993143
 09/08  22:00:00,349.356643657,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912348981,0.0,2.18912348981
 09/08  23:00:00,299.991884538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896478179,0.0,2.18896478179
 09/08  24:00:00,287.769686576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907203491,0.0,2.18907203491
 09/09  01:00:00,237.92896109,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  02:00:00,237.928961077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918384146,0.0,2.18918384146
 09/09  03:00:00,237.928961137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902745723,0.0,2.18902745723
 09/09  04:00:00,250.151159056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913731009,0.0,2.18913731009
 09/09  05:00:00,274.596886334,0.0,0.0,0.0,24.9203635341,149.522181205,4.36235073716,0.0,4.36235073716
 09/09  06:00:00,591.555988459,32.2880783462,115.913951672,0.0,49.8407270682,199.362908273,64.4161857002,62.2257003356,2.19048536458
 09/09  07:00:00,606.404258322,29.0995720297,126.162634072,0.0,49.8407270682,199.362908273,56.4761466169,52.1095249196,4.36662169737
 09/09  08:00:00,941.291204236,29.1074469508,208.84508886,0.0,249.203635341,249.203635341,32.3496679361,27.9776621249,4.37200581125
 09/09  09:00:00,1061.48474676,29.5828334156,360.455111913,0.0,249.203635341,249.203635341,28.8613332159,20.1208145181,8.7405186978
 09/09  10:00:00,1052.79471782,29.6115692747,396.214683393,0.0,249.203635341,249.203635341,18.473796049,11.9181500071,6.55564604187
 09/09  11:00:00,1069.21493292,30.8785689227,408.829610248,0.0,249.203635341,249.203635341,11.9807284426,5.41644724365,6.56428119899
 09/09  12:00:00,1075.60091277,32.2094336066,409.09342505,0.0,249.203635341,249.203635341,10.6700605469,1.93282250863,8.73723803822
 09/09  13:00:00,1075.71135802,31.633899293,409.628464905,0.0,249.203635341,249.203635341,7.05951441089,0.503180060528,6.55633435036
 09/09  14:00:00,830.085310834,30.6301190428,414.794817757,0.0,74.7610906023,174.442544739,4.60873143924,0.237272520996,4.37145891824
 09/09  15:00:00,824.908025642,30.1469475616,407.247134983,0.0,74.7610906023,174.442544739,6.54358318836,0.0,6.54358318836
 09/09  16:00:00,865.77240526,29.5317312259,399.324802499,0.0,74.7610906023,174.442544739,4.37071201272,0.0,4.37071201272
 09/09  17:00:00,821.227022352,29.3548550787,394.913094025,0.0,24.9203635341,149.522181205,6.17743232867,3.98689527895,2.19053704972
 09/09  18:00:00,543.662115528,12.4095900605,181.210512526,0.0,24.9203635341,149.522181205,2.19057933548,0.0,2.19057933548
 09/09  19:00:00,323.48523378,0.0,0.0,0.0,24.9203635341,149.522181205,4.36091408799,0.0,4.36091408799
 09/09  20:00:00,323.485233581,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033621143,0.0,2.19033621143
 09/09  21:00:00,299.041724756,0.0,0.0,0.0,24.9203635341,149.522181205,2.19161837377,0.0,2.19161837377
 09/09  22:00:00,274.595554618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910377728,0.0,2.18910377728
 09/09  23:00:00,250.151159171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894758771,0.0,2.18894758771
 09/09  24:00:00,237.928961323,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905786531,0.0,2.18905786531
 09/10  01:00:00,237.928519094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832485268,0.0,2.18832485268
 09/10  02:00:00,237.928518611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833362722,0.0,2.18833362722
 09/10  03:00:00,237.928518447,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  04:00:00,250.150716805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834254137,0.0,2.18834254137
 09/10  05:00:00,274.596444303,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053550137,0.0,2.19053550137
 09/10  06:00:00,289.309237038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831298387,0.0,2.18831298387
 09/10  07:00:00,296.666299377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843280146,0.0,2.18843280146
 09/10  08:00:00,498.365708261,12.9489893183,142.267210077,0.0,24.9203635341,149.522181205,2.18846432994,0.0,2.18846432994
 09/10  09:00:00,668.441399848,22.2698618882,305.264326955,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,564.260356877,18.0750135077,266.087377965,0.0,24.9203635341,149.522181205,2.18847352078,0.0,2.18847352078
 09/10  11:00:00,617.820023794,19.1697098134,306.941583691,0.0,24.9203635341,149.522181205,2.18989012981,0.0,2.18989012981
 09/10  12:00:00,646.720845126,19.1687543584,326.003148291,0.0,24.9203635341,149.522181205,2.18958609678,0.0,2.18958609678
 09/10  13:00:00,712.89496477,23.7137994327,382.981619247,0.0,24.9203635341,149.522181205,4.36402401532,0.0,4.36402401532
 09/10  14:00:00,669.651046688,19.4844696237,347.150310436,0.0,24.9203635341,149.522181205,2.18987372321,0.0,2.18987372321
 09/10  15:00:00,717.810615741,23.1763935345,388.050530247,0.0,24.9203635341,149.522181205,2.18849799206,0.0,2.18849799206
 09/10  16:00:00,720.491124853,19.0561505372,349.538880242,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  17:00:00,801.086745332,22.9723124207,386.331667719,0.0,24.9203635341,149.522181205,2.18846330994,0.0,2.18846330994
 09/10  18:00:00,727.147605569,18.231728556,321.250365414,0.0,24.9203635341,149.522181205,2.18845773352,0.0,2.18845773352
 09/10  19:00:00,349.121916883,0.373525448436,12.4150730779,0.0,24.9203635341,149.522181205,2.18839285339,0.0,2.18839285339
 09/10  20:00:00,323.483903022,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,299.040840429,0.0,0.0,0.0,24.9203635341,149.522181205,4.36065864361,0.0,4.36065864361
 09/10  22:00:00,274.595111934,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.15071686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837166279,0.0,2.18837166279
 09/10  24:00:00,237.928519188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838096319,0.0,2.18838096319
 09/11  01:00:00,287.769691764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906847385,0.0,2.18906847385
 09/11  02:00:00,287.769691724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918440923,0.0,2.18918440923
 09/11  03:00:00,287.769691537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903342983,0.0,2.18903342983
 09/11  04:00:00,299.991889318,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  05:00:00,349.357981873,0.0,0.0,0.0,49.8407270682,199.362908273,4.36243150803,0.0,4.36243150803
