Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  06:00:00,845.161272886,31.007530186,355.188934482,0.0,49.8407270682,199.362908273,31.9478161244,29.7572373468,2.19057877765
 09/11  07:00:00,889.421061909,29.0995720297,303.994800086,0.0,149.522181205,199.362908273,29.4340949472,22.8785058827,6.55558906455
 09/11  08:00:00,1495.37005872,29.1830871508,358.715807236,0.0,448.566543614,448.566543614,14.0979602137,0.938454364247,13.1595058495
 09/11  09:00:00,1492.77623258,30.0921796284,387.808922846,0.0,448.566543614,448.566543614,13.2320091339,0.0613816672319,13.1706274667
 09/11  10:00:00,1494.20608496,33.4275888346,428.015027104,0.0,448.566543614,448.566543614,13.1767628585,0.0,13.1767628585
 09/11  11:00:00,1529.80315525,36.5187516495,457.31319131,0.0,448.566543614,448.566543614,17.6115228152,0.0,17.6115228152
 09/11  12:00:00,1478.80934605,36.3197153027,456.354709695,0.0,448.566543614,398.725816546,19.8730880773,0.0,19.8730880773
 09/11  13:00:00,1520.41966708,41.5779880751,442.86736129,0.0,448.566543614,448.566543614,17.6496662015,0.0,17.6496662015
 09/11  14:00:00,1516.6258322,42.5159422686,438.144461401,0.0,448.566543614,448.566543614,13.1576899951,0.0,13.1576899951
 09/11  15:00:00,1514.60607987,44.0404244462,434.600669413,0.0,448.566543614,448.566543614,10.9623698304,0.0,10.9623698304
 09/11  16:00:00,1563.93977973,44.8095728875,434.271544261,0.0,448.566543614,448.566543614,15.3951806896,0.0,15.3951806896
 09/11  17:00:00,1461.8272834,38.8896007499,450.942603438,0.0,348.885089477,398.725816546,8.75331099763,0.0,8.75331099763
 09/11  18:00:00,1286.25642838,31.1825077939,482.443973893,0.0,249.203635341,299.044362409,8.74078298979,0.0,8.74078298979
 09/11  19:00:00,1303.76955133,29.5308344988,474.793832045,0.0,249.203635341,299.044362409,4.37197607992,0.0,4.37197607992
 09/11  20:00:00,1138.56961872,29.1014849622,459.619344771,0.0,149.522181205,249.203635341,6.5516799052,0.0,6.5516799052
 09/11  21:00:00,1099.92307671,29.0995720297,447.118798019,0.0,149.522181205,249.203635341,2.66157263199,0.47057297214,2.19099965985
 09/11  22:00:00,349.356648534,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920142944,0.0,2.18920142944
 09/11  23:00:00,299.99188945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899590107,0.0,2.18899590107
 09/11  24:00:00,287.769691676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911238006,0.0,2.18911238006
 09/12  01:00:00,287.76969356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896487198,0.0,2.18896487198
 09/12  02:00:00,287.769693491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908429274,0.0,2.18908429274
 09/12  03:00:00,287.769693573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920355261,0.0,2.18920355261
 09/12  04:00:00,299.991891282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905543407,0.0,2.18905543407
 09/12  05:00:00,349.357984187,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105439388,0.0,2.19105439388
 09/12  06:00:00,890.582002948,32.7742226908,399.537084659,0.0,49.8407270682,199.362908273,15.0290777101,12.838498385,2.19057932504
 09/12  07:00:00,977.445080424,29.0995720297,388.647097292,0.0,149.522181205,199.362908273,22.9460048928,14.2110412492,8.73496364359
 09/12  08:00:00,1548.26343655,31.2236952893,404.007927592,0.0,448.566543614,448.566543614,11.0046450034,0.0327424468347,10.9719025566
 09/12  09:00:00,1561.09409317,35.6238371518,442.176207793,0.0,448.566543614,448.566543614,13.1756407453,0.0,13.1756407453
 09/12  10:00:00,1516.70890962,40.0653400341,440.675900419,0.0,448.566543614,448.566543614,15.370723009,0.0,15.370723009
 09/12  11:00:00,1513.32780091,43.2226120094,434.13397396,0.0,448.566543614,448.566543614,15.4100941025,0.0,15.4100941025
 09/12  12:00:00,1466.49352528,41.5200778237,438.838504072,0.0,448.566543614,398.725816546,19.873306998,0.0,19.873306998
 09/12  13:00:00,1513.69771226,47.2399132723,430.483461965,0.0,448.566543614,448.566543614,19.8565449802,0.0,19.8565449802
 09/12  14:00:00,1511.17001601,48.6724075176,426.532165375,0.0,448.566543614,448.566543614,10.9654101418,0.0,10.9654101418
 09/12  15:00:00,1511.2372668,50.905861826,424.366411673,0.0,448.566543614,448.566543614,13.1502248992,0.0,13.1502248992
 09/12  16:00:00,1559.983079,50.8002007402,424.324196015,0.0,448.566543614,448.566543614,15.3959832891,0.0,15.3959832891
 09/12  17:00:00,1452.74566242,43.1033537001,437.647224455,0.0,348.885089477,398.725816546,8.75516535368,0.0,8.75516535368
 09/12  18:00:00,1278.95847036,32.2524856676,474.076030333,0.0,249.203635341,299.044362409,6.56035882335,0.0,6.56035882335
 09/12  19:00:00,1317.30653462,30.0903731658,487.771270696,0.0,249.203635341,299.044362409,6.54789483221,0.0,6.54789483221
 09/12  20:00:00,1162.90976011,29.1387128015,483.847449612,0.0,149.522181205,249.203635341,6.55184739838,0.0,6.55184739838
 09/12  21:00:00,1139.16733158,29.0995720297,484.592559282,0.0,149.522181205,249.203635341,2.19103795218,0.0,2.19103795218
 09/12  22:00:00,349.356650476,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917171222,0.0,2.18917171222
 09/12  23:00:00,299.991891328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902376581,0.0,2.18902376581
 09/12  24:00:00,287.769693463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914349304,0.0,2.18914349304
 09/13  01:00:00,287.769695241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900018538,0.0,2.18900018538
 09/13  02:00:00,287.769695085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912299786,0.0,2.18912299786
 09/13  03:00:00,287.769695056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897768664,0.0,2.18897768664
 09/13  04:00:00,299.991892832,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  05:00:00,349.357987592,0.0,0.0,0.0,49.8407270682,199.362908273,4.36235728246,0.0,4.36235728246
 09/13  06:00:00,950.397419104,33.6648015291,447.469878671,0.0,49.8407270682,199.362908273,3.56621483021,1.37566576072,2.19054906949
 09/13  07:00:00,1046.60420098,29.0995720297,445.498435517,0.0,149.522181205,199.362908273,9.98503906542,3.42892484251,6.5561142229
 09/13  08:00:00,1599.12228052,33.9021544322,443.698846963,0.0,448.566543614,448.566543614,13.1600748767,0.0,13.1600748767
 09/13  09:00:00,1546.62067133,40.0083669149,421.82114922,0.0,448.566543614,448.566543614,13.171514804,0.0,13.171514804
 09/13  10:00:00,1509.78819749,44.7841996461,429.03631785,0.0,448.566543614,448.566543614,13.1779458653,0.0,13.1779458653
 09/13  11:00:00,1513.82367275,47.5969092607,430.255517921,0.0,448.566543614,448.566543614,17.610573292,0.0,17.610573292
 09/13  12:00:00,1465.47372397,44.6705580083,434.668205688,0.0,448.566543614,398.725816546,19.8763441628,0.0,19.8763441628
 09/13  13:00:00,1517.67730817,50.775640973,430.92731022,0.0,448.566543614,448.566543614,17.6503787588,0.0,17.6503787588
 09/13  14:00:00,1517.47584331,52.515030933,428.995362938,0.0,448.566543614,448.566543614,13.1576221201,0.0,13.1576221201
 09/13  15:00:00,1519.79035705,54.6857229396,429.254410734,0.0,448.566543614,448.566543614,10.9629955537,0.0,10.9629955537
 09/13  16:00:00,1568.51072832,53.0628583908,430.79313953,0.0,448.566543614,448.566543614,15.3966496549,0.0,15.3966496549
 09/13  17:00:00,1450.66244451,43.0453956174,435.621952289,0.0,348.885089477,398.725816546,10.9385043228,0.0,10.9385043228
 09/13  18:00:00,1258.43860514,32.7559852072,453.052657631,0.0,249.203635341,299.044362409,6.56098404436,0.0,6.56098404436
 09/13  19:00:00,1291.45138905,31.2296179148,460.77687543,0.0,249.203635341,299.044362409,6.54794781474,0.0,6.54794781474
 09/13  20:00:00,1150.16564815,29.715153848,470.52688937,0.0,149.522181205,249.203635341,4.37542099779,0.0,4.37542099779
 09/13  21:00:00,1132.23149125,29.3140952547,477.442192535,0.0,149.522181205,249.203635341,4.36209740752,0.0,4.36209740752
 09/13  22:00:00,442.885316411,0.783575241902,66.7485211176,0.0,49.8407270682,199.362908273,2.18919678162,0.0,2.18919678162
 09/13  23:00:00,344.447411612,0.391787620951,31.0654494801,0.0,24.9203635341,199.362908273,2.18910396713,0.0,2.18910396713
 09/13  24:00:00,421.325074343,1.17536286285,93.3851674415,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  01:00:00,287.769696829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923076801,0.0,2.18923076801
 09/14  02:00:00,287.769696852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908764963,0.0,2.18908764963
 09/14  03:00:00,287.769697007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921380302,0.0,2.18921380302
 09/14  04:00:00,299.991894815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907157416,0.0,2.18907157416
 09/14  05:00:00,437.808265626,0.783575241902,61.6701310805,0.0,49.8407270682,199.362908273,4.36258443381,0.0,4.36258443381
 09/14  06:00:00,943.257407082,36.4202651367,432.071166725,0.0,49.8407270682,199.362908273,2.19048166483,0.0,2.19048166483
 09/14  07:00:00,1051.43419354,29.0995720297,449.06845068,0.0,149.522181205,199.362908273,6.55721376372,0.0,6.55721376372
 09/14  08:00:00,1577.04210115,34.8592783486,421.820232405,0.0,448.566543614,448.566543614,13.1584209614,0.0,13.1584209614
 09/14  09:00:00,1528.23718586,37.4730915177,411.206843298,0.0,448.566543614,448.566543614,13.1694375658,0.0,13.1694375658
 09/14  10:00:00,1490.56383168,39.1560713804,416.838974844,0.0,448.566543614,448.566543614,13.1759788198,0.0,13.1759788198
 09/14  11:00:00,1494.44501259,42.3967453341,416.077005115,0.0,448.566543614,448.566543614,17.6114815766,0.0,17.6114815766
 09/14  12:00:00,1436.45286973,35.6579248772,415.706110129,0.0,448.566543614,398.725816546,19.8743101974,0.0,19.8743101974
 09/14  13:00:00,1492.33767669,39.5763635854,418.915748927,0.0,448.566543614,448.566543614,17.6513995376,0.0,17.6513995376
 09/14  14:00:00,1514.45603475,39.7705808227,438.719991754,0.0,448.566543614,448.566543614,13.1564095675,0.0,13.1564095675
 09/14  15:00:00,1513.32156461,39.6609694118,437.695570246,0.0,448.566543614,448.566543614,10.9636957944,0.0,10.9636957944
 09/14  16:00:00,1537.66557717,39.7286526577,415.77835066,0.0,448.566543614,448.566543614,15.3959234695,0.0,15.3959234695
 09/14  17:00:00,1424.64937434,34.4385181192,418.558127436,0.0,348.885089477,398.725816546,8.75475568192,0.0,8.75475568192
 09/14  18:00:00,1215.74767271,29.214592674,419.226627048,0.0,249.203635341,299.044362409,8.74125631183,0.0,8.74125631183
 09/14  19:00:00,1273.15810214,29.1010041461,444.712424481,0.0,249.203635341,299.044362409,4.40064108929,0.0286505936627,4.37199049563
 09/14  20:00:00,1123.90647008,29.0995720297,444.872249679,0.0,149.522181205,249.203635341,21.8148118596,15.2618900131,6.5529218465
 09/14  21:00:00,1098.6170394,29.0995720297,444.019995696,0.0,149.522181205,249.203635341,35.1522103864,30.7899564702,4.36225391616
 09/14  22:00:00,349.356653823,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912342197,0.0,2.18912342197
 09/14  23:00:00,299.991894705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898136557,0.0,2.18898136557
 09/14  24:00:00,287.769696877,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  01:00:00,287.769698788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911136063,0.0,2.18911136063
 09/15  02:00:00,287.769698954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924097289,0.0,2.18924097289
 09/15  03:00:00,287.769698915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910178522,0.0,2.18910178522
 09/15  04:00:00,299.991896841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923166158,0.0,2.18923166158
 09/15  05:00:00,349.35799374,0.0,0.0,0.0,49.8407270682,199.362908273,4.36210978893,0.0,4.36210978893
 09/15  06:00:00,926.459372405,35.4996528146,419.326278844,0.0,49.8407270682,199.362908273,6.70044058005,4.5100540989,2.19038648115
 09/15  07:00:00,1019.9635422,29.0995720297,422.656541243,0.0,149.522181205,199.362908273,22.5592842661,16.0022810135,6.55700325259
 09/15  08:00:00,1569.26495017,31.8883181732,420.27947168,0.0,448.566543614,448.566543614,13.1869255247,0.0286622269266,13.1582632978
 09/15  09:00:00,1533.24172329,33.6391510871,419.882575849,0.0,448.566543614,448.566543614,13.1694304081,0.0,13.1694304081
 09/15  10:00:00,1490.5149516,34.3186048016,420.906809104,0.0,448.566543614,448.566543614,13.1761232975,0.0,13.1761232975
 09/15  11:00:00,1488.63277854,34.6901136995,418.935742412,0.0,448.566543614,448.566543614,17.6120107721,0.0,17.6120107721
 09/15  12:00:00,1433.76618334,31.9066257557,419.1407964,0.0,448.566543614,398.725816546,19.8753499909,0.0,19.8753499909
 09/15  13:00:00,1488.96266982,35.1358362284,419.235470343,0.0,448.566543614,448.566543614,17.6525649372,0.0,17.6525649372
 09/15  14:00:00,1489.59978083,35.4509380645,418.793890216,0.0,448.566543614,448.566543614,13.1572426516,0.0,13.1572426516
 09/15  15:00:00,1486.57764368,35.7322120952,416.526464819,0.0,448.566543614,448.566543614,10.9628786711,0.0,10.9628786711
 09/15  16:00:00,1526.74745835,35.7395215472,412.409015291,0.0,448.566543614,448.566543614,15.3970644376,0.0,15.3970644376
 09/15  17:00:00,1423.9777195,31.9884475939,422.785578119,0.0,348.885089477,398.725816546,11.0370158277,0.0982705370794,10.9387452906
 09/15  18:00:00,1255.88329483,29.0995720297,445.603048809,0.0,249.203635341,299.044362409,16.2842820812,9.72310769918,6.56117438202
 09/15  19:00:00,1277.65513629,29.0995720297,449.094331937,0.0,249.203635341,299.044362409,29.1324628411,22.5843160904,6.54814675066
 09/15  20:00:00,1133.60172666,29.0995720297,454.544986019,0.0,149.522181205,249.203635341,50.7972831837,46.4216764239,4.37560675988
 09/15  21:00:00,1116.24805991,29.0995720297,464.193194265,0.0,149.522181205,249.203635341,60.1441928966,55.7819408365,4.36225206009
 09/15  22:00:00,349.356655685,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905916079,0.0,2.18905916079
 09/15  23:00:00,299.991896558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918939513,0.0,2.18918939513
 09/15  24:00:00,287.769698677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905046706,0.0,2.18905046706
 09/16  01:00:00,237.9289736,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  02:00:00,237.928973598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918676415,0.0,2.18918676415
 09/16  03:00:00,237.928973693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905070188,0.0,2.18905070188
 09/16  04:00:00,250.151171567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918443889,0.0,2.18918443889
 09/16  05:00:00,274.596906404,0.0,0.0,0.0,24.9203635341,149.522181205,4.36257430528,0.0,4.36257430528
 09/16  06:00:00,948.979953812,32.6357937547,441.555854043,0.0,49.8407270682,199.362908273,33.0937434625,30.903121366,2.19062209651
 09/16  07:00:00,951.670723389,29.0995720297,448.958877783,0.0,49.8407270682,199.362908273,47.4393088776,43.0728152648,4.36649361275
 09/16  08:00:00,1193.50215864,29.0995720297,441.606868707,0.0,249.203635341,249.203635341,17.0237989519,12.6515628102,4.37223614167
 09/16  09:00:00,1151.87014464,29.0995720297,437.197756403,0.0,249.203635341,249.203635341,12.2034572095,3.46219709774,8.74126011171
 09/16  10:00:00,1100.5414251,29.1179014621,435.348604822,0.0,249.203635341,249.203635341,7.49994749575,0.942778793368,6.55716870239
 09/16  11:00:00,1097.32956188,29.8143653144,431.905473845,0.0,249.203635341,249.203635341,9.0662482414,0.319726226406,8.746522015
 09/16  12:00:00,1091.61756713,30.5348400658,426.569090302,0.0,249.203635341,249.203635341,6.5636137595,0.0040990586161,6.55951470089
 09/16  13:00:00,1087.54234164,32.0848056585,421.690446678,0.0,249.203635341,249.203635341,6.55579735226,0.0,6.55579735226
 09/16  14:00:00,862.387374096,31.3986794617,444.259698144,0.0,74.7610906023,174.442544739,6.54871946829,0.0,6.54871946829
 09/16  15:00:00,891.179792609,30.4080705401,472.74505317,0.0,74.7610906023,174.442544739,4.36935098846,0.0,4.36935098846
 09/16  16:00:00,919.223184256,29.3599605985,452.947317648,0.0,74.7610906023,174.442544739,4.37109817744,0.0,4.37109817744
 09/16  17:00:00,874.847434257,29.0995720297,446.923257627,0.0,24.9203635341,149.522181205,13.1112510752,8.7502328672,4.36101820805
 09/16  18:00:00,305.211313217,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042232469,0.0,2.19042232469
 09/16  19:00:00,323.485250456,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048595262,0.0,2.19048595262
 09/16  20:00:00,323.485250547,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054950069,0.0,2.19054950069
 09/16  21:00:00,299.041748456,0.0,0.0,0.0,24.9203635341,149.522181205,4.36344694075,0.0,4.36344694075
 09/16  22:00:00,274.595567117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912584275,0.0,2.18912584275
 09/16  23:00:00,250.151171583,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889900779,0.0,2.1889900779
 09/16  24:00:00,237.928973595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912426728,0.0,2.18912426728
 09/17  01:00:00,237.928528735,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  02:00:00,237.928529237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848645892,0.0,2.18848645892
 09/17  03:00:00,237.928529485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851756904,0.0,2.18851756904
 09/17  04:00:00,250.150727057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832598548,0.0,2.18832598548
 09/17  05:00:00,274.596462343,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063441737,0.0,2.19063441737
 09/17  06:00:00,297.852913766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834244267,0.0,2.18834244267
 09/17  07:00:00,296.66630882,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  08:00:00,787.78531,22.969617559,383.023850806,0.0,24.9203635341,149.522181205,2.18850881653,0.0,2.18850881653
 09/17  09:00:00,655.82590765,18.5488110873,309.176954446,0.0,24.9203635341,149.522181205,2.18854041578,0.0,2.18854041578
 09/17  10:00:00,720.77552278,22.976922428,401.562143084,0.0,24.9203635341,149.522181205,2.18852756356,0.0,2.18852756356
 09/17  11:00:00,619.524611851,18.7266915189,321.585676604,0.0,24.9203635341,149.522181205,2.18983849101,0.0,2.18983849101
 09/17  12:00:00,721.021478234,24.1998898962,400.584238007,0.0,24.9203635341,149.522181205,2.18992681226,0.0,2.18992681226
 09/17  13:00:00,618.924251211,19.3564449146,320.354222649,0.0,24.9203635341,149.522181205,2.19213484803,0.0,2.19213484803
 09/17  14:00:00,710.977148541,24.437070534,390.508871991,0.0,24.9203635341,149.522181205,4.35988320845,0.0,4.35988320845
 09/17  15:00:00,609.347046758,19.0442194313,311.317227664,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  16:00:00,745.778319268,23.4716077715,377.781250012,0.0,24.9203635341,149.522181205,2.18853262397,0.0,2.18853262397
 09/17  17:00:00,680.985905245,18.6443810502,298.277277402,0.0,24.9203635341,149.522181205,2.18849020927,0.0,2.18849020927
 09/17  18:00:00,590.70028675,13.9676371327,221.597653469,0.0,24.9203635341,149.522181205,2.18844755126,0.0,2.18844755126
 09/17  19:00:00,323.48391338,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,323.483913874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847875412,0.0,2.18847875412
 09/17  21:00:00,299.040858217,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036436346,0.0,2.19036436346
 09/17  22:00:00,274.595122696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849640945,0.0,2.18849640945
 09/17  23:00:00,250.150727337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852810638,0.0,2.18852810638
 09/17  24:00:00,237.928529288,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833692654,0.0,2.18833692654
 09/18  01:00:00,287.769704783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910631361,0.0,2.18910631361
 09/18  02:00:00,287.769704797,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  03:00:00,287.769704769,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892476139,0.0,2.1892476139
 09/18  04:00:00,299.991902583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911833205,0.0,2.18911833205
 09/18  05:00:00,349.358003604,0.0,0.0,0.0,49.8407270682,199.362908273,4.36219990278,0.0,4.36219990278
 09/18  06:00:00,936.993326641,32.2085959798,434.967980369,0.0,49.8407270682,199.362908273,18.6595882493,16.4690973633,2.19049088597
 09/18  07:00:00,1058.30517066,29.0995720297,456.375871573,0.0,149.522181205,199.362908273,21.0777314536,14.5218749171,6.55585653646
 09/18  08:00:00,1608.88759049,29.6558330172,457.7103535,0.0,448.566543614,448.566543614,13.2403254156,0.0778992347595,13.1624261808
 09/18  09:00:00,1550.68367631,33.520171747,432.307407905,0.0,448.566543614,448.566543614,13.1741415661,0.0,13.1741415661
 09/18  10:00:00,1490.72452042,37.573545123,417.783069568,0.0,448.566543614,448.566543614,13.1814172784,0.0,13.1814172784
 09/18  11:00:00,1511.04705318,40.34860791,434.727115151,0.0,448.566543614,448.566543614,17.6152157777,0.0,17.6152157777
 09/18  12:00:00,1471.87884272,36.3632264054,449.38054223,0.0,448.566543614,398.725816546,19.877282816,0.0,19.877282816
 09/18  13:00:00,1517.32710892,41.0689834039,440.283663858,0.0,448.566543614,448.566543614,19.8596014856,0.0,19.8596014856
 09/18  14:00:00,1515.05054569,43.9303817929,435.154641147,0.0,448.566543614,448.566543614,10.965045594,0.0,10.965045594
 09/18  15:00:00,1512.97842976,45.7053798816,431.307984715,0.0,448.566543614,448.566543614,13.1545465782,0.0,13.1545465782
 09/18  16:00:00,1560.49052318,45.2152053328,430.416535224,0.0,448.566543614,448.566543614,15.3985653608,0.0,15.3985653608
 09/18  17:00:00,1441.68752063,38.2138326427,431.478540393,0.0,348.885089477,398.725816546,8.7550937804,0.0,8.7550937804
 09/18  18:00:00,1274.34865946,30.1697316059,463.00525972,0.0,249.203635341,299.044362409,8.74148501511,0.0,8.74148501511
 09/18  19:00:00,1310.37004422,29.3197296175,481.605389568,0.0,249.203635341,299.044362409,4.37235236136,0.0,4.37235236136
 09/18  20:00:00,1142.58897653,29.0995720297,463.5657673,0.0,149.522181205,249.203635341,6.55249971025,0.0,6.55249971025
 09/18  21:00:00,1122.70855844,29.0995720297,468.132252187,0.0,149.522181205,249.203635341,6.46094897229,2.09860203899,4.3623469333
 09/18  22:00:00,349.35666185,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/18  23:00:00,299.991902679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923764501,0.0,2.18923764501
 09/18  24:00:00,287.769704876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910864046,0.0,2.18910864046
 09/19  01:00:00,287.769707093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925442132,0.0,2.18925442132
 09/19  02:00:00,287.769707051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912842075,0.0,2.18912842075
 09/19  03:00:00,287.769707162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927378152,0.0,2.18927378152
 09/19  04:00:00,299.991904875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914800342,0.0,2.18914800342
 09/19  05:00:00,349.358006627,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106207468,0.0,2.19106207468
 09/19  06:00:00,944.083491394,33.1184194148,441.698878079,0.0,49.8407270682,199.362908273,11.471420814,7.10996777092,4.36145304312
 09/19  07:00:00,1022.99323582,29.0995720297,426.261486328,0.0,149.522181205,199.362908273,17.8294238707,11.2721608337,6.55726303704
 09/19  08:00:00,1598.13825131,31.6140536229,446.077455478,0.0,448.566543614,448.566543614,13.1730180718,0.0123013133219,13.1607167585
 09/19  09:00:00,1564.4990745,37.218460247,442.424501642,0.0,448.566543614,448.566543614,13.1717181524,0.0,13.1717181524
 09/19  10:00:00,1509.90146543,42.1262298495,431.807467855,0.0,448.566543614,448.566543614,13.1791140145,0.0,13.1791140145
 09/19  11:00:00,1509.93722199,44.8774183691,429.08844738,0.0,448.566543614,448.566543614,17.6150177346,0.0,17.6150177346
 09/19  12:00:00,1463.64102095,42.8356809848,434.670241948,0.0,448.566543614,398.725816546,19.8832780261,0.0,19.8832780261
 09/19  13:00:00,1511.74659568,48.3164039957,427.455710574,0.0,448.566543614,448.566543614,19.8627215962,0.0,19.8627215962
 09/19  14:00:00,1511.34002489,49.6757728564,425.698714019,0.0,448.566543614,448.566543614,10.9680782797,0.0,10.9680782797
 09/19  15:00:00,1512.14367721,51.5800772413,424.598520065,0.0,448.566543614,448.566543614,13.1531899476,0.0,13.1531899476
 09/19  16:00:00,1560.79877907,49.761456291,426.178520502,0.0,448.566543614,448.566543614,15.3994940738,0.0,15.3994940738
 09/19  17:00:00,1450.51409596,41.0754741936,437.443464746,0.0,348.885089477,398.725816546,8.75563321307,0.0,8.75563321307
 09/19  18:00:00,1275.55295767,31.3168440232,463.062436258,0.0,249.203635341,299.044362409,8.74181907265,0.0,8.74181907265
 09/19  19:00:00,1299.19316382,29.9735511993,469.774681661,0.0,249.203635341,299.044362409,4.3727544095,0.0,4.3727544095
 09/19  20:00:00,1144.31083212,29.1273458193,465.259841247,0.0,149.522181205,249.203635341,6.55201899871,0.0,6.55201899871
 09/19  21:00:00,1102.90316798,29.0995720297,448.328373975,0.0,149.522181205,249.203635341,2.19106015871,0.0,2.19106015871
 09/19  22:00:00,349.356663803,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925802249,0.0,2.18925802249
 09/19  23:00:00,299.991904698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907680933,0.0,2.18907680933
 09/19  24:00:00,287.769706964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922270124,0.0,2.18922270124
 09/20  01:00:00,287.769709159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910125963,0.0,2.18910125963
 09/20  02:00:00,287.769709228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925071092,0.0,2.18925071092
 09/20  03:00:00,287.769709193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912837723,0.0,2.18912837723
 09/20  04:00:00,299.991907086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927802223,0.0,2.18927802223
 09/20  05:00:00,349.358009567,0.0,0.0,0.0,49.8407270682,199.362908273,2.19134390632,0.0,2.19134390632
 09/20  06:00:00,976.20851224,34.2329523156,467.208833229,0.0,49.8407270682,199.362908273,5.37801352022,1.01708904846,4.36092447176
 09/20  07:00:00,1065.73519917,29.0995720297,463.369234563,0.0,149.522181205,199.362908273,6.80299542478,0.246027727829,6.55696769695
 09/20  08:00:00,1579.78826276,35.1783787351,423.697776734,0.0,448.566543614,448.566543614,13.160122748,0.0,13.160122748
 09/20  09:00:00,1535.51965929,41.6218848546,411.677816143,0.0,448.566543614,448.566543614,13.1715943269,0.0,13.1715943269
 09/20  10:00:00,1511.86086877,45.9971201073,429.895965908,0.0,448.566543614,448.566543614,13.1791615993,0.0,13.1791615993
 09/20  11:00:00,1517.20579861,47.9618536376,433.410855065,0.0,448.566543614,448.566543614,17.615473681,0.0,17.615473681
 09/20  12:00:00,1471.30062355,45.8305595885,440.539190837,0.0,448.566543614,398.725816546,19.8843087395,0.0,19.8843087395
 09/20  13:00:00,1530.62208195,51.4609222343,445.731746741,0.0,448.566543614,448.566543614,19.8640525916,0.0,19.8640525916
 09/20  14:00:00,1527.0657249,50.1170113019,443.982141848,0.0,448.566543614,448.566543614,10.9678970522,0.0,10.9678970522
 09/20  15:00:00,1518.17333242,45.139044702,438.004523923,0.0,448.566543614,448.566543614,13.1541676414,0.0,13.1541676414
 09/20  16:00:00,1568.27273692,44.7479055117,439.485428474,0.0,448.566543614,448.566543614,15.3988120929,0.0,15.3988120929
 09/20  17:00:00,1453.13604434,37.2847298948,444.732613816,0.0,348.885089477,398.725816546,8.7551639766,0.0,8.7551639766
 09/20  18:00:00,1274.72291257,30.3447908951,454.660768563,0.0,249.203635341,299.044362409,8.74162894587,0.0,8.74162894587
 09/20  19:00:00,1287.60107418,29.42535681,458.730780233,0.0,249.203635341,299.044362409,4.37243135058,0.0,4.37243135058
 09/20  20:00:00,1132.8150588,29.0995720297,454.714147725,0.0,149.522181205,249.203635341,6.55270195622,0.0,6.55270195622
 09/20  21:00:00,1071.22241841,29.0995720297,422.467486089,0.0,149.522181205,249.203635341,5.30519261224,0.942732638192,4.36245997405
 09/20  22:00:00,349.356666081,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902390906,0.0,2.18902390906
 09/20  23:00:00,299.991906916,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  24:00:00,287.769709059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917416232,0.0,2.18917416232
 09/21  01:00:00,287.769711368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905585704,0.0,2.18905585704
 09/21  02:00:00,287.769711351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920969336,0.0,2.18920969336
 09/21  03:00:00,287.769711394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909096891,0.0,2.18909096891
 09/21  04:00:00,299.991909222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924498802,0.0,2.18924498802
 09/21  05:00:00,349.35801361,0.0,0.0,0.0,49.8407270682,199.362908273,4.36225955403,0.0,4.36225955403
 09/21  06:00:00,955.333631483,33.5174214382,449.669703662,0.0,49.8407270682,199.362908273,15.2553003944,13.0648138131,2.1904865813
 09/21  07:00:00,953.453444567,29.0995720297,367.436039372,0.0,149.522181205,199.362908273,26.3278437205,19.7699946879,6.5578490326
 09/21  08:00:00,1494.28420282,33.4383206859,354.688370423,0.0,448.566543614,448.566543614,13.6914771198,0.529050252913,13.1624268669
 09/21  09:00:00,1474.63680946,37.8305666657,364.683192906,0.0,448.566543614,448.566543614,13.1779338591,0.00410117162233,13.1738326875
 09/21  10:00:00,1441.09255614,41.6441490394,374.850084584,0.0,448.566543614,448.566543614,13.1816295484,0.0,13.1816295484
 09/21  11:00:00,1456.5237444,43.8895756906,387.839171023,0.0,448.566543614,448.566543614,17.616663134,0.0,17.616663134
 09/21  12:00:00,1405.56853333,40.7545739436,389.878485359,0.0,448.566543614,398.725816546,19.8803904157,0.0,19.8803904157
 09/21  13:00:00,1459.36812487,42.8791999532,392.366709823,0.0,448.566543614,448.566543614,19.8609739119,0.0,19.8609739119
 09/21  14:00:00,1468.25058904,44.5372427778,399.341361675,0.0,448.566543614,448.566543614,13.1562460624,0.0,13.1562460624
 09/21  15:00:00,1467.71139254,43.0888016812,400.278367554,0.0,448.566543614,448.566543614,10.9659271842,0.0,10.9659271842
 09/21  16:00:00,1507.55571441,40.673114308,395.140808363,0.0,448.566543614,448.566543614,15.4008951711,0.0,15.4008951711
 09/21  17:00:00,1377.20748272,34.0013694053,386.844987527,0.0,348.885089477,398.725816546,10.9397283856,0.0,10.9397283856
 09/21  18:00:00,1187.3948593,29.1502797222,383.876311036,0.0,249.203635341,299.044362409,6.56191875458,0.0,6.56191875458
 09/21  19:00:00,1201.33737865,29.0995720297,387.34998929,0.0,249.203635341,299.044362409,8.02118109899,1.4722627398,6.54891835919
 09/21  20:00:00,1052.55218897,29.0995720297,388.074661115,0.0,149.522181205,249.203635341,23.7673700515,19.3927769048,4.37459314669
 09/21  21:00:00,1028.23800968,29.0995720297,388.198257758,0.0,149.522181205,249.203635341,40.0264407254,35.6635972111,4.36284351425
 09/21  22:00:00,349.356668142,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908539582,0.0,2.18908539582
 09/21  23:00:00,299.991909045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923971599,0.0,2.18923971599
 09/21  24:00:00,287.769711215,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891213411,0.0,2.1891213411
 09/22  01:00:00,287.769713508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928203773,0.0,2.18928203773
 09/22  02:00:00,287.769713373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916701218,0.0,2.18916701218
 09/22  03:00:00,287.769713405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905205361,0.0,2.18905205361
 09/22  04:00:00,299.991911204,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  05:00:00,349.358016826,0.0,0.0,0.0,49.8407270682,199.362908273,4.36270264372,0.0,4.36270264372
 09/22  06:00:00,816.602685607,32.7860841256,319.32150507,0.0,49.8407270682,199.362908273,43.5448027581,41.3540428419,2.19075991623
 09/22  07:00:00,799.811895492,29.0995720297,218.097992628,0.0,149.522181205,199.362908273,41.1305223379,34.5735034111,6.55701892688
 09/22  08:00:00,1451.93426857,31.3579433468,317.263424077,0.0,448.566543614,448.566543614,17.6159924648,4.4505752677,13.1654171971
 09/22  09:00:00,1486.38931667,33.8935391916,381.858659947,0.0,448.566543614,448.566543614,13.9253266101,0.746825822302,13.1785007878
 09/22  10:00:00,1450.24159676,33.4735179342,393.423671184,0.0,448.566543614,448.566543614,16.1971762677,0.822743234748,15.374433033
 09/22  11:00:00,1445.66120402,33.5119229597,390.851459367,0.0,448.566543614,448.566543614,16.34353482,0.927386034303,15.4161487857
 09/22  12:00:00,1383.15895215,31.1268308518,382.357037575,0.0,448.566543614,398.725816546,26.4285868576,4.33840735251,22.090179505
 09/22  13:00:00,1437.64664419,33.7244265066,383.28577218,0.0,448.566543614,448.566543614,18.4975897077,0.84123865966,17.6563510481
 09/22  14:00:00,1443.17400905,34.0933455462,387.654346463,0.0,448.566543614,448.566543614,13.6050720506,0.44319080515,13.1618812455
 09/22  15:00:00,1439.92910918,35.7540048891,383.333403065,0.0,448.566543614,448.566543614,13.153315222,0.0,13.153315222
 09/22  16:00:00,1479.87326207,35.9430136576,374.650297913,0.0,448.566543614,448.566543614,15.399661097,0.0,15.399661097
 09/22  17:00:00,1357.51591119,32.0172076784,367.609229452,0.0,348.885089477,398.725816546,8.75692959822,0.0,8.75692959822
 09/22  18:00:00,1146.52234279,29.0995720297,341.34553653,0.0,249.203635341,299.044362409,11.8852349545,3.14276663105,8.74246832342
 09/22  19:00:00,1034.1766464,29.0995720297,222.269839489,0.0,249.203635341,299.044362409,22.9154115704,18.5425875911,4.37282397936
 09/22  20:00:00,777.903313553,29.0995720297,121.440849754,0.0,149.522181205,249.203635341,62.3342788061,55.7820331642,6.55224564195
 09/22  21:00:00,732.943038246,29.0995720297,101.708823356,0.0,149.522181205,249.203635341,74.8881114121,72.6969986424,2.19111276971
 09/22  22:00:00,349.35667035,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930875973,0.0,2.18930875973
 09/22  23:00:00,299.991911214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913818094,0.0,2.18913818094
 09/22  24:00:00,287.76971354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929676703,0.0,2.18929676703
 09/23  01:00:00,237.92898873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918657017,0.0,2.18918657017
 09/23  02:00:00,237.928988822,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890752368,0.0,2.1890752368
 09/23  03:00:00,237.928988798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923804797,0.0,2.18923804797
 09/23  04:00:00,250.151186615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912696972,0.0,2.18912696972
 09/23  05:00:00,274.596930045,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149578321,0.0,2.19149578321
 09/23  06:00:00,478.266753674,31.7802494665,0.00320447453974,0.0,49.8407270682,199.362908273,128.216833408,123.855307935,4.36152547253
 09/23  07:00:00,475.882469185,29.0995720297,0.00467378980881,0.0,49.8407270682,199.362908273,110.457259288,106.090182227,4.3670770612
 09/23  08:00:00,760.439388581,29.0995720297,46.1836252851,0.0,249.203635341,249.203635341,55.1611950006,50.7882422159,4.3729527847
 09/23  09:00:00,826.434227534,29.0995720297,133.475267473,0.0,249.203635341,249.203635341,47.1495094486,38.4076906821,8.74181876655
 09/23  10:00:00,857.547482659,29.4284804639,211.329042175,0.0,249.203635341,249.203635341,37.9427146133,31.3848691748,6.55784543848
 09/23  11:00:00,946.090424692,31.1929720075,296.317400152,0.0,249.203635341,249.203635341,33.0408626183,24.2939783103,8.74688430808
 09/23  12:00:00,974.855052959,32.7882566758,321.685155173,0.0,249.203635341,249.203635341,26.4166790922,19.8568105878,6.55986850444
 09/23  13:00:00,984.068709317,33.3007596191,329.636980661,0.0,249.203635341,249.203635341,19.7605824976,13.2032230137,6.5573594839
 09/23  14:00:00,735.761759492,32.2957027225,330.489624905,0.0,74.7610906023,174.442544739,11.4275427265,4.87901494281,6.54852778364
 09/23  15:00:00,739.277334252,30.8079687105,334.732634527,0.0,74.7610906023,174.442544739,10.223825144,5.85390773308,4.36991741088
 09/23  16:00:00,791.43815544,29.3272292097,339.470762123,0.0,74.7610906023,174.442544739,21.8149170138,15.2685080484,6.54640896539
 09/23  17:00:00,758.79448749,29.0995720297,345.14144273,0.0,24.9203635341,149.522181205,30.6507852821,28.4601344291,2.190650853
 09/23  18:00:00,313.755000472,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074337131,0.0,2.19074337131
 09/23  19:00:00,323.485271914,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046570182,0.0,2.19046570182
 09/23  20:00:00,323.485272232,0.0,0.0,0.0,24.9203635341,149.522181205,4.36120978723,0.0,4.36120978723
 09/23  21:00:00,299.041774233,0.0,0.0,0.0,24.9203635341,149.522181205,2.19212446758,0.0,2.19212446758
 09/23  22:00:00,274.595582169,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891123781,0.0,2.1891123781
 09/23  23:00:00,250.15118661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927552931,0.0,2.18927552931
 09/23  24:00:00,237.928988782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916472941,0.0,2.18916472941
 09/24  01:00:00,237.928541602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845831347,0.0,2.18845831347
 09/24  02:00:00,237.928541288,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885165417,0.0,2.1885165417
 09/24  03:00:00,237.928540946,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  04:00:00,250.150739213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857488686,0.0,2.18857488686
 09/24  05:00:00,274.596483953,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052110109,0.0,2.19052110109
 09/24  06:00:00,306.396592681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842160153,0.0,2.18842160153
 09/24  07:00:00,296.666321899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848051402,0.0,2.18848051402
 09/24  08:00:00,296.666321837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853936876,0.0,2.18853936876
 09/24  09:00:00,259.99972799,0.0,0.0,0.0,24.9203635341,149.522181205,1.98445047634,0.0,1.98445047634
 09/24  10:00:00,211.11093673,0.0,0.0,0.0,24.9203635341,149.522181205,0.223790011494,0.0,0.223790011494
 09/24  11:00:00,211.111836461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999168156,0.0,2.18999168156
 09/24  12:00:00,211.111836574,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898493214,0.0,2.1898493214
 09/24  13:00:00,211.11318532,0.0,0.0,0.0,24.9203635341,149.522181205,4.36410138673,0.0,4.36410138673
 09/24  14:00:00,211.111836086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995986547,0.0,2.18995986547
 09/24  15:00:00,211.110937116,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848329579,0.0,2.18848329579
 09/24  16:00:00,259.999728302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854225052,0.0,2.18854225052
 09/24  17:00:00,296.666321294,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883747821,0.0,2.1883747821
 09/24  18:00:00,313.753654593,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  19:00:00,323.483926093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843397047,0.0,2.18843397047
 09/24  20:00:00,323.483926203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849304241,0.0,2.18849304241
 09/24  21:00:00,299.040879161,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072891209,0.0,2.19072891209
 09/24  22:00:00,274.59513502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856625361,0.0,2.18856625361
 09/24  23:00:00,250.150739217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839883457,0.0,2.18839883457
 09/24  24:00:00,237.928540926,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/25  01:00:00,287.769720311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919418008,0.0,2.18919418008
 09/25  02:00:00,287.769720431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909068602,0.0,2.18909068602
 09/25  03:00:00,287.769720434,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892626856,0.0,2.1892626856
 09/25  04:00:00,299.991918266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915947205,0.0,2.18915947205
 09/25  05:00:00,349.358028277,0.0,0.0,0.0,49.8407270682,199.362908273,4.36273206735,0.0,4.36273206735
 09/25  06:00:00,895.133356927,32.1719618406,387.995352418,0.0,49.8407270682,199.362908273,75.1568088092,72.9660674946,2.19074131459
 09/25  07:00:00,1035.70268084,29.0995720297,435.676251963,0.0,149.522181205,199.362908273,66.0888998407,59.5316653102,6.55723453047
 09/25  08:00:00,1618.41854029,29.5971430743,467.292466467,0.0,448.566543614,448.566543614,23.5254571992,10.3603325416,13.1651246576
 09/25  09:00:00,1578.62879506,30.7302412585,463.038911742,0.0,448.566543614,448.566543614,17.9244188811,4.74614001914,13.1782788619
 09/25  10:00:00,1510.07991597,31.316534497,442.793461316,0.0,448.566543614,448.566543614,18.1997261565,2.82197816943,15.3777479871
 09/25  11:00:00,1491.92881336,33.4568252966,423.109964373,0.0,448.566543614,448.566543614,16.1647984388,0.746678688193,15.4181197506
 09/25  12:00:00,1452.62083726,34.3585659873,433.224448851,0.0,448.566543614,398.725816546,22.2335775259,0.139489794691,22.0940877312
 09/25  13:00:00,1517.15230591,36.8586880893,444.318988888,0.0,448.566543614,448.566543614,19.8656685675,0.0,19.8656685675
 09/25  14:00:00,1514.32962165,39.993391858,438.370600731,0.0,448.566543614,448.566543614,10.9711180088,0.0,10.9711180088
 09/25  15:00:00,1516.36238444,40.1256491543,440.271566648,0.0,448.566543614,448.566543614,13.1557455455,0.0,13.1557455455
 09/25  16:00:00,1565.63310647,39.7355279305,441.03865873,0.0,448.566543614,448.566543614,15.4024576574,0.0,15.4024576574
 09/25  17:00:00,1453.88438081,33.3704647218,448.518687456,0.0,348.885089477,398.725816546,8.75704984449,0.0,8.75704984449
 09/25  18:00:00,1277.61769799,29.2720261397,458.628270806,0.0,249.203635341,299.044362409,8.74263627573,0.0,8.74263627573
 09/25  19:00:00,1291.11203897,29.0995720297,462.567495345,0.0,249.203635341,299.044362409,6.5487063459,0.0,6.5487063459
 09/25  20:00:00,1141.39649123,29.0995720297,462.369240398,0.0,149.522181205,249.203635341,9.90218390966,5.52589612709,4.37628778258
 09/25  21:00:00,1120.37433386,29.0995720297,465.788070085,0.0,149.522181205,249.203635341,20.2306101348,15.8678525754,4.36275755942
 09/25  22:00:00,349.356677323,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931846262,0.0,2.18931846262
 09/25  23:00:00,299.991918149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921553823,0.0,2.18921553823
 09/25  24:00:00,287.7697204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911259888,0.0,2.18911259888
 09/26  01:00:00,287.769722793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929203772,0.0,2.18929203772
 09/26  02:00:00,287.769722717,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891927463,0.0,2.1891927463
 09/26  03:00:00,287.769722759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909355882,0.0,2.18909355882
 09/26  04:00:00,299.991920564,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  05:00:00,349.358031727,0.0,0.0,0.0,49.8407270682,199.362908273,4.36288778195,0.0,4.36288778195
 09/26  06:00:00,946.144023948,33.9206027746,430.509837878,0.0,49.8407270682,199.362908273,9.69381973521,7.50332043002,2.19049930518
 09/26  07:00:00,1022.71639032,29.0995720297,424.107644305,0.0,149.522181205,199.362908273,16.0409001481,9.48315418623,6.55774596187
 09/26  08:00:00,1583.65811949,31.4746176175,431.929600771,0.0,448.566543614,448.566543614,13.1682156067,0.0,13.1682156067
 09/26  09:00:00,1564.22337342,37.7309338692,441.63619762,0.0,448.566543614,448.566543614,15.3758836489,0.0,15.3758836489
 09/26  10:00:00,1515.79645282,42.51969254,437.308874146,0.0,448.566543614,448.566543614,13.1797988552,0.0,13.1797988552
 09/26  11:00:00,1519.54647858,45.4264864141,438.373242464,0.0,448.566543614,448.566543614,17.6210634789,0.0,17.6210634789
 09/26  12:00:00,1469.77898997,42.6202523861,441.481010479,0.0,448.566543614,398.725816546,19.8885100167,0.0,19.8885100167
 09/26  13:00:00,1522.01205727,48.446538237,437.669192957,0.0,448.566543614,448.566543614,19.8650500459,0.0,19.8650500459
 09/26  14:00:00,1519.81315167,50.2645567499,433.645571139,0.0,448.566543614,448.566543614,13.158815545,0.0,13.158815545
 09/26  15:00:00,1521.24733601,53.6602953152,431.991962937,0.0,448.566543614,448.566543614,10.9670936344,0.0,10.9670936344
 09/26  16:00:00,1568.15672886,52.4070195058,430.890771221,0.0,448.566543614,448.566543614,15.4043958891,0.0,15.4043958891
 09/26  17:00:00,1451.58741117,42.4822314924,437.109941376,0.0,348.885089477,398.725816546,10.9422650855,0.0,10.9422650855
 09/26  18:00:00,1285.62410643,31.9905617909,455.372466167,0.0,249.203635341,299.044362409,6.56278400786,0.0,6.56278400786
 09/26  19:00:00,1290.38065664,30.6428889206,460.292788973,0.0,249.203635341,299.044362409,6.54909792995,0.0,6.54909792995
 09/26  20:00:00,1145.149133,29.4328549131,465.792578068,0.0,149.522181205,249.203635341,6.55443620244,0.0,6.55443620244
 09/26  21:00:00,1126.2639411,29.1283056394,471.660388838,0.0,149.522181205,249.203635341,2.19138982558,0.0,2.19138982558
 09/26  22:00:00,349.356679669,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932733861,0.0,2.18932733861
 09/26  23:00:00,299.991920553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928227141,0.0,2.18928227141
 09/26  24:00:00,287.76972279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918341055,0.0,2.18918341055
 09/27  01:00:00,287.769725373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908931262,0.0,2.18908931262
 09/27  02:00:00,287.769725315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927082792,0.0,2.18927082792
 09/27  03:00:00,287.769725334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917573761,0.0,2.18917573761
 09/27  04:00:00,299.991923235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931067469,0.0,2.18931067469
 09/27  05:00:00,349.358035561,0.0,0.0,0.0,49.8407270682,199.362908273,2.19149333855,0.0,2.19149333855
 09/27  06:00:00,944.810725479,37.7273133534,425.322965176,0.0,49.8407270682,199.362908273,4.36163303544,0.0,4.36163303544
 09/27  07:00:00,1021.53004591,29.0995720297,423.831973629,0.0,149.522181205,199.362908273,6.55824529522,0.0,6.55824529522
 09/27  08:00:00,1603.05177593,34.4258848649,447.104399778,0.0,448.566543614,448.566543614,13.1642662508,0.0,13.1642662508
 09/27  09:00:00,1562.91256288,37.2980806825,440.758230198,0.0,448.566543614,448.566543614,13.1778245167,0.0,13.1778245167
 09/27  10:00:00,1515.9965033,39.8184405218,440.21014006,0.0,448.566543614,448.566543614,15.3797275939,0.0,15.3797275939
 09/27  11:00:00,1519.19855145,43.579200555,440.022791257,0.0,448.566543614,448.566543614,15.4183122219,0.0,15.4183122219
 09/27  12:00:00,1468.49407852,44.5618492692,438.023753006,0.0,448.566543614,398.725816546,22.0964373235,0.0,22.0964373235
 09/27  13:00:00,1517.81565207,51.0155958703,430.825375669,0.0,448.566543614,448.566543614,19.8684971355,0.0,19.8684971355
 09/27  14:00:00,1515.65485936,51.7159880698,427.973206629,0.0,448.566543614,448.566543614,10.9701080356,0.0,10.9701080356
 09/27  15:00:00,1515.91611064,51.7020641029,428.277242186,0.0,448.566543614,448.566543614,13.1578496383,0.0,13.1578496383
 09/27  16:00:00,1566.98743419,60.4922000298,421.793137042,0.0,448.566543614,448.566543614,15.403486907,0.0,15.403486907
 09/27  17:00:00,1435.81221881,47.4576435382,416.51707706,0.0,348.885089477,398.725816546,10.9413293851,0.0,10.9413293851
 09/27  18:00:00,1255.57017896,30.5634637725,428.877317637,0.0,249.203635341,299.044362409,6.56253745913,0.0,6.56253745913
 09/27  19:00:00,1284.36354316,29.4762568686,455.44230029,0.0,249.203635341,299.044362409,6.54932446734,0.0,6.54932446734
 09/27  20:00:00,1139.09133082,29.0995720297,460.067696281,0.0,149.522181205,249.203635341,7.04719568803,0.493945697772,6.55324999026
 09/27  21:00:00,1122.13098067,29.0995720297,467.550499708,0.0,149.522181205,249.203635341,10.0346159652,7.84322487389,2.19139109133
 09/27  22:00:00,349.356682443,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923640861,0.0,2.18923640861
 09/27  23:00:00,299.991923248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914082293,0.0,2.18914082293
 09/27  24:00:00,287.769725445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932285177,0.0,2.18932285177
 09/28  01:00:00,287.769727867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923422599,0.0,2.18923422599
 09/28  02:00:00,287.76972789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914325998,0.0,2.18914325998
 09/28  03:00:00,287.769727873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932980609,0.0,2.18932980609
 09/28  04:00:00,299.991925588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923908288,0.0,2.18923908288
 09/28  05:00:00,349.358039195,0.0,0.0,0.0,49.8407270682,199.362908273,2.19153156969,0.0,2.19153156969
 09/28  06:00:00,699.147557312,33.0241735422,205.272040045,0.0,49.8407270682,199.362908273,36.6808285251,34.490150152,2.19067837313
