Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/28  07:00:00,807.019019257,29.0995720297,224.75881751,0.0,149.522181205,199.362908273,36.7188217192,27.9814236472,8.73739807201
 09/28  08:00:00,1505.91767993,32.018289806,366.801517079,0.0,448.566543614,448.566543614,14.0002035647,0.834303523204,13.1659000415
 09/28  09:00:00,1511.93506411,36.4367687314,400.501792532,0.0,448.566543614,448.566543614,13.2336709497,0.0574675488876,13.1762034008
 09/28  10:00:00,1480.9764808,40.5579976098,413.154263532,0.0,448.566543614,448.566543614,13.1854372674,0.0,13.1854372674
 09/28  11:00:00,1500.21790416,43.8614500183,426.852107858,0.0,448.566543614,448.566543614,17.6221337558,0.0,17.6221337558
 09/28  12:00:00,1463.81511745,41.9185958379,440.632194072,0.0,448.566543614,398.725816546,22.0981984523,0.0,22.0981984523
 09/28  13:00:00,1529.18943635,47.3659630294,447.585219872,0.0,448.566543614,448.566543614,19.8678495833,0.0,19.8678495833
 09/28  14:00:00,1528.30600479,46.8081083866,445.532217647,0.0,448.566543614,448.566543614,10.9730494474,0.0,10.9730494474
 09/28  15:00:00,1534.40488211,47.1969169564,451.686928388,0.0,448.566543614,448.566543614,13.1575316039,0.0,13.1575316039
 09/28  16:00:00,1587.10939817,46.1829354967,457.246009047,0.0,448.566543614,448.566543614,15.4048453944,0.0,15.4048453944
 09/28  17:00:00,1464.05370569,37.824784711,457.350548411,0.0,348.885089477,398.725816546,10.9412994471,0.0,10.9412994471
 09/28  18:00:00,1246.51335918,29.8039520164,425.637814424,0.0,249.203635341,299.044362409,6.5625522621,0.0,6.5625522621
 09/28  19:00:00,1228.55102641,29.1363166257,409.144234963,0.0,249.203635341,299.044362409,6.54934389011,0.0,6.54934389011
 09/28  20:00:00,1076.52244232,29.0995720297,406.670949325,0.0,149.522181205,249.203635341,10.8874600513,4.33413423088,6.5533258204
 09/28  21:00:00,1048.60302026,29.0995720297,404.287817306,0.0,149.522181205,249.203635341,20.9834941786,18.7920867983,2.19140738031
 09/28  22:00:00,349.356684907,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925099231,0.0,2.18925099231
 09/28  23:00:00,299.991925708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915964195,0.0,2.18915964195
 09/28  24:00:00,287.769727928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934658854,0.0,2.18934658854
 09/29  01:00:00,287.769730372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926229781,0.0,2.18926229781
 09/29  02:00:00,287.769730377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917563345,0.0,2.18917563345
 09/29  03:00:00,287.769730416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936713971,0.0,2.18936713971
 09/29  04:00:00,299.991928101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928072123,0.0,2.18928072123
 09/29  05:00:00,349.358043263,0.0,0.0,0.0,49.8407270682,199.362908273,2.19158478966,0.0,2.19158478966
 09/29  06:00:00,751.558444872,32.7896314993,254.764509883,0.0,49.8407270682,199.362908273,49.0448522135,46.8541185373,2.19073367627
 09/29  07:00:00,884.661844664,29.0995720297,299.354710094,0.0,149.522181205,199.362908273,63.9214293273,55.1841499445,8.73727938284
 09/29  08:00:00,1509.7425742,30.9452384574,372.244208146,0.0,448.566543614,448.566543614,16.7841250296,3.62013457564,13.1639904539
 09/29  09:00:00,1489.97218445,32.3645909533,386.698736941,0.0,448.566543614,448.566543614,15.4110803493,2.23371370689,13.1773666424
 09/29  10:00:00,1459.05303779,32.7732344192,400.238972008,0.0,448.566543614,448.566543614,19.1641734687,3.78244677498,15.3817266937
 09/29  11:00:00,1493.06646161,32.9989032358,429.0367165,0.0,448.566543614,448.566543614,18.7575085927,3.33605268457,15.4214559081
 09/29  12:00:00,1472.44195172,30.8241473381,456.117612449,0.0,448.566543614,398.725816546,26.9567404325,4.85787629277,22.0988641397
 09/29  13:00:00,1540.91908209,33.4799662642,471.463774094,0.0,448.566543614,448.566543614,20.7152154076,0.844253479173,19.8709619284
 09/29  14:00:00,1516.30619175,37.0162275083,443.324267926,0.0,448.566543614,448.566543614,10.9690624296,0.0,10.9690624296
 09/29  15:00:00,1492.68217686,39.1806201034,417.552935753,0.0,448.566543614,448.566543614,13.1600862762,0.0,13.1600862762
 09/29  16:00:00,1537.06543597,39.5711019638,413.324154187,0.0,448.566543614,448.566543614,15.406861614,0.0,15.406861614
 09/29  17:00:00,1434.65871524,33.311682764,429.487483282,0.0,348.885089477,398.725816546,10.9423014371,0.0,10.9423014371
 09/29  18:00:00,1275.20709949,29.0995720297,447.843095118,0.0,249.203635341,299.044362409,11.1725395233,4.60963676556,6.56290275772
 09/29  19:00:00,1281.39423456,29.0995720297,452.840594407,0.0,249.203635341,299.044362409,19.1297971469,12.5805727973,6.54922434957
 09/29  20:00:00,1151.76374093,29.0995720297,472.718880492,0.0,149.522181205,249.203635341,36.4769449891,29.9221331056,6.55481188355
 09/29  21:00:00,1140.45684196,29.0995720297,485.846552559,0.0,149.522181205,249.203635341,51.402027254,49.2105654978,2.19146175627
 09/29  22:00:00,349.356687089,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933941915,0.0,2.18933941915
 09/29  23:00:00,299.991928002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936298388,0.0,2.18936298388
 09/29  24:00:00,287.769730178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927681444,0.0,2.18927681444
 09/30  01:00:00,237.929005735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919565996,0.0,2.18919565996
 09/30  02:00:00,237.929005837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911331793,0.0,2.18911331793
 09/30  03:00:00,237.929005763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931011529,0.0,2.18931011529
 09/30  04:00:00,250.15120357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922803724,0.0,2.18922803724
 09/30  05:00:00,274.596957393,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124997386,0.0,2.19124997386
 09/30  06:00:00,975.45442378,32.1849108454,454.218276818,0.0,49.8407270682,199.362908273,75.0867599193,70.7252574615,4.36150245774
 09/30  07:00:00,974.285246011,29.0995720297,471.559136279,0.0,49.8407270682,199.362908273,67.2567308822,62.8892678456,4.36746303664
 09/30  08:00:00,1226.14754699,29.0995720297,474.245259061,0.0,249.203635341,249.203635341,26.638484819,22.2649827611,4.37350205788
 09/30  09:00:00,1183.84175112,29.0995720297,468.60868186,0.0,249.203635341,249.203635341,23.5954931015,14.8521348562,8.74335824536
 09/30  10:00:00,1126.88220529,29.1726478039,460.470855459,0.0,249.203635341,249.203635341,14.3311174002,7.7729690963,6.55814830391
 09/30  11:00:00,1117.4941011,30.9474794441,449.310087543,0.0,249.203635341,249.203635341,10.9967724111,2.24859197917,8.74818043197
 09/30  12:00:00,1111.58500189,32.5714664861,441.779042048,0.0,249.203635341,249.203635341,10.0434730659,1.30285231734,8.74062074859
 09/30  13:00:00,1130.77603616,31.6701008703,461.872522337,0.0,249.203635341,249.203635341,6.98975657658,0.431546005801,6.55821057078
 09/30  14:00:00,907.423465985,29.1921198212,490.188303572,0.0,74.7610906023,174.442544739,25.7350959475,21.3622618857,4.3728340618
 09/30  15:00:00,894.387305002,29.0995720297,477.219337886,0.0,74.7610906023,174.442544739,64.3739075376,57.8284569671,6.54545057044
 09/30  16:00:00,950.254171604,29.0995720297,484.183743992,0.0,74.7610906023,174.442544739,80.5645146681,76.1930172802,4.37149738788
 09/30  17:00:00,910.245571677,29.0995720297,482.26039624,0.0,24.9203635341,149.522181205,97.8024579561,93.4411750507,4.36128290536
 09/30  18:00:00,322.298691383,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064299533,0.0,2.19064299533
 09/30  19:00:00,323.485295249,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076970975,0.0,2.19076970975
 09/30  20:00:00,323.485295666,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051915082,0.0,2.19051915082
 09/30  21:00:00,299.041805399,0.0,0.0,0.0,24.9203635341,149.522181205,4.36441755172,0.0,4.36441755172
 09/30  22:00:00,274.595599135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932131602,0.0,2.18932131602
 09/30  23:00:00,250.151203527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923953417,0.0,2.18923953417
 09/30  24:00:00,237.929005788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915776474,0.0,2.18915776474
 10/01  01:00:00,237.928555231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865014268,0.0,2.18865014268
 10/01  02:00:00,237.928554771,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  03:00:00,237.928555043,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885096224,0.0,2.1885096224
 10/01  04:00:00,250.150753181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859960535,0.0,2.18859960535
 10/01  05:00:00,274.59650784,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076484487,0.0,2.19076484487
 10/01  06:00:00,314.94027329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850709167,0.0,2.18850709167
 10/01  07:00:00,296.666335702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859810257,0.0,2.18859810257
 10/01  08:00:00,456.311449621,7.75006965162,123.656214831,0.0,24.9203635341,149.522181205,2.18864281531,0.0,2.18864281531
 10/01  09:00:00,539.515770502,14.9243199815,213.166579303,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  10:00:00,542.819370587,16.5178989163,242.633610961,0.0,24.9203635341,149.522181205,2.1886066432,0.0,2.1886066432
 10/01  11:00:00,604.990633574,19.0770585807,283.044615573,0.0,24.9203635341,149.522181205,2.19013478152,0.0,2.19013478152
 10/01  12:00:00,674.235893798,23.9311376314,341.476621424,0.0,24.9203635341,149.522181205,2.19013201116,0.0,2.19013201116
 10/01  13:00:00,645.121283807,20.2918947343,319.042202618,0.0,24.9203635341,149.522181205,4.36427902923,0.0,4.36427902923
 10/01  14:00:00,704.165084932,24.5739750421,370.031178758,0.0,24.9203635341,149.522181205,2.19010195749,0.0,2.19010195749
 10/01  15:00:00,658.355779397,19.635628107,332.774799827,0.0,24.9203635341,149.522181205,2.18862547836,0.0,2.18862547836
 10/01  16:00:00,749.500393928,23.0215877749,367.95560803,0.0,24.9203635341,149.522181205,2.1886239364,0.0,2.1886239364
 10/01  17:00:00,714.073836062,18.3240304733,304.811497279,0.0,24.9203635341,149.522181205,2.18862240723,0.0,2.18862240723
 10/01  18:00:00,554.222670793,10.3748425996,176.291795926,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  19:00:00,323.483939799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855145645,0.0,2.18855145645
 10/01  20:00:00,323.483939998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852630524,0.0,2.18852630524
 10/01  21:00:00,299.040903368,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069316579,0.0,2.19069316579
 10/01  22:00:00,274.595148833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843455755,0.0,2.18843455755
 10/01  23:00:00,250.150753225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852538387,0.0,2.18852538387
 10/01  24:00:00,237.92855519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861598691,0.0,2.18861598691
 10/02  01:00:00,287.769737916,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892455411,0.0,2.1892455411
 10/02  02:00:00,287.769737946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917229644,0.0,2.18917229644
 10/02  03:00:00,287.769737967,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  04:00:00,299.99193573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937957607,0.0,2.18937957607
 10/02  05:00:00,349.358055984,0.0,0.0,0.0,49.8407270682,199.362908273,4.3630675094,0.0,4.3630675094
 10/02  06:00:00,845.972742097,30.4178802225,341.164880742,0.0,49.8407270682,199.362908273,62.0120379041,59.8214220713,2.19061583284
 10/02  07:00:00,972.398723662,29.0995720297,384.83939005,0.0,149.522181205,199.362908273,45.1625486653,38.6037928392,6.55875582606
 10/02  08:00:00,1541.12023031,29.1284491727,399.620213732,0.0,448.566543614,448.566543614,17.3582741269,4.18582049464,13.1724536323
 10/02  09:00:00,1562.11400622,30.6058697755,447.342360105,0.0,448.566543614,448.566543614,15.8189687001,0.444137770612,15.3748309295
 10/02  10:00:00,1508.88395876,31.139634058,441.776312909,0.0,448.566543614,448.566543614,13.186819042,0.0,13.186819042
 10/02  11:00:00,1516.72090337,35.7726192045,444.976643165,0.0,448.566543614,448.566543614,17.6258115967,0.0,17.6258115967
 10/02  12:00:00,1466.93946725,36.8719024413,443.932112977,0.0,448.566543614,398.725816546,22.1038353977,0.0,22.1038353977
 10/02  13:00:00,1516.83674482,39.1476950413,441.71423146,0.0,448.566543614,448.566543614,19.8761110754,0.0,19.8761110754
 10/02  14:00:00,1516.19965014,38.0981205131,442.135785098,0.0,448.566543614,448.566543614,13.1604778933,0.0,13.1604778933
 10/02  15:00:00,1517.43052245,35.76430675,445.700921468,0.0,448.566543614,448.566543614,10.9692992783,0.0,10.9692992783
 10/02  16:00:00,1559.25610249,34.324878637,440.361706382,0.0,448.566543614,448.566543614,17.6088094765,0.0,17.6088094765
 10/02  17:00:00,1449.27049133,30.3722789486,446.902895151,0.0,348.885089477,398.725816546,8.75894521008,0.0,8.75894521008
 10/02  18:00:00,1302.38000999,29.1293831385,466.445426415,0.0,249.203635341,299.044362409,9.28868909873,0.54546878175,8.74322031698
 10/02  19:00:00,1304.44329137,29.0995720297,475.894082214,0.0,249.203635341,299.044362409,10.7816623701,6.40836998452,4.37329238559
 10/02  20:00:00,1142.38035943,29.0995720297,463.338822154,0.0,149.522181205,249.203635341,31.8630207625,25.3084462814,6.55457448112
 10/02  21:00:00,1111.86844842,29.0995720297,457.264332696,0.0,149.522181205,249.203635341,45.0371793229,40.6744880549,4.36269126804
 10/02  22:00:00,349.356694895,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929188007,0.0,2.18929188007
 10/02  23:00:00,299.9919358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921911462,0.0,2.18921911462
 10/02  24:00:00,287.769738058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914637093,0.0,2.18914637093
 10/03  01:00:00,287.76974063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936206647,0.0,2.18936206647
 10/03  02:00:00,287.769740569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929340489,0.0,2.18929340489
 10/03  03:00:00,287.769740571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922488592,0.0,2.18922488592
 10/03  04:00:00,299.991938421,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891564854,0.0,2.1891564854
 10/03  05:00:00,349.358060201,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165627373,0.0,2.19165627373
 10/03  06:00:00,968.815114964,33.1508987069,443.79751676,0.0,49.8407270682,199.362908273,20.7164751975,18.5257118976,2.19076329988
 10/03  07:00:00,1051.72641673,29.0995720297,449.346063794,0.0,149.522181205,199.362908273,28.8137678936,20.0747969113,8.73897098233
 10/03  08:00:00,1587.6685651,30.423013013,435.994194555,0.0,448.566543614,448.566543614,13.218730572,0.0534845911591,13.1652459809
 10/03  09:00:00,1532.7466347,35.4839042096,415.956940741,0.0,448.566543614,448.566543614,13.1786031122,0.0,13.1786031122
 10/03  10:00:00,1512.6503145,38.6334811952,438.069328805,0.0,448.566543614,448.566543614,15.3843069103,0.0,15.3843069103
 10/03  11:00:00,1514.5248758,43.0965918681,435.456619249,0.0,448.566543614,448.566543614,17.6241838886,0.0,17.6241838886
 10/03  12:00:00,1465.90343374,41.0875107907,438.680441309,0.0,448.566543614,398.725816546,19.896569287,0.0,19.896569287
 10/03  13:00:00,1518.20930353,46.223035847,436.011422214,0.0,448.566543614,448.566543614,19.8727126503,0.0,19.8727126503
 10/03  14:00:00,1516.42117147,46.2051774629,434.250236261,0.0,448.566543614,448.566543614,13.1636941805,0.0,13.1636941805
 10/03  15:00:00,1515.81481675,47.8640070674,431.985495503,0.0,448.566543614,448.566543614,13.1561195711,0.0,13.1561195711
 10/03  16:00:00,1564.11165778,47.8121587926,431.440404693,0.0,448.566543614,448.566543614,15.4083414181,0.0,15.4083414181
 10/03  17:00:00,1451.58379232,39.2615018731,440.326958199,0.0,348.885089477,398.725816546,8.75878484346,0.0,8.75878484346
 10/03  18:00:00,1296.3529522,31.1231989188,458.424933957,0.0,249.203635341,299.044362409,8.74524198542,0.0,8.74524198542
 10/03  19:00:00,1295.79857852,30.07575257,466.277794034,0.0,249.203635341,299.044362409,6.54956683962,0.0,6.54956683962
 10/03  20:00:00,1150.72653338,29.1958810855,471.606893854,0.0,149.522181205,249.203635341,6.55384493147,0.0,6.55384493147
 10/03  21:00:00,1131.6903802,29.1016427109,477.113461829,0.0,149.522181205,249.203635341,2.19153275916,0.0,2.19153275916
 10/03  22:00:00,349.356697738,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936717599,0.0,2.18936717599
 10/03  23:00:00,299.99193853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929818223,0.0,2.18929818223
 10/03  24:00:00,287.769740738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923004032,0.0,2.18923004032
 10/04  01:00:00,287.769743488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916790359,0.0,2.18916790359
 10/04  02:00:00,287.769743417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938588126,0.0,2.18938588126
 10/04  03:00:00,287.769743363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932198512,0.0,2.18932198512
 10/04  04:00:00,299.991941165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925820966,0.0,2.18925820966
 10/04  05:00:00,349.358064158,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147402699,0.0,2.19147402699
 10/04  06:00:00,971.633512317,35.0013123452,444.778580547,0.0,49.8407270682,199.362908273,4.70329367774,0.341548023258,4.36174565449
 10/04  07:00:00,1053.31075654,29.0995720297,450.943779228,0.0,149.522181205,199.362908273,8.0314379438,1.4723077909,6.5591301529
 10/04  08:00:00,1578.97616943,33.9797280785,424.774920093,0.0,448.566543614,448.566543614,13.1694385522,0.0,13.1694385522
 10/04  09:00:00,1550.116289,42.0454868247,424.526507846,0.0,448.566543614,448.566543614,13.1838121134,0.0,13.1838121134
 10/04  10:00:00,1513.95318806,47.3261515576,430.658983553,0.0,448.566543614,448.566543614,15.3803807074,0.0,15.3803807074
 10/04  11:00:00,1514.77995003,48.4174976764,430.390758989,0.0,448.566543614,448.566543614,17.6269707699,0.0,17.6269707699
 10/04  12:00:00,1464.89412624,44.5519577089,434.206655119,0.0,448.566543614,398.725816546,22.105451468,0.0,22.105451468
 10/04  13:00:00,1517.97191663,50.2192819845,431.777759987,0.0,448.566543614,448.566543614,19.8741292148,0.0,19.8741292148
 10/04  14:00:00,1518.32415635,51.6648382359,430.693530352,0.0,448.566543614,448.566543614,10.9711918089,0.0,10.9711918089
 10/04  15:00:00,1519.31709657,54.572716127,428.77906224,0.0,448.566543614,448.566543614,13.1624729224,0.0,13.1624729224
 10/04  16:00:00,1566.87568693,53.8962638103,428.120302704,0.0,448.566543614,448.566543614,17.6084740132,0.0,17.6084740132
 10/04  17:00:00,1450.01782683,43.2203079714,434.802173289,0.0,348.885089477,398.725816546,8.75868796692,0.0,8.75868796692
 10/04  18:00:00,1293.36225287,32.2304178383,454.327004348,0.0,249.203635341,299.044362409,8.74414176818,0.0,8.74414176818
 10/04  19:00:00,1291.92028439,30.7438049451,461.731439448,0.0,249.203635341,299.044362409,4.37321391753,0.0,4.37321391753
 10/04  20:00:00,1147.54966793,29.4815289436,468.144371509,0.0,149.522181205,249.203635341,6.55456712171,0.0,6.55456712171
 10/04  21:00:00,1128.58090469,29.1561583344,473.949465479,0.0,149.522181205,249.203635341,4.36265409945,0.0,4.36265409945
 10/04  22:00:00,349.356700201,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927537169,0.0,2.18927537169
 10/04  23:00:00,299.99194113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921191488,0.0,2.18921191488
 10/04  24:00:00,287.769743359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943042552,0.0,2.18943042552
 10/05  01:00:00,287.769745988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937505355,0.0,2.18937505355
 10/05  02:00:00,287.769745944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931581077,0.0,2.18931581077
 10/05  03:00:00,287.769745946,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892567193,0.0,2.1892567193
 10/05  04:00:00,299.991943785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919775163,0.0,2.18919775163
 10/05  05:00:00,349.358068816,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911609233,0.0,2.1911609233
 10/05  06:00:00,977.162145319,35.5176237933,449.790215937,0.0,49.8407270682,199.362908273,3.48217205176,1.29133475996,2.1908372918
 10/05  07:00:00,1066.36866199,29.0995720297,464.002473542,0.0,149.522181205,199.362908273,9.09858162636,0.360472952491,8.73810867387
 10/05  08:00:00,1592.25987748,36.0277312263,434.710504776,0.0,448.566543614,448.566543614,13.1669453158,0.0,13.1669453158
 10/05  09:00:00,1536.54556094,43.3154495133,409.259117277,0.0,448.566543614,448.566543614,13.1808384321,0.0,13.1808384321
 10/05  10:00:00,1510.28085632,48.0574222968,426.25535306,0.0,448.566543614,448.566543614,15.383424298,0.0,15.383424298
 10/05  11:00:00,1510.73689692,49.8324593173,424.932721948,0.0,448.566543614,448.566543614,17.6287697018,0.0,17.6287697018
 10/05  12:00:00,1462.52800186,45.7274567325,430.665002415,0.0,448.566543614,398.725816546,19.8971802081,0.0,19.8971802081
 10/05  13:00:00,1511.52471444,51.140873735,424.408935785,0.0,448.566543614,448.566543614,19.8799835689,0.0,19.8799835689
 10/05  14:00:00,1510.70772084,52.2374035614,422.50451734,0.0,448.566543614,448.566543614,13.1684778591,0.0,13.1684778591
 10/05  15:00:00,1511.06543253,52.2929545125,422.807139988,0.0,448.566543614,448.566543614,13.1611004475,0.0,13.1611004475
 10/05  16:00:00,1560.00269483,51.7192044993,423.424344518,0.0,448.566543614,448.566543614,15.4106488916,0.0,15.4106488916
 10/05  17:00:00,1450.53293107,41.5450464428,436.992524714,0.0,348.885089477,398.725816546,10.9446959346,0.0,10.9446959346
 10/05  18:00:00,1303.95610095,31.9798649884,465.171392987,0.0,249.203635341,299.044362409,8.7446341498,0.0,8.7446341498
 10/05  19:00:00,1304.1440134,30.3579982529,474.340967142,0.0,249.203635341,299.044362409,4.37369950715,0.0,4.37369950715
 10/05  20:00:00,1161.76654556,29.3042732223,482.538495399,0.0,149.522181205,249.203635341,6.55417380803,0.0,6.55417380803
 10/05  21:00:00,1147.14551762,29.1009935451,492.569239032,0.0,149.522181205,249.203635341,4.36324227505,0.0,4.36324227505
 10/05  22:00:00,349.356703025,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942042698,0.0,2.18942042698
 10/05  23:00:00,299.991943821,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893616916,0.0,2.1893616916
 10/05  24:00:00,287.769745978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930296919,0.0,2.18930296919
 10/06  01:00:00,287.76974874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925250531,0.0,2.18925250531
 10/06  02:00:00,287.769748765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919814045,0.0,2.18919814045
 10/06  03:00:00,287.769748758,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/06  04:00:00,299.991946508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942751988,0.0,2.18942751988
 10/06  05:00:00,349.358073159,0.0,0.0,0.0,49.8407270682,199.362908273,4.36327915497,0.0,4.36327915497
 10/06  06:00:00,489.969588441,33.3666829521,28.6763086726,0.0,49.8407270682,199.362908273,24.297052174,22.1063113148,2.19074085923
 10/06  07:00:00,500.243236769,29.0995720297,0.0,0.0,149.522181205,199.362908273,47.5731359949,38.8342485245,8.73888747044
 10/06  08:00:00,1052.17812368,32.8055557161,0.0,0.0,448.566543614,448.566543614,15.3178693872,2.14901427062,13.1688551166
 10/06  09:00:00,1018.6748068,35.9686264271,0.0,0.0,448.566543614,448.566543614,13.7284786191,0.547322215699,13.1811564034
 10/06  10:00:00,972.678777006,38.8612429958,0.0,0.0,448.566543614,448.566543614,15.4828434175,0.0987650788929,15.3840783386
 10/06  11:00:00,1054.54906489,42.369343325,15.0950945281,0.0,448.566543614,448.566543614,17.6300321948,0.0,17.6300321948
 10/06  12:00:00,1046.20288324,40.4220272846,45.0129001437,0.0,448.566543614,398.725816546,20.0762073855,0.176954234968,19.8992531506
 10/06  13:00:00,1026.83232354,44.0945415921,10.8997169204,0.0,448.566543614,448.566543614,22.0887238483,0.0,22.0887238483
 10/06  14:00:00,976.439387231,42.6242045686,0.0,0.0,448.566543614,448.566543614,10.9764702992,0.0,10.9764702992
 10/06  15:00:00,986.645216274,40.2843485271,0.000963075915198,0.0,448.566543614,448.566543614,13.1628103092,0.0,13.1628103092
 10/06  16:00:00,1021.26689553,38.5583650011,0.0,0.0,448.566543614,448.566543614,17.609992808,0.0,17.609992808
 10/06  17:00:00,903.458160428,33.6134254267,0.0,0.0,348.885089477,398.725816546,8.75935741791,0.0,8.75935741791
 10/06  18:00:00,733.822981795,29.1637165322,0.0,0.0,249.203635341,299.044362409,15.7656800528,7.02132922705,8.74435082578
 10/06  19:00:00,726.419931606,29.0995720297,0.0,0.0,249.203635341,299.044362409,40.4414202737,36.0686109731,4.37280930062
 10/06  20:00:00,576.92654637,29.0995720297,0.0,0.0,149.522181205,249.203635341,81.4029939484,74.847735129,6.55525881944
 10/06  21:00:00,552.489739935,29.0995720297,0.0,0.0,149.522181205,249.203635341,95.4732316763,91.1101557277,4.36307594861
 10/06  22:00:00,349.356705675,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920386445,0.0,2.18920386445
 10/06  23:00:00,299.991946553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943366178,0.0,2.18943366178
 10/06  24:00:00,287.7697487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937972493,0.0,2.18937972493
 10/07  01:00:00,237.929024407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933343956,0.0,2.18933343956
 10/07  02:00:00,237.929024418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928389031,0.0,2.18928389031
 10/07  03:00:00,237.929024451,0.0,0.0,0.0,24.9203635341,149.522181205,2.189234511,0.0,2.189234511
 10/07  04:00:00,250.151222285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946960742,0.0,2.18946960742
 10/07  05:00:00,274.596986413,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915878744,0.0,2.1915878744
 10/07  06:00:00,421.796137631,31.9448756268,0.0,0.0,49.8407270682,199.362908273,208.438190828,206.247242159,2.19094866843
 10/07  07:00:00,400.691643432,29.0995720297,0.0,0.0,49.8407270682,199.362908273,228.078396336,223.710455161,4.36794117477
 10/07  08:00:00,649.845367524,29.0995720297,0.0,0.0,249.203635341,249.203635341,158.347874967,151.797396102,6.55047886487
 10/07  09:00:00,613.151329748,29.0995720297,0.0,0.0,249.203635341,249.203635341,118.721208631,109.976793888,8.74441474363
 10/07  10:00:00,576.775129303,29.0995720297,0.0,0.0,249.203635341,249.203635341,72.7232168038,66.1637954564,6.5594213474
 10/07  11:00:00,564.25636864,29.0995720297,0.0,0.0,249.203635341,249.203635341,108.917351818,100.165566736,8.75178508144
 10/07  12:00:00,564.268168127,29.0995720297,0.0,0.0,249.203635341,249.203635341,127.093893496,118.352584984,8.74130851222
 10/07  13:00:00,564.267158867,29.0995720297,0.0,0.0,249.203635341,249.203635341,124.118744014,117.558991218,6.55975279588
 10/07  14:00:00,315.10618285,29.0995720297,0.0,0.0,74.7610906023,174.442544739,185.511113768,178.960540901,6.55057286715
 10/07  15:00:00,315.107848504,29.0995720297,0.0,0.0,74.7610906023,174.442544739,186.7618311,182.391181289,4.37064981154
 10/07  16:00:00,377.01798337,29.0995720297,0.00168970693836,0.0,74.7610906023,174.442544739,213.408196508,206.860373134,6.54782337408
 10/07  17:00:00,325.96810543,29.0995720297,0.0,0.0,24.9203635341,149.522181205,278.741385518,276.550577146,2.19080837195
 10/07  18:00:00,330.842383769,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909732592,0.0,2.1909732592
 10/07  19:00:00,323.485321942,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075319647,0.0,2.19075319647
 10/07  20:00:00,323.485322127,0.0,0.0,0.0,24.9203635341,149.522181205,4.3616164417,0.0,4.3616164417
 10/07  21:00:00,299.041838598,0.0,0.0,0.0,24.9203635341,149.522181205,2.19220488882,0.0,2.19220488882
 10/07  22:00:00,274.595617847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933286528,0.0,2.18933286528
 10/07  23:00:00,250.151222249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928388247,0.0,2.18928388247
 10/07  24:00:00,237.929024474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923492377,0.0,2.18923492377
 10/08  01:00:00,237.928570389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866298224,0.0,2.18866298224
 10/08  02:00:00,237.928570554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855321032,0.0,2.18855321032
 10/08  03:00:00,237.928570496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867854861,0.0,2.18867854861
 10/08  04:00:00,250.150767947,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885692165,0.0,2.1885692165
 10/08  05:00:00,274.596534407,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088367408,0.0,2.19088367408
 10/08  06:00:00,314.940288207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854483252,0.0,2.18854483252
 10/08  07:00:00,296.666350141,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  08:00:00,296.666350226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867074303,0.0,2.18867074303
 10/08  09:00:00,259.999757163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856175132,0.0,2.18856175132
 10/08  10:00:00,211.110966096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868773742,0.0,2.18868773742
 10/08  11:00:00,211.111879558,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017345824,0.0,2.19017345824
 10/08  12:00:00,211.111879548,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009392852,0.0,2.19009392852
 10/08  13:00:00,211.113251047,0.0,0.0,0.0,24.9203635341,149.522181205,4.3646218071,0.0,4.3646218071
 10/08  14:00:00,211.1118795,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008312845,0.0,2.19008312845
 10/08  15:00:00,211.110966057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850922288,0.0,2.18850922288
 10/08  16:00:00,259.999756957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863548031,0.0,2.18863548031
 10/08  17:00:00,296.666350117,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  18:00:00,339.384683774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852661937,0.0,2.18852661937
 10/08  19:00:00,323.483955063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865283927,0.0,2.18865283927
 10/08  20:00:00,323.483955089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854399782,0.0,2.18854399782
 10/08  21:00:00,299.040929741,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909455653,0.0,2.1909455653
 10/08  22:00:00,274.595163894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852069777,0.0,2.18852069777
 10/08  23:00:00,250.15076818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864693668,0.0,2.18864693668
 10/08  24:00:00,237.928570061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853809253,0.0,2.18853809253
 10/09  01:00:00,237.928572235,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  02:00:00,237.928572568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867187769,0.0,2.18867187769
 10/09  03:00:00,237.928572741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856696547,0.0,2.18856696547
 10/09  04:00:00,250.15077051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869780304,0.0,2.18869780304
 10/09  05:00:00,274.596538021,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087479551,0.0,2.19087479551
 10/09  06:00:00,323.483957332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868398011,0.0,2.18868398011
 10/09  07:00:00,296.666352789,0.0,0.0,0.0,24.9203635341,149.522181205,2.188579608,0.0,2.188579608
 10/09  08:00:00,296.666352473,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  09:00:00,259.99975907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871087055,0.0,2.18871087055
 10/09  10:00:00,211.110968222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872489523,0.0,2.18872489523
 10/09  11:00:00,211.111883021,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023762147,0.0,2.19023762147
 10/09  12:00:00,305.803030166,14.5553576831,49.1925000866,0.0,24.9203635341,149.522181205,2.19016443387,0.0,2.19016443387
 10/09  13:00:00,384.080732657,21.2575964641,75.9026510195,0.0,24.9203635341,149.522181205,4.36505042717,0.0,4.36505042717
 10/09  14:00:00,389.67234093,17.2202113926,83.323103902,0.0,24.9203635341,149.522181205,2.19023756442,0.0,2.19023756442
 10/09  15:00:00,412.131918446,20.344656532,102.105899395,0.0,24.9203635341,149.522181205,2.18869558833,0.0,2.18869558833
 10/09  16:00:00,259.999759474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859045347,0.0,2.18859045347
 10/09  17:00:00,296.666352752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872247701,0.0,2.18872247701
 10/09  18:00:00,339.384685695,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  19:00:00,323.483956964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861779895,0.0,2.18861779895
 10/09  20:00:00,323.483957312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851361714,0.0,2.18851361714
 10/09  21:00:00,299.040934029,0.0,0.0,0.0,24.9203635341,149.522181205,2.19101362936,0.0,2.19101362936
 10/09  22:00:00,274.595166009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823561132,0.0,2.18823561132
 10/09  23:00:00,250.150770543,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886326947,0.0,2.1886326947
 10/09  24:00:00,237.928572765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852853834,0.0,2.18852853834
 10/10  01:00:00,287.769759957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940041694,0.0,2.18940041694
 10/10  02:00:00,287.769759935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936590266,0.0,2.18936590266
 10/10  03:00:00,287.769759931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933155654,0.0,2.18933155654
 10/10  04:00:00,299.991957741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929734269,0.0,2.18929734269
 10/10  05:00:00,349.358090596,0.0,0.0,0.0,49.8407270682,199.362908273,2.19174061487,0.0,2.19174061487
 10/10  06:00:00,427.868590147,29.3432877381,0.0,0.0,49.8407270682,199.362908273,384.569088595,380.207462546,4.36162604897
 10/10  07:00:00,500.444413552,29.0995720297,0.0,0.0,149.522181205,199.362908273,317.048698566,310.489203924,6.55949464215
 10/10  08:00:00,1186.05719035,29.0995720297,72.1354890928,0.0,448.566543614,448.566543614,87.4083706812,74.2339604387,13.1744102425
 10/10  09:00:00,1261.05224511,29.1890966562,166.711494195,0.0,448.566543614,448.566543614,57.1458307526,41.7621128901,15.3837178625
 10/10  10:00:00,1346.10161196,30.0153629522,294.371739143,0.0,448.566543614,448.566543614,38.470769432,25.2813470187,13.1894224133
 10/10  11:00:00,1398.40994787,29.7492698341,343.608393504,0.0,448.566543614,448.566543614,35.4989242606,17.8656743641,17.6332498965
 10/10  12:00:00,1344.06509011,31.4242738212,339.369224183,0.0,448.566543614,398.725816546,42.8131840801,20.6983027651,22.114881315
 10/10  13:00:00,1359.80660327,30.520138628,307.563755969,0.0,448.566543614,448.566543614,25.2470831389,5.36199370096,19.8850894379
 10/10  14:00:00,1348.22901133,29.7987812294,296.720220914,0.0,448.566543614,448.566543614,17.496063485,4.32432925008,13.171734235
 10/10  15:00:00,1290.84114088,29.7250289542,241.465650911,0.0,448.566543614,448.566543614,16.2576892557,3.09243300611,13.1652562496
 10/10  16:00:00,1249.93936855,29.5912853814,154.976030665,0.0,448.566543614,448.566543614,19.5197790819,1.90438459231,17.6153944896
 10/10  17:00:00,1089.03421778,29.0995720297,109.15933024,0.0,348.885089477,398.725816546,26.4854799643,17.7249576442,8.76052232014
 10/10  18:00:00,937.298468493,29.0995720297,113.913730342,0.0,249.203635341,299.044362409,73.0743082665,64.3289553926,8.74535287386
 10/10  19:00:00,915.537621092,29.0995720297,108.169610467,0.0,249.203635341,299.044362409,85.4695938693,78.9186384644,6.5509554049
 10/10  20:00:00,767.270721194,29.0995720297,109.693946476,0.0,149.522181205,249.203635341,113.391098614,106.836209698,6.55488891572
 10/10  21:00:00,737.121592472,29.0995720297,104.457344045,0.0,149.522181205,249.203635341,124.307089803,122.115282885,2.19180691789
 10/10  22:00:00,349.35671695,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948362577,0.0,2.18948362577
 10/10  23:00:00,299.991957756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930535603,0.0,2.18930535603
 10/10  24:00:00,287.76975997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927147607,0.0,2.18927147607
 10/11  01:00:00,287.769762872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924339624,0.0,2.18924339624
 10/11  02:00:00,287.769762828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950182296,0.0,2.18950182296
 10/11  03:00:00,287.769762781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947249548,0.0,2.18947249548
 10/11  04:00:00,299.991960557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944330329,0.0,2.18944330329
 10/11  05:00:00,349.358095819,0.0,0.0,0.0,49.8407270682,199.362908273,4.36319321611,0.0,4.36319321611
 10/11  06:00:00,620.585519958,30.1084885215,112.22338702,0.0,49.8407270682,199.362908273,170.78109452,168.590031647,2.1910628725
 10/11  07:00:00,696.491925387,29.0995720297,116.077985937,0.0,149.522181205,199.362908273,189.355270167,182.796495921,6.55877424527
 10/11  08:00:00,1289.45454614,29.0995720297,159.306894701,0.0,448.566543614,448.566543614,61.986019904,48.8096950084,13.1763248957
 10/11  09:00:00,1263.91777062,29.0995720297,170.270498244,0.0,448.566543614,448.566543614,43.4296231584,28.0496366268,15.3799865316
 10/11  10:00:00,1174.71236525,29.0995720297,131.256065207,0.0,448.566543614,448.566543614,43.4868768341,28.0992442573,15.3876325768
 10/11  11:00:00,1158.92850655,29.0995720297,115.917702859,0.0,448.566543614,448.566543614,53.4903663355,35.8585429187,17.6318234168
 10/11  12:00:00,1154.08060147,29.0995720297,159.319524041,0.0,448.566543614,398.725816546,69.193020696,47.0759555704,22.1170651257
 10/11  13:00:00,1239.25113563,29.0995720297,193.983845184,0.0,448.566543614,448.566543614,44.1533610244,24.2657097863,19.8876512381
 10/11  14:00:00,1299.19541011,29.0995720297,252.854408993,0.0,448.566543614,448.566543614,31.1133114653,17.945692266,13.1676191993
 10/11  15:00:00,1298.18762396,29.2254344301,251.94396752,0.0,448.566543614,448.566543614,28.6725265593,15.511025792,13.1615007673
 10/11  16:00:00,1302.94803435,29.5831405955,208.487504031,0.0,448.566543614,448.566543614,38.8810427332,23.4671656304,15.4138771028
 10/11  17:00:00,1187.8227597,29.0995720297,206.800209788,0.0,348.885089477,398.725816546,60.0384566235,49.0917682144,10.946688409
 10/11  18:00:00,1030.70024725,29.0995720297,206.302625538,0.0,249.203635341,299.044362409,88.8421081681,80.0966986601,8.74540950802
 10/11  19:00:00,960.978749571,29.0995720297,154.169914288,0.0,249.203635341,299.044362409,96.1902382524,91.8163560734,4.37388217898
 10/11  20:00:00,824.152993778,29.0995720297,166.661923954,0.0,149.522181205,249.203635341,122.043681551,115.487701491,6.55598005993
 10/11  21:00:00,843.152395741,29.0995720297,209.104941038,0.0,149.522181205,249.203635341,127.725632007,123.36216929,4.36346271683
 10/11  22:00:00,349.356719562,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939764617,0.0,2.18939764617
 10/11  23:00:00,299.991960484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936883543,0.0,2.18936883543
 10/11  24:00:00,287.769762711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934004954,0.0,2.18934004954
 10/12  01:00:00,287.76976564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931861461,0.0,2.18931861461
 10/12  02:00:00,287.769765657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929448303,0.0,2.18929448303
 10/12  03:00:00,287.769765676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927053275,0.0,2.18927053275
 10/12  04:00:00,299.991963485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953537572,0.0,2.18953537572
 10/12  05:00:00,349.358099728,0.0,0.0,0.0,49.8407270682,199.362908273,2.19156449987,0.0,2.19156449987
 10/12  06:00:00,635.027696588,30.2809241149,127.158274059,0.0,49.8407270682,199.362908273,172.642585401,168.28056161,4.36202379104
 10/12  07:00:00,701.734343381,29.0995720297,122.17799516,0.0,149.522181205,199.362908273,188.130223843,181.570119882,6.56010396157
 10/12  08:00:00,1248.9093752,29.0995720297,121.175906921,0.0,448.566543614,448.566543614,88.2160236179,75.0413161387,13.1747074792
 10/12  09:00:00,1259.3342383,29.0995720297,167.004341415,0.0,448.566543614,448.566543614,73.4260001126,58.0440937898,15.3819063228
 10/12  10:00:00,1312.27738962,29.0995720297,266.255020376,0.0,448.566543614,448.566543614,59.2832857582,43.8941862241,15.3890995341
 10/12  11:00:00,1347.88449214,29.0995720297,301.032978462,0.0,448.566543614,448.566543614,53.022316313,35.3871848893,17.6351314237
 10/12  12:00:00,1312.3626765,29.0995720297,315.203884737,0.0,448.566543614,398.725816546,69.4126551434,47.2938326081,22.1188225353
 10/12  13:00:00,1400.86014256,29.0995720297,352.754042661,0.0,448.566543614,448.566543614,41.2825869918,21.3956289228,19.886958069
 10/12  14:00:00,1424.64557815,29.1186512937,375.539192576,0.0,448.566543614,448.566543614,28.0459258223,14.8787790725,13.1671467498
 10/12  15:00:00,1426.14252936,29.4794187413,376.689118675,0.0,448.566543614,448.566543614,20.4347338711,7.27350908076,13.1612247904
 10/12  16:00:00,1479.63314005,29.8252236875,381.314808632,0.0,448.566543614,448.566543614,27.9101065285,12.496042665,15.4140638635
 10/12  17:00:00,1342.79951533,29.0995720297,359.382954652,0.0,348.885089477,398.725816546,33.8987511222,22.9520023083,10.9467488139
 10/12  18:00:00,1142.26747422,29.0995720297,316.336990972,0.0,249.203635341,299.044362409,76.3243467548,67.5788333811,8.74551337375
 10/12  19:00:00,1014.80236776,29.0995720297,207.29636567,0.0,249.203635341,299.044362409,90.8610559488,86.4871172991,4.37393864971
 10/12  20:00:00,781.477430084,29.0995720297,125.311090143,0.0,149.522181205,249.203635341,123.864157591,117.308031119,6.55612647228
 10/12  21:00:00,748.620963203,29.0995720297,117.04166882,0.0,149.522181205,249.203635341,135.243049518,130.879508623,4.36354089542
 10/12  22:00:00,349.356722419,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943680809,0.0,2.18943680809
 10/12  23:00:00,299.991963337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941318165,0.0,2.18941318165
 10/12  24:00:00,287.769765558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938957689,0.0,2.18938957689
 10/13  01:00:00,287.769768499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937339274,0.0,2.18937339274
 10/13  02:00:00,287.76976851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935448811,0.0,2.18935448811
 10/13  03:00:00,287.769768522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933576211,0.0,2.18933576211
 10/13  04:00:00,299.991966336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931717267,0.0,2.18931717267
 10/13  05:00:00,349.358104448,0.0,0.0,0.0,49.8407270682,199.362908273,2.19164884389,0.0,2.19164884389
 10/13  06:00:00,428.710656563,30.308877606,0.0,0.0,49.8407270682,199.362908273,217.14271515,212.78058855,4.36212660075
 10/13  07:00:00,568.912986276,29.0995720297,17.7455001595,0.0,149.522181205,199.362908273,207.617980798,201.057972319,6.56000847898
 10/13  08:00:00,1212.09557669,29.0995720297,85.3660555722,0.0,448.566543614,448.566543614,55.0559481915,41.8799544291,13.1759937624
 10/13  09:00:00,1362.09240009,29.2155450492,266.997362981,0.0,448.566543614,448.566543614,39.0329905525,23.6471155715,15.3858749811
 10/13  10:00:00,1435.65249793,31.2517309217,380.667263781,0.0,448.566543614,448.566543614,27.175511057,11.7845608499,15.390950207
 10/13  11:00:00,1459.57958947,33.8907702031,396.213849385,0.0,448.566543614,448.566543614,21.4442667092,3.80866920872,17.6355975005
 10/13  12:00:00,1417.81063743,34.7910421166,401.345922103,0.0,448.566543614,398.725816546,24.8004386804,2.68250521018,22.1179334702
 10/13  13:00:00,1474.51730958,34.8023238399,406.745081617,0.0,448.566543614,448.566543614,20.2088291031,0.320166514067,19.8886625891
 10/13  14:00:00,1479.4002762,33.244569707,410.67342187,0.0,448.566543614,448.566543614,13.1701154135,0.0,13.1701154135
 10/13  15:00:00,1477.1137961,32.7510111786,409.23043854,0.0,448.566543614,448.566543614,13.1643502008,0.0,13.1643502008
 10/13  16:00:00,1525.4512359,33.1177620101,413.456908981,0.0,448.566543614,448.566543614,17.617565777,0.0,17.617565777
 10/13  17:00:00,1397.39942863,29.5579976497,405.974873354,0.0,348.885089477,398.725816546,8.76201497557,0.0,8.76201497557
 10/13  18:00:00,1225.99111007,29.0995720297,394.922572765,0.0,249.203635341,299.044362409,21.7138298827,12.9671321773,8.74669770538
 10/13  19:00:00,1207.07293842,29.0995720297,391.950083323,0.0,249.203635341,299.044362409,39.5230850769,32.9719151223,6.55116995459
 10/13  20:00:00,1064.63823645,29.0995720297,396.969061601,0.0,149.522181205,249.203635341,65.5378958077,58.9825926032,6.55530320447
 10/13  21:00:00,1041.36199,29.0995720297,398.44854691,0.0,149.522181205,249.203635341,73.1307611317,70.9392934877,2.19146764394
 10/13  22:00:00,349.356725569,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943616108,0.0,2.18943616108
 10/13  23:00:00,299.991966344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941690468,0.0,2.18941690468
 10/13  24:00:00,287.769768532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939859145,0.0,2.18939859145
 10/14  01:00:00,237.929044399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938623425,0.0,2.18938623425
 10/14  02:00:00,237.929044389,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893725936,0.0,2.1893725936
 10/14  03:00:00,237.929044384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935914366,0.0,2.18935914366
 10/14  04:00:00,250.151242184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934583791,0.0,2.18934583791
 10/14  05:00:00,274.59701943,0.0,0.0,0.0,24.9203635341,149.522181205,4.36367484567,0.0,4.36367484567
 10/14  06:00:00,428.777920109,30.4321084629,0.0,0.0,49.8407270682,199.362908273,138.400586714,136.209657618,2.19092909647
 10/14  07:00:00,413.191132291,29.0995720297,0.0,0.0,49.8407270682,199.362908273,162.966240557,158.598055227,4.3681853305
 10/14  08:00:00,781.803869657,29.0995720297,67.0919577636,0.0,249.203635341,249.203635341,62.605711573,56.0545377851,6.55117378792
 10/14  09:00:00,918.282376695,29.1192564591,222.455640598,0.0,249.203635341,249.203635341,51.5498138241,42.8028291543,8.7469846698
 10/14  10:00:00,1015.17775053,30.7514341363,360.099065817,0.0,249.203635341,249.203635341,39.7749719716,33.2138732527,6.56109871885
 10/14  11:00:00,1046.19562683,33.412929451,380.911616881,0.0,249.203635341,249.203635341,34.8880382275,26.1351837852,8.7528544423
 10/14  12:00:00,1069.5893621,35.3147059883,397.442299837,0.0,249.203635341,249.203635341,28.673096526,19.9304558512,8.74264067476
 10/14  13:00:00,1084.57680501,35.8960768939,411.438569857,0.0,249.203635341,249.203635341,18.7806480169,12.2203951563,6.56025286054
 10/14  14:00:00,839.006369631,34.8372458982,416.139051199,0.0,74.7610906023,174.442544739,9.7051512373,3.15412131444,6.55102992286
 10/14  15:00:00,829.156054782,32.8417128518,408.282671839,0.0,74.7610906023,174.442544739,10.9819611856,6.61077960406,4.37118158155
 10/14  16:00:00,870.869935349,30.5651812704,403.377842814,0.0,74.7610906023,174.442544739,21.3770917039,14.8285777387,6.54851396521
 10/14  17:00:00,822.016286745,29.1756195801,395.137579549,0.0,24.9203635341,149.522181205,31.0793798368,28.8882790814,2.19110075534
 10/14  18:00:00,347.929745483,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111251717,0.0,2.19111251717
 10/14  19:00:00,323.485349729,0.0,0.0,0.0,24.9203635341,149.522181205,4.36205597196,0.0,4.36205597196
 10/14  20:00:00,323.485349321,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074828711,0.0,2.19074828711
 10/14  21:00:00,299.041875056,0.0,0.0,0.0,24.9203635341,149.522181205,4.36496949889,0.0,4.36496949889
 10/14  22:00:00,274.595637688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932601684,0.0,2.18932601684
 10/14  23:00:00,250.151242113,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893131016,0.0,2.1893131016
 10/14  24:00:00,237.929044334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930020193,0.0,2.18930020193
 10/15  01:00:00,237.928586347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859939452,0.0,2.18859939452
 10/15  02:00:00,237.928586053,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.928586083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876340455,0.0,2.18876340455
 10/15  04:00:00,250.150784159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868786399,0.0,2.18868786399
 10/15  05:00:00,274.596562741,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087485613,0.0,2.19087485613
 10/15  06:00:00,323.483970859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873939354,0.0,2.18873939354
 10/15  07:00:00,296.666366696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866429205,0.0,2.18866429205
 10/15  08:00:00,296.666366841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874997294,0.0,2.18874997294
