Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/15  09:00:00,346.467695924,7.78113194972,52.2375058059,0.0,24.9203635341,149.522181205,2.18875518112,0.0,2.18875518112
 10/15  10:00:00,392.145902755,14.356408733,105.053445947,0.0,24.9203635341,149.522181205,2.18877617583,0.0,2.18877617583
 10/15  11:00:00,550.70423816,23.6722458223,233.263397202,0.0,24.9203635341,149.522181205,2.19030881937,0.0,2.19030881937
 10/15  12:00:00,522.824935456,19.5903789034,209.311480456,0.0,24.9203635341,149.522181205,2.1902307177,0.0,2.1902307177
 10/15  13:00:00,576.917682854,25.1175377854,255.314604304,0.0,24.9203635341,149.522181205,4.3653395229,0.0,4.3653395229
 10/15  14:00:00,525.954072219,19.92276203,210.922060007,0.0,24.9203635341,149.522181205,2.19030316062,0.0,2.19030316062
 10/15  15:00:00,574.503653084,24.1993270018,252.317894781,0.0,24.9203635341,149.522181205,2.1887270507,0.0,2.1887270507
 10/15  16:00:00,568.894648628,17.6739884395,207.83334183,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  17:00:00,496.358191822,12.045223373,145.038931732,0.0,24.9203635341,149.522181205,2.18879638657,0.0,2.18879638657
 10/15  18:00:00,347.92836671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869731524,0.0,2.18869731524
 10/15  19:00:00,323.483971144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874176952,0.0,2.18874176952
 10/15  20:00:00,323.483971014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866689605,0.0,2.18866689605
 10/15  21:00:00,299.040957792,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092396404,0.0,2.19092396404
 10/15  22:00:00,274.595179873,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887187552,0.0,2.1887187552
 10/15  23:00:00,250.150784154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864386903,0.0,2.18864386903
 10/15  24:00:00,237.928586098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856898593,0.0,2.18856898593
 10/16  01:00:00,287.769777262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930267242,0.0,2.18930267242
 10/16  02:00:00,287.769777268,0.0,0.0,0.0,24.9203635341,199.362908273,1.22294413,0.0,1.22294413
 10/16  03:00:00,287.769777266,0.0,0.0,0.0,24.9203635341,199.362908273,0.986043259539,0.0,0.986043259539
 10/16  04:00:00,299.991975062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958974325,0.0,2.18958974325
 10/16  05:00:00,349.358118681,0.0,0.0,0.0,49.8407270682,199.362908273,4.36347254028,0.0,4.36347254028
 10/16  06:00:00,428.193808707,29.7279851247,0.0,0.0,49.8407270682,199.362908273,301.901660935,299.710546309,2.19111462635
 10/16  07:00:00,500.412896356,29.0995720297,0.0,0.0,149.522181205,199.362908273,277.680928854,268.94075604,8.74017281383
 10/16  08:00:00,1048.51452816,29.0995720297,0.0,0.0,448.566543614,448.566543614,72.6734185542,59.4970224453,13.1763961089
 10/16  09:00:00,1056.11944133,29.4910525846,6.0614703296,0.0,448.566543614,448.566543614,50.0357591097,34.6492923617,15.386466748
 10/16  10:00:00,1116.42412618,31.8520085893,72.9854983598,0.0,448.566543614,448.566543614,39.0362677017,23.6438028314,15.3924648703
 10/16  11:00:00,1194.76507767,34.2985750893,146.759213228,0.0,448.566543614,448.566543614,33.0039608356,15.3661248363,17.6378359993
 10/16  12:00:00,1242.59182432,35.6867297598,241.194219147,0.0,448.566543614,398.725816546,38.3023325321,16.1797024172,22.1226301149
 10/16  13:00:00,1351.0059563,36.4451566121,298.263789843,0.0,448.566543614,448.566543614,23.4403839519,3.54842216714,19.8919617847
 10/16  14:00:00,1359.18297679,36.9516236057,305.935831511,0.0,448.566543614,448.566543614,13.5668321417,0.392708498561,13.1741236431
 10/16  15:00:00,1350.67122257,36.2351745181,298.5581693,0.0,448.566543614,448.566543614,13.3806770138,0.211749904234,13.1689271095
 10/16  16:00:00,1288.60406353,34.3033226001,191.555280107,0.0,448.566543614,448.566543614,18.1757895339,0.556826333308,17.6189632006
 10/16  17:00:00,1053.28075602,29.9054495282,75.9423322307,0.0,348.885089477,398.725816546,19.7244964972,8.77785539403,10.9466411032
 10/16  18:00:00,823.193344501,29.0995720297,9.27489998424,0.0,249.203635341,299.044362409,38.7470283105,32.1823476258,6.5646806847
 10/16  19:00:00,738.981461577,29.0995720297,0.000590624000263,0.0,249.203635341,299.044362409,63.2485808828,56.6969186511,6.55166223171
 10/16  20:00:00,589.488424557,29.0995720297,0.000620494933376,0.0,149.522181205,249.203635341,101.70199317,95.1463046765,6.55568849383
 10/16  21:00:00,552.512500364,29.0995720297,0.0,0.0,149.522181205,249.203635341,124.681632345,120.318454707,4.36317763812
 10/16  22:00:00,349.356734244,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954914143,0.0,2.18954914143
 10/16  23:00:00,299.991975117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954687038,0.0,2.18954687038
 10/16  24:00:00,287.769777299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954459862,0.0,2.18954459862
 10/17  01:00:00,287.769780275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955079005,0.0,2.18955079005
 10/17  02:00:00,287.769780259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955340495,0.0,2.18955340495
 10/17  03:00:00,287.769780248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955617352,0.0,2.18955617352
 10/17  04:00:00,299.991978043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955905461,0.0,2.18955905461
 10/17  05:00:00,349.358123143,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165252371,0.0,2.19165252371
 10/17  06:00:00,428.934164571,30.4979455089,0.0,0.0,49.8407270682,199.362908273,262.700699511,258.338434428,4.36226508324
 10/17  07:00:00,500.397233374,29.0995720297,0.0,0.0,149.522181205,199.362908273,253.646055369,247.085397608,6.56065776089
 10/17  08:00:00,1048.539736,29.0995720297,0.0,0.0,448.566543614,448.566543614,106.808793309,93.6297221932,13.1790711153
 10/17  09:00:00,1042.56387368,29.0995720297,5.41175030081,0.0,448.566543614,448.566543614,85.4097377615,70.0250047619,15.3847329996
 10/17  10:00:00,1071.97573103,29.0995720297,32.4970936953,0.0,448.566543614,448.566543614,82.2074434065,66.8155293668,15.3919140398
 10/17  11:00:00,1094.46547741,29.0995720297,54.0029314582,0.0,448.566543614,448.566543614,79.1826016112,61.542686826,17.6399147852
 10/17  12:00:00,1082.87383482,29.0995720297,89.8629172215,0.0,448.566543614,398.725816546,89.8047745785,67.6787448262,22.1260297523
 10/17  13:00:00,1349.18083933,30.9829850685,292.146099869,0.0,448.566543614,448.566543614,38.6375629976,16.5340132323,22.1035497654
 10/17  14:00:00,1442.60310932,34.2499209946,372.707213303,0.0,448.566543614,448.566543614,14.9294813618,1.75753414002,13.1719472218
 10/17  15:00:00,1486.47476799,34.7496136875,415.758909404,0.0,448.566543614,448.566543614,14.0859593759,0.921735568958,13.1642238069
 10/17  16:00:00,1566.04476853,34.1417509886,447.684303241,0.0,448.566543614,448.566543614,18.2951112892,0.674637906538,17.6204733827
 10/17  17:00:00,1437.8280526,29.6846243216,439.924581526,0.0,348.885089477,398.725816546,14.7848061546,6.02188671767,8.76291943696
 10/17  18:00:00,1261.17755393,29.0995720297,414.392219926,0.0,249.203635341,299.044362409,33.3659442778,24.6177645791,8.74817969876
 10/17  19:00:00,1215.21784284,29.0995720297,393.813728156,0.0,249.203635341,299.044362409,41.6811065078,35.1290595459,6.55204696197
 10/17  20:00:00,1039.17512661,29.0995720297,367.609990747,0.0,149.522181205,249.203635341,73.1037826823,66.547327252,6.55645543033
 10/17  21:00:00,984.03639953,29.0995720297,344.981536089,0.0,149.522181205,249.203635341,83.3235768448,81.1317797641,2.19179708072
 10/17  22:00:00,349.356737291,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958306566,0.0,2.18958306566
 10/17  23:00:00,299.99197806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946759837,0.0,2.18946759837
 10/17  24:00:00,287.769780247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947090147,0.0,2.18947090147
 10/18  01:00:00,287.769783244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947955068,0.0,2.18947955068
 10/18  02:00:00,287.769783231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948764502,0.0,2.18948764502
 10/18  03:00:00,287.769783221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949592501,0.0,2.18949592501
 10/18  04:00:00,299.991981017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950433933,0.0,2.18950433933
 10/18  05:00:00,349.358128337,0.0,0.0,0.0,49.8407270682,199.362908273,4.36381755155,0.0,4.36381755155
 10/18  06:00:00,429.257989522,30.8789679566,0.0,0.0,49.8407270682,199.362908273,182.971700594,180.780626534,2.1910740599
 10/18  07:00:00,508.899565898,29.0995720297,0.0,0.0,149.522181205,199.362908273,200.202295563,191.460876041,8.74141952204
 10/18  08:00:00,1083.68764514,29.0995720297,9.81708307541,0.0,448.566543614,448.566543614,53.1476433499,39.9691945368,13.1784488131
 10/18  09:00:00,1212.07881257,29.3689046578,120.935011922,0.0,448.566543614,448.566543614,36.14422568,20.7568470814,15.3873785986
 10/18  10:00:00,1311.35976888,31.8337469099,262.960501526,0.0,448.566543614,448.566543614,25.1925896162,9.79835428955,15.3942353266
 10/18  11:00:00,1371.42965835,35.2042159114,317.10615591,0.0,448.566543614,448.566543614,20.9294171981,3.28982646526,17.6395907329
 10/18  12:00:00,1339.22746738,35.6277192015,330.330977952,0.0,448.566543614,398.725816546,25.3836715405,3.25390826785,22.1297632726
 10/18  13:00:00,1417.2702398,39.0148014696,352.855043827,0.0,448.566543614,448.566543614,22.7263340047,0.621709573935,22.1046244308
 10/18  14:00:00,1427.17602957,39.7565958726,362.002101337,0.0,448.566543614,448.566543614,13.1706365605,0.0,13.1706365605
 10/18  15:00:00,1438.57135013,39.9298866762,372.017837753,0.0,448.566543614,448.566543614,13.1649343969,0.0,13.1649343969
 10/18  16:00:00,1497.80076874,38.01460833,383.635286086,0.0,448.566543614,448.566543614,15.4192844924,0.0,15.4192844924
 10/18  17:00:00,1367.67213316,31.8491156078,373.743888724,0.0,348.885089477,398.725816546,10.9487545771,0.0,10.9487545771
 10/18  18:00:00,1197.56382718,29.2800696877,356.671796141,0.0,249.203635341,299.044362409,15.8060000237,7.05819569557,8.74780432811
 10/18  19:00:00,1159.84388556,29.0995720297,346.33571596,0.0,249.203635341,299.044362409,24.6182398165,18.066456696,6.55178312051
 10/18  20:00:00,1001.72635972,29.0995720297,338.792361086,0.0,149.522181205,249.203635341,54.7584157824,48.2021527951,6.55626298724
 10/18  21:00:00,969.390752491,29.0995720297,331.740872744,0.0,149.522181205,249.203635341,66.3687260293,64.1770052726,2.19172075675
 10/18  22:00:00,349.356740336,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962229411,0.0,2.18962229411
 10/18  23:00:00,299.991981111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939433938,0.0,2.18939433938
 10/18  24:00:00,287.769783271,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894032858,0.0,2.1894032858
 10/19  01:00:00,287.769786261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941760314,0.0,2.18941760314
 10/19  02:00:00,287.769786232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943136593,0.0,2.18943136593
 10/19  03:00:00,287.769786212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944530744,0.0,2.18944530744
 10/19  04:00:00,299.991984,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894593763,0.0,2.1894593763
 10/19  05:00:00,349.358133122,0.0,0.0,0.0,49.8407270682,199.362908273,4.36376188096,0.0,4.36376188096
 10/19  06:00:00,670.465664609,31.7708216958,159.794332113,0.0,49.8407270682,199.362908273,96.7339367632,94.5428847054,2.1910520578
 10/19  07:00:00,760.057786949,29.0995720297,166.799484642,0.0,149.522181205,199.362908273,108.3094852,99.5679596738,8.74152552568
 10/19  08:00:00,1203.37896245,29.0995720297,75.6593639053,0.0,448.566543614,448.566543614,34.2300942468,21.0510183629,13.1790758839
 10/19  09:00:00,1084.84177991,29.4445653796,9.51785075092,0.0,448.566543614,448.566543614,31.0455991606,15.6571495837,15.3884495769
 10/19  10:00:00,963.875984343,30.04714583,0.0,0.0,448.566543614,448.566543614,30.5485026029,15.1559437388,15.3925588641
 10/19  11:00:00,964.369310335,30.5409602491,0.0,0.0,448.566543614,448.566543614,27.0691102335,9.42734334951,17.641766884
 10/19  12:00:00,913.095027985,29.0995720297,0.0,0.0,448.566543614,398.725816546,35.9247303347,13.7975324489,22.1271978858
 10/19  13:00:00,965.06560982,31.2365689873,0.0,0.0,448.566543614,448.566543614,28.0450397826,5.93918698397,22.1058527986
 10/19  14:00:00,966.489587352,32.6732304463,0.0,0.0,448.566543614,448.566543614,14.4371633006,1.26687414034,13.1702891602
 10/19  15:00:00,966.472748187,32.656912054,0.0,0.0,448.566543614,448.566543614,14.3506842271,1.18490594481,13.1657782823
 10/19  16:00:00,1015.25636856,32.5435086452,0.0,0.0,448.566543614,448.566543614,23.0919052062,5.46813971152,17.6237654946
 10/19  17:00:00,899.833921537,29.9741368611,0.0,0.0,348.885089477,398.725816546,29.0769247952,20.313891807,8.76303298819
 10/19  18:00:00,750.882726823,29.0995720297,0.0,0.0,249.203635341,299.044362409,65.4495702131,56.7024479613,8.74712225182
 10/19  19:00:00,726.451568639,29.0995720297,0.0,0.0,249.203635341,299.044362409,85.1891562485,78.6383379362,6.55081831222
 10/19  20:00:00,576.951714815,29.0995720297,0.0,0.0,149.522181205,249.203635341,114.52207951,107.966094303,6.55598520706
 10/19  21:00:00,552.514223121,29.0995720297,0.0,0.0,149.522181205,249.203635341,127.540874788,123.177271368,4.36360342007
 10/19  22:00:00,349.356742955,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960894195,0.0,2.18960894195
 10/19  23:00:00,299.991983897,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896232112,0.0,2.1896232112
 10/19  24:00:00,287.769786132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949066018,0.0,2.18949066018
 10/20  01:00:00,287.769789146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936528278,0.0,2.18936528278
 10/20  02:00:00,287.769789126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938487768,0.0,2.18938487768
 10/20  03:00:00,287.769789114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940461105,0.0,2.18940461105
 10/20  04:00:00,299.991986909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942444024,0.0,2.18942444024
 10/20  05:00:00,349.358137406,0.0,0.0,0.0,49.8407270682,199.362908273,2.1920118757,0.0,2.1920118757
 10/20  06:00:00,429.538150543,31.1398030505,0.0,0.0,49.8407270682,199.362908273,212.237929054,207.875654338,4.36227471628
 10/20  07:00:00,508.918920138,29.0995720297,0.0,0.0,149.522181205,199.362908273,225.035952782,218.475089223,6.56086355889
 10/20  08:00:00,1048.53979514,29.0995720297,0.0,0.0,448.566543614,448.566543614,107.375019705,94.1941674734,13.1808522318
 10/20  09:00:00,1011.86448651,29.0995720297,0.0,0.0,448.566543614,448.566543614,95.8044654845,80.4169747981,15.3874906864
 10/20  10:00:00,962.972100822,29.0995720297,0.0,0.0,448.566543614,448.566543614,90.2873471828,74.8934818332,15.3938653497
 10/20  11:00:00,963.162243696,29.290423182,0.0,0.0,448.566543614,448.566543614,88.721185476,68.8742928409,19.8468926352
 10/20  12:00:00,913.141189733,29.0995720297,0.0,0.0,448.566543614,398.725816546,99.09391435,76.9630304441,22.1308839059
 10/20  13:00:00,963.528784386,29.6602300584,0.0,0.0,448.566543614,448.566543614,79.8997203179,60.0018409576,19.8978793603
 10/20  14:00:00,963.913996216,30.0589549374,0.0,0.0,448.566543614,448.566543614,67.4076389342,54.2311964068,13.1764425274
 10/20  15:00:00,964.202448506,30.3603092628,0.0,0.0,448.566543614,448.566543614,50.3787090013,37.2066424387,13.1720665627
 10/20  16:00:00,1013.47334565,30.7470191609,0.0,0.0,448.566543614,448.566543614,41.5390226708,23.9159773245,17.6230453464
 10/20  17:00:00,907.530515279,29.0995720297,0.0,0.0,348.885089477,398.725816546,68.9903063949,58.0412236628,10.9490827321
 10/20  18:00:00,763.462157887,29.0995720297,0.000388700538868,0.0,249.203635341,299.044362409,112.027693788,103.281074727,8.74661906013
 10/20  19:00:00,751.568282614,29.0995720297,0.00111052790508,0.0,249.203635341,299.044362409,119.979109597,113.42785881,6.55125078656
 10/20  20:00:00,576.990028119,29.0995720297,0.0,0.0,149.522181205,249.203635341,167.273338045,160.717464324,6.55587372092
 10/20  21:00:00,552.557398812,29.0995720297,0.0,0.0,149.522181205,249.203635341,184.726417936,182.534397284,2.19202065164
 10/20  22:00:00,349.356746176,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952329942,0.0,2.18952329942
 10/20  23:00:00,299.991986964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954237858,0.0,2.18954237858
 10/20  24:00:00,287.769789167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956238619,0.0,2.18956238619
 10/21  01:00:00,237.929065143,0.0,0.0,0.0,24.9203635341,149.522181205,2.189588631,0.0,2.189588631
 10/21  02:00:00,237.929065145,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961355852,0.0,2.18961355852
 10/21  03:00:00,237.929065152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963864598,0.0,2.18963864598
 10/21  04:00:00,250.151262965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919188073,0.0,2.18919188073
 10/21  05:00:00,274.597052146,0.0,0.0,0.0,24.9203635341,149.522181205,4.36364581541,0.0,4.36364581541
 10/21  06:00:00,428.290594264,29.8167647312,0.0,0.0,49.8407270682,199.362908273,313.047724568,310.856718719,2.19100584965
 10/21  07:00:00,409.297253385,29.0995720297,0.0,0.0,49.8407270682,199.362908273,308.669432324,304.301231414,4.36820090993
 10/21  08:00:00,649.837625778,29.0995720297,0.0,0.0,249.203635341,249.203635341,145.124690045,138.57276147,6.55192857514
 10/21  09:00:00,681.757515499,29.0995720297,5.60511534127,0.0,249.203635341,249.203635341,90.1611561306,81.4127433102,8.74841282036
 10/21  10:00:00,667.288121951,29.0995720297,26.5272188751,0.0,249.203635341,249.203635341,97.2128237056,88.4718969502,8.74092675543
 10/21  11:00:00,672.484604991,29.0995720297,31.5384401707,0.0,249.203635341,249.203635341,93.4662042768,84.7123055755,8.75389870127
 10/21  12:00:00,704.544749093,29.0995720297,62.383930705,0.0,249.203635341,249.203635341,86.6170369553,80.0536883087,6.56334864667
 10/21  13:00:00,734.143492262,29.5606513283,90.6957993984,0.0,249.203635341,249.203635341,78.9829047872,70.2412083632,8.74169642398
 10/21  14:00:00,490.995930955,30.2535628512,96.0532168117,0.0,74.7610906023,174.442544739,84.944008589,78.3919422952,6.55206629382
 10/21  15:00:00,487.53035551,29.6323346609,93.3281024718,0.0,74.7610906023,174.442544739,79.2249445438,74.8537544423,4.37119010153
 10/21  16:00:00,499.515217013,29.0995720297,58.0915103295,0.0,74.7610906023,174.442544739,99.4832905615,92.9336247836,6.54966577783
 10/21  17:00:00,405.441255333,29.0995720297,7.97114323166,0.0,24.9203635341,149.522181205,145.816085601,143.624905123,2.19118047766
 10/21  18:00:00,347.92977462,0.0,0.0,0.0,24.9203635341,149.522181205,4.36211277344,0.0,4.36211277344
 10/21  19:00:00,323.485378809,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113241272,0.0,2.19113241272
 10/21  20:00:00,323.485378316,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098205085,0.0,2.19098205085
 10/21  21:00:00,299.041912346,0.0,0.0,0.0,24.9203635341,149.522181205,4.3651389684,0.0,4.3651389684
 10/21  22:00:00,274.595658451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964506474,0.0,2.18964506474
 10/21  23:00:00,250.151262875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937356193,0.0,2.18937356193
 10/21  24:00:00,237.929065041,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893994744,0.0,2.1893994744
 10/22  01:00:00,237.92860311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877107837,0.0,2.18877107837
 10/22  02:00:00,237.928603018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873160254,0.0,2.18873160254
 10/22  03:00:00,237.928602802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869240369,0.0,2.18869240369
 10/22  04:00:00,250.150800525,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  05:00:00,274.596592073,0.0,0.0,0.0,24.9203635341,149.522181205,4.36197751374,0.0,4.36197751374
 10/22  06:00:00,323.483987453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878336811,0.0,2.18878336811
 10/22  07:00:00,305.21004956,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666383045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874467848,0.0,2.18874467848
 10/22  09:00:00,259.999789864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870606868,0.0,2.18870606868
 10/22  10:00:00,211.110998772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866752662,0.0,2.18866752662
 10/22  11:00:00,211.111928631,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020034409,0.0,2.19020034409
 10/22  12:00:00,211.111928771,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019647894,0.0,2.19019647894
 10/22  13:00:00,211.113324426,0.0,0.0,0.0,24.9203635341,149.522181205,4.36574428175,0.0,4.36574428175
 10/22  14:00:00,211.111928592,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042824747,0.0,2.19042824747
 10/22  15:00:00,211.110998611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871141657,0.0,2.18871141657
 10/22  16:00:00,259.999789945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867297519,0.0,2.18867297519
 10/22  17:00:00,305.210050021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833129391,0.0,2.18833129391
 10/22  18:00:00,347.928383156,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888413715,0.0,2.1888413715
 10/22  19:00:00,323.483987317,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  20:00:00,323.483987399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880288844,0.0,2.18880288844
 10/22  21:00:00,299.040987763,0.0,0.0,0.0,24.9203635341,149.522181205,4.36211676443,0.0,4.36211676443
 10/22  22:00:00,274.595196204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864997937,0.0,2.18864997937
 10/22  23:00:00,250.150800563,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  24:00:00,237.928602998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885682443,0.0,2.18885682443
 10/23  01:00:00,287.769798222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943496094,0.0,2.18943496094
 10/23  02:00:00,288.163318973,0.391787620951,0.0,0.0,24.9203635341,199.362908273,4.55252211423,2.36305051569,2.18947159853
 10/23  03:00:00,289.344068414,1.5671504838,0.0,0.0,24.9203635341,199.362908273,11.8960363012,9.70652794591,2.18950835527
 10/23  04:00:00,301.56724716,1.5671504838,0.0,0.0,24.9203635341,199.362908273,13.2312528301,11.0419926812,2.18926014895
 10/23  05:00:00,351.32863402,1.95893810475,0.0,0.0,49.8407270682,199.362908273,20.0945079383,15.7304154319,4.36409250644
 10/23  06:00:00,427.951442898,29.0995720297,0.0,0.0,49.8407270682,199.362908273,794.381688074,792.190755885,2.19093218983
 10/23  07:00:00,509.236895541,29.0995720297,0.0,0.0,149.522181205,199.362908273,616.576182126,607.834346103,8.7418360227
 10/23  08:00:00,1048.70343425,29.0995720297,0.0,0.0,448.566543614,448.566543614,305.576469774,292.396954464,13.1795153108
 10/23  09:00:00,1011.94918555,29.0995720297,0.0,0.0,448.566543614,448.566543614,195.649494754,180.258978689,15.3905160649
 10/23  10:00:00,963.011688305,29.0995720297,0.0,0.0,448.566543614,448.566543614,134.175000629,118.779194549,15.3958060801
 10/23  11:00:00,963.020512701,29.0995720297,0.0,0.0,448.566543614,448.566543614,145.467488722,125.616238976,19.8512497454
 10/23  12:00:00,913.187815898,29.0995720297,0.0,0.0,448.566543614,398.725816546,152.455801731,130.320198291,22.1356034403
 10/23  13:00:00,963.001416169,29.0995720297,0.0,0.0,448.566543614,448.566543614,117.880677135,97.979288435,19.9013886997
 10/23  14:00:00,962.994386419,29.0995720297,0.0,0.0,448.566543614,448.566543614,116.513885149,101.145941657,15.3679434919
 10/23  15:00:00,962.989334189,29.0995720297,0.0,0.0,448.566543614,448.566543614,108.708967704,95.5435523315,13.1654153726
 10/23  16:00:00,1011.8882456,29.0995720297,0.0,0.0,448.566543614,448.566543614,119.812718858,102.186921393,17.625797465
 10/23  17:00:00,907.597883681,29.0995720297,0.0,0.0,348.885089477,398.725816546,149.711975641,140.948120677,8.76385496448
 10/23  18:00:00,751.013225479,29.0995720297,0.0,0.0,249.203635341,299.044362409,230.4164874,221.668379808,8.74810759214
 10/23  19:00:00,726.608442247,29.0995720297,0.0,0.0,249.203635341,299.044362409,283.708216449,277.156608135,6.55160831435
 10/23  20:00:00,577.129041157,29.0995720297,0.0,0.0,149.522181205,249.203635341,338.329971225,331.773839455,6.55613176961
 10/23  21:00:00,552.67379821,29.0995720297,0.0,0.0,149.522181205,249.203635341,327.998716069,323.63492646,4.36378960878
 10/23  22:00:00,349.356754988,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963385885,0.0,2.18963385885
 10/23  23:00:00,299.991995937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967094318,0.0,2.18967094318
 10/23  24:00:00,287.769798156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940898452,0.0,2.18940898452
 10/24  01:00:00,287.769801171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945442466,0.0,2.18945442466
 10/24  02:00:00,287.769801133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949691116,0.0,2.18949691116
 10/24  03:00:00,287.769801134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953952573,0.0,2.18953952573
 10/24  04:00:00,299.991998945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958220945,0.0,2.18958220945
 10/24  05:00:00,349.358157256,0.0,0.0,0.0,49.8407270682,199.362908273,4.36376070351,0.0,4.36376070351
 10/24  06:00:00,427.77900152,29.0995720297,0.0,0.0,49.8407270682,199.362908273,556.49712593,554.305921091,2.19120483984
 10/24  07:00:00,509.109274545,29.0995720297,0.0,0.0,149.522181205,199.362908273,452.414672345,445.852630145,6.56204220064
 10/24  08:00:00,1048.63544557,29.0995720297,0.0,0.0,448.566543614,448.566543614,224.918608832,209.545409774,15.3731990589
 10/24  09:00:00,1011.90633696,29.0995720297,0.0,0.0,448.566543614,448.566543614,143.873097763,128.481070201,15.3920275613
 10/24  10:00:00,963.005466191,29.0995720297,0.0,0.0,448.566543614,448.566543614,128.1105953,112.712843835,15.397751465
 10/24  11:00:00,962.990241694,29.0995720297,0.0,0.0,448.566543614,448.566543614,106.300891776,88.6531287071,17.6477630693
 10/24  12:00:00,913.177945985,29.0995720297,0.0,0.0,448.566543614,398.725816546,143.79764236,119.446463792,24.3511785673
 10/24  13:00:00,963.000488688,29.0995720297,0.0,0.0,448.566543614,448.566543614,117.988596081,98.0853682522,19.9032278285
 10/24  14:00:00,962.988233471,29.0995720297,0.0,0.0,448.566543614,448.566543614,108.395832037,94.5049562667,13.8908757706
 10/24  15:00:00,962.951097654,29.0995720297,0.0,0.0,448.566543614,448.566543614,61.8404555378,47.1927442905,14.6477112473
 10/24  16:00:00,1011.84012082,29.0995720297,0.0,0.0,448.566543614,448.566543614,58.317685505,40.9055386744,17.4121468306
 10/24  17:00:00,907.549499523,29.0995720297,0.0,0.0,348.885089477,398.725816546,88.4540455927,79.4774409654,8.97660462724
 10/24  18:00:00,750.975895157,29.0995720297,0.0,0.0,249.203635341,299.044362409,183.697708136,174.949677231,8.74803090509
 10/24  19:00:00,726.556951864,29.0995720297,0.0,0.0,249.203635341,299.044362409,218.737863513,212.186302981,6.5515605324
 10/24  20:00:00,577.0876083,29.0995720297,0.0,0.0,149.522181205,249.203635341,286.920627324,280.364470125,6.55615719921
 10/24  21:00:00,552.650620051,29.0995720297,0.0,0.0,149.522181205,249.203635341,300.264515992,295.900728103,4.3637878888
 10/24  22:00:00,349.356757947,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963358421,0.0,2.18963358421
 10/24  23:00:00,299.991998905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967647926,0.0,2.18967647926
 10/24  24:00:00,287.769801152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941932763,0.0,2.18941932763
 10/25  01:00:00,287.769804172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947062492,0.0,2.18947062492
 10/25  02:00:00,287.769804145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951896574,0.0,2.18951896574
 10/25  03:00:00,287.769804144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956741106,0.0,2.18956741106
 10/25  04:00:00,299.992001965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961591662,0.0,2.18961591662
 10/25  05:00:00,349.35816212,0.0,0.0,0.0,49.8407270682,199.362908273,4.36386285408,0.0,4.36386285408
 10/25  06:00:00,427.753307528,29.0995720297,0.0,0.0,49.8407270682,199.362908273,528.518952382,526.327690172,2.19126221006
 10/25  07:00:00,509.096911303,29.0995720297,0.0,0.0,149.522181205,199.362908273,440.85633459,434.295034794,6.5612997963
 10/25  08:00:00,1048.64809765,29.0995720297,0.0,0.0,448.566543614,448.566543614,243.189885337,227.817522625,15.3723627126
 10/25  09:00:00,1011.88624375,29.0995720297,0.0,0.0,448.566543614,448.566543614,119.122932184,103.730111468,15.3928207162
 10/25  10:00:00,962.994086769,29.0995720297,0.0,0.0,448.566543614,448.566543614,114.388894797,98.9912588484,15.3976359487
 10/25  11:00:00,963.016478135,29.0995720297,0.0,0.0,448.566543614,448.566543614,141.017275659,123.367321276,17.6499543829
 10/25  12:00:00,913.175032091,29.0995720297,0.0,0.0,448.566543614,398.725816546,141.004979427,116.650643308,24.3543361193
 10/25  13:00:00,962.990141935,29.0995720297,0.0,0.0,448.566543614,448.566543614,105.853700697,85.4002814097,20.4534192871
 10/25  14:00:00,962.973942601,29.0995720297,0.0,0.0,448.566543614,448.566543614,91.4346752039,76.6134910491,14.8211841548
 10/25  15:00:00,962.959273964,29.0995720297,0.0,0.0,448.566543614,448.566543614,71.3756647328,58.2075929229,13.1680718098
 10/25  16:00:00,1011.85895222,29.0995720297,0.0,0.0,448.566543614,448.566543614,83.4246970171,65.7940209072,17.6306761099
 10/25  17:00:00,907.562756529,29.0995720297,0.0,0.0,348.885089477,398.725816546,108.429056953,97.4787368595,10.9503200938
 10/25  18:00:00,750.971349124,29.0995720297,0.0,0.0,249.203635341,299.044362409,179.180102514,170.432141683,8.74796083117
 10/25  19:00:00,726.54202369,29.0995720297,0.0,0.0,249.203635341,299.044362409,198.635594667,194.2601111,4.37548356679
 10/25  20:00:00,577.067112384,29.0995720297,0.0,0.0,149.522181205,249.203635341,264.294601131,255.557931157,8.73666997383
 10/25  21:00:00,552.630123963,29.0995720297,0.0,0.0,149.522181205,249.203635341,273.345912296,271.154063643,2.19184865315
 10/25  22:00:00,349.356761034,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963702021,0.0,2.18963702021
 10/25  23:00:00,299.992001928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968487865,0.0,2.18968487865
 10/25  24:00:00,287.769804186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943257649,0.0,2.18943257649
 10/26  01:00:00,287.76980722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948807147,0.0,2.18948807147
 10/26  02:00:00,287.769807203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954221897,0.0,2.18954221897
 10/26  03:00:00,287.769807215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959647993,0.0,2.18959647993
 10/26  04:00:00,299.99200505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965080521,0.0,2.18965080521
 10/26  05:00:00,349.358167008,0.0,0.0,0.0,49.8407270682,199.362908273,4.36378753575,0.0,4.36378753575
 10/26  06:00:00,427.789632517,29.0995720297,0.0,0.0,49.8407270682,199.362908273,577.284440447,575.093333964,2.19110648273
 10/26  07:00:00,509.110348461,29.0995720297,0.0,0.0,149.522181205,199.362908273,460.084517882,451.341368475,8.74314940718
 10/26  08:00:00,1048.59357877,29.0995720297,0.0,0.0,448.566543614,448.566543614,170.444195392,157.261876296,13.1823190956
 10/26  09:00:00,1011.86746521,29.0995720297,0.0,0.0,448.566543614,448.566543614,94.6294605312,79.2357452,15.3937153311
 10/26  10:00:00,962.970569996,29.1084762692,0.0,0.0,448.566543614,448.566543614,72.254621643,56.854884445,15.3997371979
 10/26  11:00:00,963.172966498,29.312091658,0.0,0.0,448.566543614,448.566543614,70.3898207472,50.5365101186,19.8533106286
 10/26  12:00:00,913.136204264,29.0995720297,0.0,0.0,448.566543614,398.725816546,87.9907267225,65.8507503264,22.1399763961
 10/26  13:00:00,962.96145406,29.0995720297,0.0,0.0,448.566543614,448.566543614,69.8766477069,47.7601274049,22.116520302
 10/26  14:00:00,962.955495324,29.0995720297,0.0,0.0,448.566543614,448.566543614,65.3926722493,52.2145676918,13.1781045576
 10/26  15:00:00,962.960036461,29.0995720297,0.0,0.0,448.566543614,448.566543614,71.9497660239,58.774652651,13.1751133729
 10/26  16:00:00,1011.86067478,29.0995720297,0.0,0.0,448.566543614,448.566543614,85.2092514836,67.5785107259,17.6307407577
 10/26  17:00:00,907.561470497,29.0995720297,0.0,0.0,348.885089477,398.725816546,106.134022911,95.1819543699,10.9520685407
 10/26  18:00:00,750.949617529,29.0995720297,0.0,0.0,249.203635341,299.044362409,149.832781163,141.0846174,8.74816376288
 10/26  19:00:00,726.518026447,29.0995720297,0.0,0.0,249.203635341,299.044362409,168.349320267,161.797632429,6.55168783895
 10/26  20:00:00,577.045817986,29.0995720297,0.0,0.0,149.522181205,249.203635341,232.889500016,226.333068901,6.55643111571
 10/26  21:00:00,552.623070632,29.0995720297,0.0,0.0,149.522181205,249.203635341,264.999185652,260.635254821,4.36393083087
 10/26  22:00:00,349.356764015,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970566167,0.0,2.18970566167
 10/26  23:00:00,299.992004959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945825377,0.0,2.18945825377
 10/26  24:00:00,287.769807121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951318737,0.0,2.18951318737
 10/27  01:00:00,287.769810194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957619193,0.0,2.18957619193
 10/27  02:00:00,287.769810212,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896362128,0.0,2.1896362128
 10/27  03:00:00,287.769810254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969632236,0.0,2.18969632236
 10/27  04:00:00,299.992008112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945352173,0.0,2.18945352173
 10/27  05:00:00,349.358171806,0.0,0.0,0.0,49.8407270682,199.362908273,4.36375021131,0.0,4.36375021131
 10/27  06:00:00,427.738660738,29.1486587346,0.0,0.0,49.8407270682,199.362908273,449.173465074,446.982424862,2.19104021199
 10/27  07:00:00,517.595732987,29.0995720297,0.0,0.0,149.522181205,199.362908273,388.983448527,380.240950881,8.74249764674
 10/27  08:00:00,1048.61755325,29.0995720297,0.0,0.0,448.566543614,448.566543614,203.568148143,190.387324724,13.1808234195
 10/27  09:00:00,1011.88922345,29.0995720297,0.0,0.0,448.566543614,448.566543614,123.9724105,108.577858766,15.3945517339
 10/27  10:00:00,962.964060095,29.0995720297,0.0,0.0,448.566543614,448.566543614,76.1092557305,60.7099094769,15.3993462536
 10/27  11:00:00,962.97565407,29.0995720297,0.0,0.0,448.566543614,448.566543614,90.8929882084,71.0356850242,19.8573031842
 10/27  12:00:00,913.524165368,29.4781709626,0.0,0.0,448.566543614,398.725816546,101.081404492,78.9377454135,22.1436590789
 10/27  13:00:00,962.9841043,29.0995720297,0.0,0.0,448.566543614,448.566543614,100.155110853,78.0362163915,22.1188944612
 10/27  14:00:00,962.963805491,29.0995720297,0.0,0.0,448.566543614,448.566543614,76.9811068606,63.8032298338,13.1778770267
 10/27  15:00:00,962.948442143,29.0995720297,0.0,0.0,448.566543614,448.566543614,57.4836230111,44.3085080526,13.1751149585
 10/27  16:00:00,1011.83125279,29.0995720297,0.0,0.0,448.566543614,448.566543614,47.3511010375,29.7197043077,17.6313967298
 10/27  17:00:00,916.086014821,29.0995720297,0.0,0.0,348.885089477,398.725816546,82.0659294092,71.1135199624,10.9524094468
 10/27  18:00:00,750.941440605,29.0995720297,0.0,0.0,249.203635341,299.044362409,140.597845171,131.849352087,8.74849308475
 10/27  19:00:00,726.51353433,29.0995720297,0.0,0.0,249.203635341,299.044362409,164.103200431,157.551260393,6.55194003804
 10/27  20:00:00,577.040276315,29.0995720297,0.0,0.0,149.522181205,249.203635341,227.770430727,221.213672763,6.55675796399
 10/27  21:00:00,552.617843851,29.0995720297,0.0,0.0,149.522181205,249.203635341,260.4367884,256.073125657,4.36366274253
 10/27  22:00:00,349.356767108,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950145939,0.0,2.18950145939
 10/27  23:00:00,299.992007976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956227312,0.0,2.18956227312
 10/27  24:00:00,287.769810186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962298723,0.0,2.18962298723
 10/28  01:00:00,237.929086235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969180257,0.0,2.18969180257
 10/28  02:00:00,237.929086291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975762304,0.0,2.18975762304
 10/28  03:00:00,237.929086224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951973154,0.0,2.18951973154
 10/28  04:00:00,250.151283994,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895861188,0.0,2.1895861188
 10/28  05:00:00,274.597086166,0.0,0.0,0.0,24.9203635341,149.522181205,4.36405125011,0.0,4.36405125011
 10/28  06:00:00,427.800095643,29.0995720297,0.0,0.0,49.8407270682,199.362908273,591.754604796,589.563408502,2.19119629407
 10/28  07:00:00,418.003421566,29.0995720297,0.0,0.0,49.8407270682,199.362908273,499.325616914,494.956992088,4.36862482609
 10/28  08:00:00,649.948179981,29.0995720297,0.0,0.0,249.203635341,249.203635341,277.544895976,270.992195268,6.55270070883
 10/28  09:00:00,613.198130745,29.0995720297,0.0,0.0,249.203635341,249.203635341,169.765402859,161.01540798,8.74999487936
 10/28  10:00:00,564.427551357,29.2386154803,0.0,0.0,249.203635341,249.203635341,144.618655423,135.87452671,8.74412871328
 10/28  11:00:00,566.39843935,31.2058688854,0.0,0.0,249.203635341,249.203635341,147.244630688,138.488192345,8.75643834251
 10/28  12:00:00,642.707948514,32.6745045825,11.590461753,0.0,249.203635341,249.203635341,130.866135191,122.119835579,8.74629961202
 10/28  13:00:00,684.352698428,31.8593233004,40.3609426127,0.0,249.203635341,249.203635341,112.232825328,105.670903294,6.56192203423
 10/28  14:00:00,431.406458949,29.6955424838,38.8424300663,0.0,74.7610906023,174.442544739,144.960632624,138.407827702,6.55280492205
 10/28  15:00:00,376.643891426,29.7119876059,10.3488357815,0.0,74.7610906023,174.442544739,120.781390238,114.233428109,6.54796212912
 10/28  16:00:00,363.970341514,29.1082463767,0.0,0.0,74.7610906023,174.442544739,129.692092441,125.318437628,4.37365481257
 10/28  17:00:00,343.016002861,29.0995720297,0.0,0.0,24.9203635341,149.522181205,214.087600157,209.725154095,4.362446062
 10/28  18:00:00,347.929803468,0.0,0.0,0.0,24.9203635341,149.522181205,2.19136345735,0.0,2.19136345735
 10/28  19:00:00,323.485408504,0.0,0.0,0.0,24.9203635341,149.522181205,4.36239011147,0.0,4.36239011147
 10/28  20:00:00,323.485408345,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102682453,0.0,2.19102682453
 10/28  21:00:00,299.041950478,0.0,0.0,0.0,24.9203635341,149.522181205,4.36565431908,0.0,4.36565431908
 10/28  22:00:00,274.595679599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967291431,0.0,2.18967291431
 10/28  23:00:00,250.151284052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973942819,0.0,2.18973942819
 10/28  24:00:00,237.929086239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950190775,0.0,2.18950190775
 10/29  01:00:00,237.928620006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884334259,0.0,2.18884334259
 10/29  02:00:00,237.928619848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884224629,0.0,2.18884224629
 10/29  03:00:00,237.928619733,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  04:00:00,250.150817632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884141038,0.0,2.18884141038
 10/29  05:00:00,274.596621956,0.0,0.0,0.0,24.9203635341,149.522181205,4.36242868302,0.0,4.36242868302
 10/29  06:00:00,323.484004431,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880494735,0.0,2.18880494735
 10/29  07:00:00,313.753733273,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  08:00:00,296.666400103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893059302,0.0,2.18893059302
 10/29  09:00:00,259.999806855,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889303355,0.0,2.1889303355
 10/29  10:00:00,211.111015726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893012125,0.0,2.18893012125
 10/29  11:00:00,232.472238406,4.03997615424,4.57882914404,0.0,24.9203635341,149.522181205,2.19059830261,0.0,2.19059830261
 10/29  12:00:00,344.34374571,21.2612015883,47.2832122713,0.0,24.9203635341,149.522181205,2.19045603394,0.0,2.19045603394
 10/29  13:00:00,332.609445137,17.2157155436,52.0506504761,0.0,24.9203635341,149.522181205,4.36584738964,0.0,4.36584738964
 10/29  14:00:00,416.887845608,21.4180087983,117.432198036,0.0,24.9203635341,149.522181205,2.19045901238,0.0,2.19045901238
 10/29  15:00:00,411.437764447,16.5658329118,117.221173454,0.0,24.9203635341,149.522181205,2.18894787507,0.0,2.18894787507
 10/29  16:00:00,345.210021644,7.78113194972,50.6793100823,0.0,24.9203635341,149.522181205,2.18884724865,0.0,2.18884724865
 10/29  17:00:00,313.753733717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884724993,0.0,2.18884724993
 10/29  18:00:00,347.928400343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884653778,0.0,2.18884653778
 10/29  19:00:00,323.484004667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884646776,0.0,2.18884646776
 10/29  20:00:00,323.484004501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884639888,0.0,2.18884639888
 10/29  21:00:00,299.041016953,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105237089,0.0,2.19105237089
 10/29  22:00:00,274.595213399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881317718,0.0,2.18881317718
 10/29  23:00:00,250.150817736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881311006,0.0,2.18881311006
 10/29  24:00:00,237.928619778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881305179,0.0,2.18881305179
 10/30  01:00:00,287.769819412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966608494,0.0,2.18966608494
 10/30  02:00:00,287.769819459,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897440363,0.0,2.1897440363
 10/30  03:00:00,287.769819477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951609315,0.0,2.18951609315
 10/30  04:00:00,299.992017194,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895945815,0.0,2.1895945815
 10/30  05:00:00,349.358185937,0.0,0.0,0.0,49.8407270682,199.362908273,2.19186832389,0.0,2.19186832389
 10/30  06:00:00,427.802541304,29.0995720297,0.0,0.0,49.8407270682,199.362908273,586.768576048,582.406111549,4.36246449849
 10/30  07:00:00,517.647290968,29.0995720297,0.0,0.0,149.522181205,199.362908273,443.141471343,436.579014465,6.56245687766
 10/30  08:00:00,1048.61495442,29.0995720297,0.0,0.0,448.566543614,448.566543614,197.906045898,182.528172022,15.3778738759
 10/30  09:00:00,1011.88458675,29.0995720297,0.0,0.0,448.566543614,448.566543614,115.473536487,100.075926462,15.3976100248
 10/30  10:00:00,998.22013526,29.85495632,9.08330038187,0.0,448.566543614,448.566543614,80.1580183363,64.7547829543,15.403235382
 10/30  11:00:00,1154.43694705,32.4314428463,109.086258363,0.0,448.566543614,448.566543614,72.5816955126,52.723233328,19.8584621846
 10/30  12:00:00,1219.95067734,33.1565250198,221.068056411,0.0,448.566543614,398.725816546,81.1986099595,59.0514861058,22.1471238537
 10/30  13:00:00,1348.71099731,34.6084760687,296.760619931,0.0,448.566543614,448.566543614,52.395771499,30.2728595382,22.1229119608
 10/30  14:00:00,1358.38199857,33.3836819553,306.945889503,0.0,448.566543614,448.566543614,25.2145570471,9.84059761303,15.373959434
 10/30  15:00:00,1363.16821338,30.6927365808,313.07749204,0.0,448.566543614,448.566543614,23.8970803905,10.7266150627,13.1704653278
 10/30  16:00:00,1415.05049887,29.777023745,317.375322189,0.0,448.566543614,448.566543614,31.9588889197,14.3266150842,17.6322738355
 10/30  17:00:00,1313.08620668,29.0995720297,312.809584964,0.0,348.885089477,398.725816546,58.6393967851,47.6868149277,10.9525818574
 10/30  18:00:00,1126.3825058,29.0995720297,292.304358951,0.0,249.203635341,299.044362409,92.1540906042,83.4028760037,8.75121460052
 10/30  19:00:00,1019.4070407,29.0995720297,211.557028205,0.0,249.203635341,299.044362409,102.9577916,96.4047693561,6.55302224411
 10/30  20:00:00,871.93635791,29.0995720297,213.279322659,0.0,149.522181205,249.203635341,138.94567673,132.387280479,6.55839625104
 10/30  21:00:00,840.7813615,29.0995720297,206.861331433,0.0,149.522181205,249.203635341,150.189733705,145.825565493,4.36416821218
 10/30  22:00:00,349.356776485,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966317563,0.0,2.18966317563
 10/30  23:00:00,299.992017378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974176306,0.0,2.18974176306
 10/30  24:00:00,287.769819577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951419324,0.0,2.18951419324
 10/31  01:00:00,287.769822539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960221467,0.0,2.18960221467
 10/31  02:00:00,287.769822501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968632861,0.0,2.18968632861
 10/31  03:00:00,287.769822533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977046381,0.0,2.18977046381
 10/31  04:00:00,299.992020311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954765028,0.0,2.18954765028
 10/31  05:00:00,349.358191114,0.0,0.0,0.0,49.8407270682,199.362908273,2.19214392085,0.0,2.19214392085
 10/31  06:00:00,480.250026682,29.1886460069,14.5262680786,0.0,49.8407270682,199.362908273,232.438506567,228.075728616,4.36277795135
 10/31  07:00:00,517.484695391,29.0995720297,0.0,0.0,149.522181205,199.362908273,245.453070236,236.710118718,8.74295151809
 10/31  08:00:00,1073.64029509,29.0995720297,0.000822396850349,0.0,448.566543614,448.566543614,115.017371836,101.83406907,13.1833027662
 10/31  09:00:00,1011.87261323,29.0995720297,0.0,0.0,448.566543614,448.566543614,102.593578312,87.1957553742,15.3978229374
 10/31  10:00:00,1064.42964261,29.0995720297,25.2302534394,0.0,448.566543614,448.566543614,82.5161793921,67.1124895027,15.4036898894
 10/31  11:00:00,1091.7366401,29.0995720297,51.3580884933,0.0,448.566543614,448.566543614,73.5009158838,53.6390936337,19.8618222501
 10/31  12:00:00,1035.46680636,29.0995720297,44.9228565889,0.0,448.566543614,398.725816546,85.8505079342,61.4867460223,24.3637619119
 10/31  13:00:00,1082.12295184,29.0995720297,41.7533505685,0.0,448.566543614,448.566543614,67.9731708745,45.848793579,22.1243772955
 10/31  14:00:00,1121.29881643,29.0995720297,79.0339201324,0.0,448.566543614,448.566543614,61.7246698068,48.5476259819,13.177043825
 10/31  15:00:00,1149.98010994,29.0995720297,106.5420132,0.0,448.566543614,448.566543614,62.1437062442,48.9685254599,13.1751807842
 10/31  16:00:00,1158.05533898,29.0995720297,67.5421824944,0.0,448.566543614,448.566543614,73.7104118237,56.0762831595,17.6341286642
 10/31  17:00:00,1033.57759836,29.0995720297,40.0783668653,0.0,348.885089477,398.725816546,88.0124134325,77.0585797702,10.9538336623
 10/31  18:00:00,843.384933438,29.0995720297,16.3008644172,0.0,249.203635341,299.044362409,115.395596577,106.645775237,8.7498213403
 10/31  19:00:00,726.482796389,29.0995720297,0.0,0.0,249.203635341,299.044362409,123.872984402,117.319992298,6.5529921042
 10/31  20:00:00,627.202036192,29.0995720297,0.00210942904413,0.0,149.522181205,249.203635341,200.533711115,193.975598677,6.55811243873
 10/31  21:00:00,552.58797093,29.0995720297,0.0,0.0,149.522181205,249.203635341,221.725727897,217.361256451,4.36447144551
 10/31  22:00:00,349.356779414,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975248885,0.0,2.18975248885
 10/31  23:00:00,299.992020229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968269723,0.0,2.18968269723
 10/31  24:00:00,287.769822483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976730497,0.0,2.18976730497
 11/01  01:00:00,287.769825585,0.0,0.0,0.0,24.9203635341,199.362908273,2.189551321,0.0,2.189551321
 11/01  02:00:00,287.769825535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964151936,0.0,2.18964151936
 11/01  03:00:00,287.769825566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973174605,0.0,2.18973174605
 11/01  04:00:00,299.992023459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982195819,0.0,2.18982195819
 11/01  05:00:00,349.358196117,0.0,0.0,0.0,49.8407270682,199.362908273,4.36433877348,0.0,4.36433877348
 11/01  06:00:00,467.176608689,29.3375689216,12.6840836462,0.0,49.8407270682,199.362908273,301.390780568,299.199362013,2.19141855542
 11/01  07:00:00,647.317301518,29.0995720297,69.6166667144,0.0,149.522181205,199.362908273,273.621989854,264.877413815,8.74457603953
 11/01  08:00:00,1374.9041518,29.0995720297,243.378659863,0.0,448.566543614,448.566543614,80.5334811433,65.1511784832,15.3823026601
 11/01  09:00:00,1488.67508401,29.1048166003,385.349603684,0.0,448.566543614,448.566543614,48.572164185,33.1727987525,15.3993654326
 11/01  10:00:00,1486.3472483,29.8402681049,424.212927478,0.0,448.566543614,448.566543614,34.8717095671,19.4682111292,15.4034984379
