Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/01  11:00:00,1520.08206269,32.259225735,452.303533775,0.0,448.566543614,448.566543614,29.3020371503,9.43736568038,19.8646714699
 11/01  12:00:00,1484.63382902,33.499243656,464.99247395,0.0,448.566543614,398.725816546,29.6834651699,7.53405064904,22.1494145208
 11/01  13:00:00,1545.86170758,33.1961931006,476.689074347,0.0,448.566543614,448.566543614,23.0291872897,0.902871749815,22.1263155399
 11/01  14:00:00,1542.28539091,30.5700736786,475.748337694,0.0,448.566543614,448.566543614,16.2219804456,0.847688793404,15.3742916522
 11/01  15:00:00,1522.94045841,29.5678337606,457.641286241,0.0,448.566543614,448.566543614,14.6753954295,1.50251748216,13.1728779473
 11/01  16:00:00,1562.95190806,29.2937110306,449.986017655,0.0,448.566543614,448.566543614,20.313804129,2.67705021422,17.6367539148
 11/01  17:00:00,1463.96634368,29.0995720297,447.12525287,0.0,348.885089477,398.725816546,29.8626565692,18.9088701649,10.9537864044
 11/01  18:00:00,1262.86691822,29.0995720297,420.182836907,0.0,249.203635341,299.044362409,63.5903361563,54.8392735187,8.75106263761
 11/01  19:00:00,1084.67368835,29.0995720297,274.3472795,0.0,249.203635341,299.044362409,95.6403762285,89.086935459,6.55344076943
 11/01  20:00:00,708.907860558,29.0995720297,54.3657614516,0.0,149.522181205,249.203635341,130.720907202,124.163578131,6.55732907135
 11/01  21:00:00,595.317402521,29.0995720297,4.93775669176,0.0,149.522181205,249.203635341,129.716552449,125.352618675,4.36393377369
 11/01  22:00:00,349.356782249,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963796551,0.0,2.18963796551
 11/01  23:00:00,299.992023185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972873234,0.0,2.18972873234
 11/01  24:00:00,287.769825482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981933831,0.0,2.18981933831
 11/02  01:00:00,287.769828507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960932781,0.0,2.18960932781
 11/02  02:00:00,287.769828501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970556822,0.0,2.18970556822
 11/02  03:00:00,287.769828574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980181962,0.0,2.18980181962
 11/02  04:00:00,299.992026381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958908397,0.0,2.18958908397
 11/02  05:00:00,349.358201395,0.0,0.0,0.0,49.8407270682,199.362908273,4.36390791227,0.0,4.36390791227
 11/02  06:00:00,428.209335787,29.7077820137,0.0,0.0,49.8407270682,199.362908273,342.575954681,340.384744724,2.19120995672
 11/02  07:00:00,517.53236209,29.0995720297,0.0,0.0,149.522181205,199.362908273,314.395882229,305.650849495,8.74503273386
 11/02  08:00:00,1048.54001143,29.0995720297,0.0,0.0,448.566543614,448.566543614,107.089574828,91.7057887516,15.383786076
 11/02  09:00:00,1011.85229264,29.1012099502,0.0,0.0,448.566543614,448.566543614,74.9459277816,59.5467605223,15.3991672593
 11/02  10:00:00,963.782780337,29.9265152242,0.0,0.0,448.566543614,448.566543614,66.3253352177,50.9216397859,15.4036954318
 11/02  11:00:00,964.916157056,31.0613523576,0.0,0.0,448.566543614,448.566543614,63.8292346515,43.9635965821,19.8656380694
 11/02  12:00:00,915.456754596,31.4292939815,0.0,0.0,448.566543614,398.725816546,77.711124903,55.5596937063,22.1514311967
 11/02  13:00:00,963.73882412,29.8801445876,0.0,0.0,448.566543614,448.566543614,66.9204774913,44.791572404,22.1289050872
 11/02  14:00:00,963.063282729,29.2122375838,0.0,0.0,448.566543614,448.566543614,62.6031567393,47.2290836324,15.3740731069
 11/02  15:00:00,962.962000603,29.0995720297,0.0,0.0,448.566543614,448.566543614,76.3141657368,63.1395433544,13.1746223823
 11/02  16:00:00,1012.07781751,29.3354010553,0.0,0.0,448.566543614,448.566543614,62.0742957507,44.4370667062,17.6372290445
 11/02  17:00:00,916.100468646,29.0995720297,0.0,0.0,348.885089477,398.725816546,102.642121803,91.6880400176,10.9540817854
 11/02  18:00:00,750.962077058,29.0995720297,0.0,0.0,249.203635341,299.044362409,170.557427225,161.807292531,8.7501346945
 11/02  19:00:00,726.53206143,29.0995720297,0.0,0.0,249.203635341,299.044362409,191.554176694,185.000930569,6.55324612455
 11/02  20:00:00,577.066943383,29.0995720297,0.0,0.0,149.522181205,249.203635341,266.774729589,260.216209303,6.55852028627
 11/02  21:00:00,552.6413547,29.0995720297,0.0,0.0,149.522181205,249.203635341,294.885243324,290.521020668,4.36422265557
 11/02  22:00:00,349.356785524,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971082819,0.0,2.18971082819
 11/02  23:00:00,299.992026377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980663332,0.0,2.18980663332
 11/02  24:00:00,287.769828579,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895942152,0.0,2.1895942152
 11/03  01:00:00,287.769831636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969779443,0.0,2.18969779443
 11/03  02:00:00,287.769831702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979997964,0.0,2.18979997964
 11/03  03:00:00,287.769831741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959217902,0.0,2.18959217902
 11/03  04:00:00,299.992029527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969490438,0.0,2.18969490438
 11/03  05:00:00,349.358205694,0.0,0.0,0.0,49.8407270682,199.362908273,4.36429940416,0.0,4.36429940416
 11/03  06:00:00,428.222379928,29.426055244,0.0,0.0,49.8407270682,199.362908273,714.309244409,709.94665277,4.36259163842
 11/03  07:00:00,517.94647199,29.0995720297,0.0,0.0,149.522181205,199.362908273,804.592760898,798.02960765,6.56315324772
 11/03  08:00:00,1048.83231637,29.0995720297,0.0,0.0,448.566543614,448.566543614,444.854999737,429.472672184,15.3823275527
 11/03  09:00:00,1011.97387398,29.0995720297,0.0,0.0,448.566543614,448.566543614,211.749131682,196.349693909,15.3994377732
 11/03  10:00:00,963.170535215,29.2459510301,0.0,0.0,448.566543614,448.566543614,139.736737897,124.331044885,15.4056930127
 11/03  11:00:00,964.735431451,30.827712724,0.0,0.0,448.566543614,448.566543614,120.441416819,100.576780551,19.8646362682
 11/03  12:00:00,916.245337937,32.1766773172,0.0,0.0,448.566543614,398.725816546,121.918538218,97.5481186647,24.3704195535
 11/03  13:00:00,967.25453023,33.3724807209,0.0,0.0,448.566543614,448.566543614,89.4691072753,67.3368803845,22.1322268908
 11/03  14:00:00,966.736784805,32.8872804371,0.0,0.0,448.566543614,448.566543614,53.2995078525,40.1179823755,13.181525477
 11/03  15:00:00,965.47227551,31.6326672952,0.0,0.0,448.566543614,448.566543614,44.3423974483,28.9684013872,15.3739960611
 11/03  16:00:00,1012.73776311,30.0013898268,0.0,0.0,448.566543614,448.566543614,49.9844825864,32.3461873976,17.6382951888
 11/03  17:00:00,924.632592224,29.0995720297,0.0,0.0,348.885089477,398.725816546,78.9560309784,68.000780796,10.9552501824
 11/03  18:00:00,750.959223923,29.0995720297,0.0,0.0,249.203635341,299.044362409,150.318929001,141.56713628,8.75179272103
 11/03  19:00:00,726.534475386,29.0995720297,0.0,0.0,249.203635341,299.044362409,176.267297268,169.713801295,6.55349597286
 11/03  20:00:00,577.050071142,29.0995720297,0.0,0.0,149.522181205,249.203635341,222.275846723,215.716665085,6.55918163839
 11/03  21:00:00,552.623894977,29.0995720297,0.0,0.0,149.522181205,249.203635341,249.100175764,244.736060915,4.36411484895
 11/03  22:00:00,349.35678871,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956341503,0.0,2.18956341503
 11/03  23:00:00,299.992029456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966663771,0.0,2.18966663771
 11/03  24:00:00,287.769831634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976964295,0.0,2.18976964295
 11/04  01:00:00,237.929107688,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895706334,0.0,2.1895706334
 11/04  02:00:00,237.929107562,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896793281,0.0,2.1896793281
 11/04  03:00:00,237.929107567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978797626,0.0,2.18978797626
 11/04  04:00:00,250.151305422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958540767,0.0,2.18958540767
 11/04  05:00:00,274.597120291,0.0,0.0,0.0,24.9203635341,149.522181205,4.36430475246,0.0,4.36430475246
 11/04  06:00:00,427.871210127,29.0995720297,0.0,0.0,49.8407270682,199.362908273,633.047135742,630.855770603,2.19136513859
 11/04  07:00:00,426.624457362,29.0995720297,0.0,0.0,49.8407270682,199.362908273,556.665789191,552.296480188,4.36930900298
 11/04  08:00:00,649.994257127,29.0995720297,0.0,0.0,249.203635341,249.203635341,314.118266846,307.564459176,6.55380767
 11/04  09:00:00,613.22347578,29.0995720297,0.0,0.0,249.203635341,249.203635341,189.681611908,180.93020827,8.75140363716
 11/04  10:00:00,564.366242458,29.1519143608,0.0,0.0,249.203635341,249.203635341,166.845881559,158.10129464,8.74458691842
 11/04  11:00:00,597.011808797,30.7777003971,5.65312470036,0.0,249.203635341,249.203635341,158.189998162,149.432040252,8.75795790962
 11/04  12:00:00,702.878019734,32.7006832096,57.0627054957,0.0,249.203635341,249.203635341,140.298498135,131.550365196,8.74813293872
 11/04  13:00:00,841.446357956,33.5487063672,190.758657372,0.0,249.203635341,249.203635341,119.409935001,110.66438901,8.74554599088
 11/04  14:00:00,677.934537688,32.4735869722,274.261045677,0.0,74.7610906023,174.442544739,122.738770184,116.184186721,6.55458346349
 11/04  15:00:00,689.186320137,30.866941686,286.090159045,0.0,74.7610906023,174.442544739,98.7484637891,94.3760999075,4.37236388155
 11/04  16:00:00,736.257687592,29.3401258128,286.931350536,0.0,74.7610906023,174.442544739,110.255999471,103.704239997,6.55175947396
 11/04  17:00:00,698.248645213,29.0995720297,263.56903294,0.0,24.9203635341,149.522181205,177.889239521,173.526390876,4.36284864495
 11/04  18:00:00,347.929833526,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131532229,0.0,2.19131532229
 11/04  19:00:00,323.485438502,0.0,0.0,0.0,24.9203635341,149.522181205,4.36241312867,0.0,4.36241312867
 11/04  20:00:00,323.485438402,0.0,0.0,0.0,24.9203635341,149.522181205,2.19152065375,0.0,2.19152065375
 11/04  21:00:00,299.041988962,0.0,0.0,0.0,24.9203635341,149.522181205,4.36601914063,0.0,4.36601914063
 11/04  22:00:00,274.595700966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983482194,0.0,2.18983482194
 11/04  23:00:00,250.151305335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963258734,0.0,2.18963258734
 11/04  24:00:00,237.929107498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974182559,0.0,2.18974182559
 11/05  01:00:00,237.92863714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884890755,0.0,2.18884890755
 11/05  02:00:00,237.928637058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888760738,0.0,2.18888760738
 11/05  03:00:00,237.928636933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892652559,0.0,2.18892652559
 11/05  04:00:00,250.150834658,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  05:00:00,274.596651291,0.0,0.0,0.0,24.9203635341,149.522181205,4.36293677874,0.0,4.36293677874
 11/05  06:00:00,323.484021671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901124846,0.0,2.18901124846
 11/05  07:00:00,322.297417222,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889231299,0.0,2.1889231299
 11/05  08:00:00,296.666417039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883368319,0.0,2.18883368319
 11/05  09:00:00,259.999823616,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  10:00:00,211.111032539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900220941,0.0,2.18900220941
 11/05  11:00:00,414.731246631,12.6055115457,146.489171606,0.0,24.9203635341,149.522181205,4.36132958819,0.0,4.36132958819
 11/05  12:00:00,440.26577136,14.7375572573,150.620961447,0.0,24.9203635341,149.522181205,2.19069246498,0.0,2.19069246498
 11/05  13:00:00,470.306537366,15.5622638994,187.9778708,0.0,24.9203635341,149.522181205,4.36603164334,0.0,4.36603164334
 11/05  14:00:00,467.56689235,13.9397194155,183.472196286,0.0,24.9203635341,149.522181205,2.19071413696,0.0,2.19071413696
 11/05  15:00:00,359.384473945,7.78113194972,111.882286737,0.0,24.9203635341,149.522181205,2.1889505988,0.0,2.1889505988
 11/05  16:00:00,259.99982381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898963658,0.0,2.18898963658
 11/05  17:00:00,322.297417104,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,347.928417101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902921543,0.0,2.18902921543
 11/05  19:00:00,323.484021644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881228275,0.0,2.18881228275
 11/05  20:00:00,323.484021716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885213812,0.0,2.18885213812
 11/05  21:00:00,299.041047131,0.0,0.0,0.0,24.9203635341,149.522181205,4.36261349602,0.0,4.36261349602
 11/05  22:00:00,274.595230372,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  23:00:00,250.150834801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893957168,0.0,2.18893957168
 11/05  24:00:00,237.928637123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897925713,0.0,2.18897925713
 11/06  01:00:00,287.769840848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967006857,0.0,2.18967006857
 11/06  02:00:00,287.769840837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979089241,0.0,2.18979089241
 11/06  03:00:00,287.76984094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959841556,0.0,2.18959841556
 11/06  04:00:00,287.76984088,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897197253,0.0,2.1897197253
 11/06  05:00:00,299.992038685,0.0,0.0,0.0,24.9203635341,199.362908273,4.35948958166,0.0,4.35948958166
 11/06  06:00:00,349.358220056,0.0,0.0,0.0,49.8407270682,199.362908273,2.19219295046,0.0,2.19219295046
 11/06  07:00:00,461.747182838,29.0995720297,0.00143464358269,0.0,49.8407270682,199.362908273,507.883249264,503.520410715,4.36283854873
 11/06  08:00:00,500.46694546,29.0995720297,0.0,0.0,149.522181205,199.362908273,316.90628864,310.341964682,6.56432395758
 11/06  09:00:00,1048.55446343,29.0995720297,0.0,0.0,448.566543614,448.566543614,118.56106502,103.176190385,15.3848746351
 11/06  10:00:00,1012.41508614,29.6556718457,0.0,0.0,448.566543614,448.566543614,81.1836090135,65.780679993,15.4029290205
 11/06  11:00:00,965.781401987,31.9166545137,0.0,0.0,448.566543614,448.566543614,75.6225433788,58.0142475916,17.6082957873
 11/06  12:00:00,967.915652402,34.0522501873,0.0,0.0,448.566543614,448.566543614,71.5928868919,51.7258245135,19.8670623784
 11/06  13:00:00,1026.17443428,34.6161856041,37.3105193472,0.0,448.566543614,398.725816546,77.9893917351,55.8292836604,22.1601080747
 11/06  14:00:00,1139.40445447,34.7233928177,92.0469320186,0.0,448.566543614,448.566543614,43.4701386846,19.1224526695,24.3476860151
 11/06  15:00:00,1043.22881218,32.792426168,25.4262223353,0.0,448.566543614,448.566543614,30.514000265,17.3336051483,13.1803951167
 11/06  16:00:00,964.641875964,30.8075745421,0.0,0.0,448.566543614,448.566543614,36.9813518208,23.8014072987,13.1799445221
 11/06  17:00:00,1037.59666933,29.224608957,0.0,0.0,448.566543614,448.566543614,59.6935148875,39.8479011844,19.8456137031
 11/06  18:00:00,950.268981523,29.0995720297,0.0,0.0,348.885089477,398.725816546,89.2515735736,78.2963725241,10.9552010495
 11/06  19:00:00,750.940721215,29.0995720297,0.0,0.0,249.203635341,299.044362409,134.051331911,125.298807977,8.75252393378
 11/06  20:00:00,726.50640514,29.0995720297,0.0,0.0,249.203635341,299.044362409,148.698995773,142.144921886,6.55407388633
 11/06  21:00:00,577.021013081,29.0995720297,0.0,0.0,149.522181205,249.203635341,194.824857141,188.265853354,6.55900378706
 11/06  22:00:00,552.591419861,29.0995720297,0.0,0.0,149.522181205,249.203635341,217.639011999,213.27443435,4.36457764956
 11/06  23:00:00,349.356797556,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979289257,0.0,2.18979289257
 11/06  24:00:00,299.992038543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960085297,0.0,2.18960085297
 11/07  01:00:00,287.76984367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973098182,0.0,2.18973098182
 11/07  02:00:00,287.769843704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985795695,0.0,2.18985795695
 11/07  03:00:00,287.769843707,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896707067,0.0,2.1896707067
 11/07  04:00:00,287.769843688,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897981161,0.0,2.1897981161
 11/07  05:00:00,299.99204161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932888075,0.0,2.18932888075
 11/07  06:00:00,349.358225622,0.0,0.0,0.0,49.8407270682,199.362908273,4.36461430633,0.0,4.36461430633
 11/07  07:00:00,402.215218759,29.2041079642,0.0,0.0,49.8407270682,199.362908273,501.945455969,499.754103508,2.19135246114
 11/07  08:00:00,500.455961678,29.0995720297,0.0,0.0,149.522181205,199.362908273,311.702298509,302.956726228,8.74557228111
 11/07  09:00:00,1048.54721851,29.0995720297,0.0,0.0,448.566543614,448.566543614,111.304025442,95.9171889486,15.386836493
 11/07  10:00:00,1012.71160179,29.9580956221,0.0,0.0,448.566543614,448.566543614,74.8419607243,59.4392754829,15.4026852414
 11/07  11:00:00,972.475954295,32.114766479,0.000484818599237,0.0,448.566543614,448.566543614,68.4220897134,53.013213009,15.4088767043
 11/07  12:00:00,1011.99994226,34.2043126834,10.9417909071,0.0,448.566543614,448.566543614,66.5759895872,46.7025931366,19.8733964506
 11/07  13:00:00,1018.94338906,34.3119427002,41.8768083789,0.0,448.566543614,398.725816546,76.5814459919,52.2025585514,24.3788874404
 11/07  14:00:00,1086.30367017,34.1435843016,41.5012431139,0.0,448.566543614,448.566543614,41.1296169478,18.9938283322,22.1357886155
 11/07  15:00:00,1073.6130071,32.5637790668,30.76832533,0.0,448.566543614,448.566543614,30.5532283434,15.174683689,15.3785446545
 11/07  16:00:00,1019.27193229,30.7941568538,4.29478690138,0.0,448.566543614,448.566543614,33.3153578883,20.1356559734,13.1797019149
 11/07  17:00:00,1037.61638515,29.2484492026,0.0,0.0,448.566543614,448.566543614,55.0075404114,35.1583653019,19.8491751095
 11/07  18:00:00,950.263327647,29.0995720297,0.0,0.0,348.885089477,398.725816546,83.1635513011,72.2066639656,10.9568873355
 11/07  19:00:00,750.933218198,29.0995720297,0.0,0.0,249.203635341,299.044362409,126.18803013,117.435315594,8.7527145362
 11/07  20:00:00,726.500413156,29.0995720297,0.0,0.0,249.203635341,299.044362409,142.88274212,136.32851688,6.55422524086
 11/07  21:00:00,577.010881317,29.0995720297,0.0,0.0,149.522181205,249.203635341,184.120709236,177.561478946,6.55923029032
 11/07  22:00:00,552.575160254,29.0995720297,0.0,0.0,149.522181205,249.203635341,199.137580182,194.772876285,4.36470389693
 11/07  23:00:00,349.356800577,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898553533,0.0,2.1898553533
 11/07  24:00:00,299.992041482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966849974,0.0,2.18966849974
 11/08  01:00:00,287.769846678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980471148,0.0,2.18980471148
 11/08  02:00:00,287.76984678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939414149,0.0,2.18939414149
 11/08  03:00:00,287.769846678,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897559818,0.0,2.1897559818
 11/08  04:00:00,287.769846751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988944156,0.0,2.18988944156
 11/08  05:00:00,299.992044562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970754199,0.0,2.18970754199
 11/08  06:00:00,349.358230297,0.0,0.0,0.0,49.8407270682,199.362908273,4.36436037896,0.0,4.36436037896
 11/08  07:00:00,402.414338514,29.4965374898,0.0,0.0,49.8407270682,199.362908273,391.197064636,389.005590926,2.19147370997
 11/08  08:00:00,500.40275174,29.0995720297,0.0,0.0,149.522181205,199.362908273,249.661495666,240.91522049,8.74627517618
 11/08  09:00:00,1048.52400748,29.0995725926,0.0,0.0,448.566543614,448.566543614,83.3902879109,68.0016193844,15.3886685266
 11/08  10:00:00,1150.09190266,30.358230166,71.5732835308,0.0,448.566543614,448.566543614,58.8653017053,43.4589256116,15.4063760937
 11/08  11:00:00,1302.77736183,33.1266502203,253.057825599,0.0,448.566543614,448.566543614,49.2421234859,31.6315471149,17.6105763711
 11/08  12:00:00,1388.44993198,35.3777295193,328.573767219,0.0,448.566543614,448.566543614,41.4465001369,21.5773269632,19.8691731737
 11/08  13:00:00,1384.99600426,36.2792678191,364.340344196,0.0,448.566543614,398.725816546,39.7524685979,17.5881092871,22.1643593108
 11/08  14:00:00,1473.88896706,35.977354685,404.244203069,0.0,448.566543614,448.566543614,26.0078835735,1.65736599042,24.3505175831
 11/08  15:00:00,1502.29144621,34.4073361951,434.358354759,0.0,448.566543614,448.566543614,13.9146487113,0.731095393516,13.1835533178
 11/08  16:00:00,1503.27204736,32.5616757264,437.47099089,0.0,448.566543614,448.566543614,16.1349693156,0.759087635427,15.3758816802
 11/08  17:00:00,1559.587565,30.9051835963,423.570445388,0.0,448.566543614,448.566543614,20.0745149079,2.43164568885,17.642869219
 11/08  18:00:00,1444.29111288,29.2330290864,401.369378113,0.0,348.885089477,398.725816546,28.4205353618,17.4646240171,10.9559113447
 11/08  19:00:00,1227.47221379,29.0995720297,387.031832559,0.0,249.203635341,299.044362409,59.5856584779,50.832493866,8.75316461195
 11/08  20:00:00,1196.19906916,29.0995720297,381.095547198,0.0,249.203635341,299.044362409,70.3329296579,63.779179097,6.55375056092
 11/08  21:00:00,1044.18269265,29.0995720297,378.517871559,0.0,149.522181205,249.203635341,95.2219481779,87.5739772647,7.64797091315
 11/08  22:00:00,1012.41971624,29.0995720297,371.647858063,0.0,149.522181205,249.203635341,101.410405294,98.1312929912,3.27911230295
 11/08  23:00:00,349.356803732,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979965353,0.0,2.18979965353
 11/08  24:00:00,299.992044564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977478632,0.0,2.18977478632
 11/09  01:00:00,287.769849909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991520959,0.0,2.18991520959
 11/09  02:00:00,287.769849915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973810586,0.0,2.18973810586
 11/09  03:00:00,287.769849914,0.0,0.0,0.0,24.9203635341,199.362908273,4.3595784673,0.0,4.3595784673
 11/09  04:00:00,287.769849902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984070451,0.0,2.18984070451
 11/09  05:00:00,299.992047709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966396828,0.0,2.18966396828
 11/09  06:00:00,349.358234597,0.0,0.0,0.0,49.8407270682,199.362908273,2.19208545237,0.0,2.19208545237
 11/09  07:00:00,756.964049877,30.3225442336,269.040421638,0.0,49.8407270682,199.362908273,129.257077919,124.894044942,4.36303297751
 11/09  08:00:00,835.573154497,29.0995720297,249.955381676,0.0,149.522181205,199.362908273,90.9106127966,82.1646872978,8.74592549878
 11/09  09:00:00,1479.63197925,29.4218668191,341.386371989,0.0,448.566543614,448.566543614,37.5890038536,24.3961515986,13.192852255
 11/09  10:00:00,1469.59704644,32.0127108619,361.408444949,0.0,448.566543614,448.566543614,29.9289290411,12.3249183464,17.6040106947
 11/09  11:00:00,1448.90224608,34.8514697381,380.753052929,0.0,448.566543614,448.566543614,19.1180183454,3.70736185061,15.4106564948
 11/09  12:00:00,1481.72947029,36.7213966155,409.034488613,0.0,448.566543614,448.566543614,21.0394276564,1.16801121415,19.8714164422
 11/09  13:00:00,1444.59088951,36.6086101193,421.844904486,0.0,448.566543614,398.725816546,25.2318272981,0.849836904419,24.3819903937
 11/09  14:00:00,1498.40166277,37.78380979,424.641825732,0.0,448.566543614,448.566543614,22.1399572042,0.0,22.1399572042
 11/09  15:00:00,1497.26354984,36.6679724461,424.629073075,0.0,448.566543614,448.566543614,15.3799577913,0.0,15.3799577913
 11/09  16:00:00,1493.31729664,34.9100997375,422.441171409,0.0,448.566543614,448.566543614,13.1806429472,0.0,13.1806429472
 11/09  17:00:00,1554.62941099,33.0674632089,411.565891255,0.0,448.566543614,448.566543614,19.8507697851,0.0,19.8507697851
 11/09  18:00:00,1438.05779914,29.5909970645,388.728867801,0.0,348.885089477,398.725816546,11.9444796037,0.987601798599,10.9568778051
 11/09  19:00:00,1223.01825253,29.0995720297,374.86902394,0.0,249.203635341,299.044362409,34.947323066,26.194523828,8.75279923796
 11/09  20:00:00,1184.54783661,29.0995720297,362.72857734,0.0,249.203635341,299.044362409,48.5384433088,41.9832111368,6.55523217194
 11/09  21:00:00,1026.96585562,29.0995720297,356.758879633,0.0,149.522181205,249.203635341,74.0616721802,67.5022922026,6.55937997759
 11/09  22:00:00,1003.0498874,29.0995720297,358.433089192,0.0,149.522181205,249.203635341,81.4116568341,77.0472079076,4.36444892656
 11/09  23:00:00,349.356806547,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898967515,0.0,2.1898967515
 11/09  24:00:00,299.992047458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972023676,0.0,2.18972023676
 11/10  01:00:00,287.769852703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986792961,0.0,2.18986792961
 11/10  02:00:00,287.769852778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969598942,0.0,2.18969598942
 11/10  03:00:00,287.769852779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984194282,0.0,2.18984194282
 11/10  04:00:00,287.769852919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967024466,0.0,2.18967024466
 11/10  05:00:00,299.992050716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981650634,0.0,2.18981650634
 11/10  06:00:00,349.358239346,0.0,0.0,0.0,49.8407270682,199.362908273,4.36479784205,0.0,4.36479784205
 11/10  07:00:00,846.472349668,31.2736583628,354.318483462,0.0,49.8407270682,199.362908273,86.2875859915,81.9245865844,4.36299940711
 11/10  08:00:00,943.887670788,29.0995720297,354.285637967,0.0,149.522181205,199.362908273,56.125121813,49.5610641992,6.56405761375
 11/10  09:00:00,1497.17808834,30.1690494962,357.503826461,0.0,448.566543614,448.566543614,29.710863066,14.3232761197,15.3875869463
 11/10  10:00:00,1473.8435712,32.865857052,365.21889372,0.0,448.566543614,448.566543614,21.6687537325,4.06361550685,17.6051382257
 11/10  11:00:00,1446.20059625,36.6194636715,377.70661563,0.0,448.566543614,448.566543614,16.4849793895,1.07493954467,15.4100398448
 11/10  12:00:00,1467.92490817,38.7923014912,394.864403109,0.0,448.566543614,448.566543614,20.3521315064,0.480799571624,19.8713319348
 11/10  13:00:00,1422.53088865,36.8196929386,399.712328647,0.0,448.566543614,398.725816546,24.7191364131,0.336171967141,24.382964446
 11/10  14:00:00,1476.61519351,38.9696043661,401.669529325,0.0,448.566543614,448.566543614,22.1414654687,0.0,22.1414654687
 11/10  15:00:00,1402.83412453,34.5355675563,343.821609777,0.0,448.566543614,448.566543614,15.4387109233,0.0586349132348,15.3800760101
 11/10  16:00:00,1094.33781971,32.5200137081,63.1332434574,0.0,448.566543614,448.566543614,16.6617307516,3.47998671717,13.1817440344
 11/10  17:00:00,1040.24488247,31.8917161386,0.0,0.0,448.566543614,448.566543614,36.6443074043,16.7936448902,19.8506625141
 11/10  18:00:00,950.664562672,29.5253571355,0.0,0.0,348.885089477,398.725816546,53.137641527,42.179495413,10.958146114
 11/10  19:00:00,750.89709048,29.0995720297,0.0,0.0,249.203635341,299.044362409,82.1939412978,73.4413238126,8.75261748523
 11/10  20:00:00,726.460916895,29.0995720297,0.0,0.0,249.203635341,299.044362409,94.7727274086,88.2193617987,6.55336560983
 11/10  21:00:00,576.959435532,29.0995720297,0.0,0.0,149.522181205,249.203635341,121.105289557,114.546034812,6.55925474508
 11/10  22:00:00,552.518532496,29.0995720297,0.0,0.0,149.522181205,249.203635341,129.423549303,125.059027662,4.36452164076
 11/10  23:00:00,349.356809622,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986052105,0.0,2.18986052105
 11/10  24:00:00,299.992050541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968821187,0.0,2.18968821187
 11/11  01:00:00,237.928651515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892190621,0.0,2.18892190621
 11/11  02:00:00,237.928651548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899525808,0.0,2.18899525808
 11/11  03:00:00,237.92865159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906877594,0.0,2.18906877594
 11/11  04:00:00,237.928651594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888096081,0.0,2.18888096081
 11/11  05:00:00,250.150849293,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889550866,0.0,2.1889550866
 11/11  06:00:00,274.596676206,0.0,0.0,0.0,24.9203635341,149.522181205,2.19161076022,0.0,2.19161076022
 11/11  07:00:00,297.853036154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907539093,0.0,2.18907539093
 11/11  08:00:00,296.666431807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888796715,0.0,2.18888796715
 11/11  09:00:00,296.666431762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896242867,0.0,2.18896242867
 11/11  10:00:00,259.999838327,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890367805,0.0,2.1890367805
 11/11  11:00:00,211.111047099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911102427,0.0,2.18911102427
 11/11  12:00:00,211.112001489,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084568017,0.0,2.19084568017
 11/11  13:00:00,211.112001219,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058696432,0.0,2.19058696432
 11/11  14:00:00,211.113433487,0.0,0.0,0.0,24.9203635341,149.522181205,4.36627550043,0.0,4.36627550043
 11/11  15:00:00,211.11200141,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082985137,0.0,2.19082985137
 11/11  16:00:00,211.111047053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910326834,0.0,2.18910326834
 11/11  17:00:00,285.630838319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891605228,0.0,2.18891605228
 11/11  18:00:00,347.928431753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899060629,0.0,2.18899060629
 11/11  19:00:00,347.928431792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906501647,0.0,2.18906501647
 11/11  20:00:00,323.484036204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887775604,0.0,2.18887775604
 11/11  21:00:00,323.484036098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895240385,0.0,2.18895240385
 11/11  22:00:00,299.041071797,0.0,0.0,0.0,24.9203635341,149.522181205,2.1916097958,0.0,2.1916097958
 11/11  23:00:00,274.595244939,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907339287,0.0,2.18907339287
 11/11  24:00:00,250.150849388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888614249,0.0,2.18888614249
 11/12  01:00:00,237.92865394,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889672193,0.0,2.1889672193
 11/12  02:00:00,237.928653909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904642936,0.0,2.18904642936
 11/12  03:00:00,237.928653894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912576846,0.0,2.18912576846
 11/12  04:00:00,237.928653733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894305098,0.0,2.18894305098
 11/12  05:00:00,251.331260175,1.17536286285,0.0,0.0,24.9203635341,149.522181205,6.72770971739,6.70770971739,0.02
 11/12  06:00:00,275.777738571,1.17536286285,0.0,0.0,24.9203635341,149.522181205,11.9335777925,7.57034885393,4.36322893859
 11/12  07:00:00,308.365667696,1.95893810475,0.0,0.0,24.9203635341,149.522181205,15.5136057976,13.3245393829,2.18906641471
 11/12  08:00:00,298.239167289,1.5671504838,0.0,0.0,24.9203635341,149.522181205,9.60916196261,7.42005947752,2.18910248509
 11/12  09:00:00,296.666433981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905146114,0.0,2.18905146114
 11/12  10:00:00,259.999840497,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  11:00:00,211.111049308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913086205,0.0,2.18913086205
 11/12  12:00:00,232.437228352,3.89056597486,4.69804394403,0.0,24.9203635341,149.522181205,4.3614945156,0.0,4.3614945156
 11/12  13:00:00,257.215313625,7.78113194972,12.7030830664,0.0,24.9203635341,149.522181205,2.19074427982,0.0,2.19074427982
 11/12  14:00:00,353.931401493,13.616980912,81.4110978389,0.0,24.9203635341,149.522181205,4.36668806549,0.0,4.36668806549
 11/12  15:00:00,302.4323516,7.78113194972,55.430428025,0.0,24.9203635341,149.522181205,2.19081787193,0.0,2.19081787193
 11/12  16:00:00,211.111049489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897511046,0.0,2.18897511046
 11/12  17:00:00,294.174507383,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890553624,0.0,2.1890553624
 11/12  18:00:00,347.928434178,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891354866,0.0,2.1891354866
 11/12  19:00:00,347.928434065,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889532914,0.0,2.1889532914
 11/12  20:00:00,323.484038374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903362561,0.0,2.18903362561
 11/12  21:00:00,323.484038336,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  22:00:00,299.041076305,0.0,0.0,0.0,24.9203635341,149.522181205,4.36341143441,0.0,4.36341143441
 11/12  23:00:00,274.595247208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898166031,0.0,2.18898166031
 11/12  24:00:00,250.150851611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906190915,0.0,2.18906190915
 11/13  01:00:00,287.769861646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998457595,0.0,2.18998457595
 11/13  02:00:00,287.769861553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982830911,0.0,2.18982830911
 11/13  03:00:00,287.769861631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999284218,0.0,2.18999284218
 11/13  04:00:00,287.769861572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983681202,0.0,2.18983681202
 11/13  05:00:00,299.992059495,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000154507,0.0,2.19000154507
 11/13  06:00:00,350.537221545,1.17536286285,0.0,0.0,49.8407270682,199.362908273,9.15559089247,4.79061048255,4.36498040992
 11/13  07:00:00,411.421941921,29.8397514999,0.0,0.0,49.8407270682,199.362908273,551.63494519,549.443376621,2.19156856901
 11/13  08:00:00,513.013725278,29.0995720297,0.000320727978004,0.0,149.522181205,199.362908273,333.601111474,324.854525674,8.74658579971
 11/13  09:00:00,1054.83114153,29.0995720297,0.0,0.0,448.566543614,448.566543614,127.490151194,112.097557919,15.3925932748
 11/13  10:00:00,1105.28007406,30.5463028054,33.4701483376,0.0,448.566543614,448.566543614,86.6713464413,71.2618794976,15.4094669438
 11/13  11:00:00,1323.11702771,33.4012339113,267.039795296,0.0,448.566543614,448.566543614,67.5898605809,49.9750933342,17.6147672467
 11/13  12:00:00,1414.57767187,35.0245073471,349.773712025,0.0,448.566543614,448.566543614,52.9932995019,33.1168013374,19.8764981645
 11/13  13:00:00,1381.80409717,35.6600491017,364.121317996,0.0,448.566543614,398.725816546,56.4010224686,32.0117604899,24.3892619787
 11/13  14:00:00,1431.6487614,35.294199361,370.617524061,0.0,448.566543614,448.566543614,30.6022969891,6.24109050348,24.3612064857
 11/13  15:00:00,1436.8319427,35.1360265938,375.612294467,0.0,448.566543614,448.566543614,15.9105062514,2.72315902587,13.1873472255
 11/13  16:00:00,1448.32997167,33.7571960833,384.724068064,0.0,448.566543614,448.566543614,17.7819460883,2.40421715806,15.3777289302
 11/13  17:00:00,1531.12586882,31.623305524,380.462789278,0.0,448.566543614,448.566543614,24.0426025339,6.3935457923,17.6490567416
 11/13  18:00:00,1416.60259816,29.1929618292,364.71663615,0.0,348.885089477,398.725816546,36.5180064793,23.3723833534,13.1456231259
 11/13  19:00:00,1204.7204673,29.0995720297,357.301151622,0.0,249.203635341,299.044362409,65.9064831607,57.1530670169,8.75341614376
 11/13  20:00:00,1176.01359433,29.0995720297,355.391448075,0.0,249.203635341,299.044362409,75.3941674036,68.8393504106,6.55481699293
 11/13  21:00:00,1023.06887573,29.0995720297,353.855256987,0.0,149.522181205,249.203635341,104.177895919,97.6176174328,6.56027848653
 11/13  22:00:00,994.083263884,29.0995720297,350.425595645,0.0,149.522181205,249.203635341,114.196736177,109.831973815,4.36476236136
 11/13  23:00:00,349.356818446,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980803322,0.0,2.18980803322
 11/13  24:00:00,299.992059391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997311121,0.0,2.18997311121
 11/14  01:00:00,287.769864542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982485932,0.0,2.18982485932
 11/14  02:00:00,287.769864632,0.0,0.0,0.0,24.9203635341,199.362908273,2.189995478,0.0,2.189995478
 11/14  03:00:00,287.769864627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984451317,0.0,2.18984451317
 11/14  04:00:00,287.76986478,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001539817,0.0,2.19001539817
 11/14  05:00:00,299.992062604,0.0,0.0,0.0,24.9203635341,199.362908273,3.07795006777,0.0,3.07795006777
 11/14  06:00:00,349.358258305,0.0,0.0,0.0,49.8407270682,199.362908273,3.47533009541,0.0,3.47533009541
 11/14  07:00:00,411.784013418,30.4614737721,0.0,0.0,49.8407270682,199.362908273,217.284825975,212.92151247,4.36331350534
 11/14  08:00:00,500.338494714,29.0995720297,0.0,0.0,149.522181205,199.362908273,166.907111486,160.341926869,6.56518461718
 11/14  09:00:00,1048.62308935,29.2159883949,0.0,0.0,448.566543614,448.566543614,61.5206626665,46.1279808002,15.3926818663
 11/14  10:00:00,1013.46193705,30.7286690321,0.0,0.0,448.566543614,448.566543614,52.4138445557,34.8057806166,17.6080639391
 11/14  11:00:00,966.673161123,32.8328625069,0.0,0.0,448.566543614,448.566543614,44.1469104366,28.7311734177,15.4157370189
 11/14  12:00:00,969.110647014,35.2708379566,0.0,0.0,448.566543614,448.566543614,45.1693014476,23.0838076681,22.0854937795
 11/14  13:00:00,919.074455033,35.065110366,0.0,0.0,448.566543614,398.725816546,54.6700582709,30.2767450698,24.3933132011
 11/14  14:00:00,970.123275078,36.2928482312,0.0,0.0,448.566543614,448.566543614,28.5492335299,6.39882902948,22.1504045004
 11/14  15:00:00,969.19015659,35.3672981514,0.0,0.0,448.566543614,448.566543614,24.4263795282,9.04127397308,15.3851055551
 11/14  16:00:00,967.211937345,33.3835545386,0.0,0.0,448.566543614,448.566543614,30.111829041,16.9278909177,13.1839381233
 11/14  17:00:00,1048.24471433,31.3351844993,0.0,0.0,448.566543614,448.566543614,53.0958752859,33.2406263785,19.8552489074
 11/14  18:00:00,950.260588955,29.1009659383,0.0,0.0,348.885089477,398.725816546,79.6911199432,68.732813801,10.9583061421
 11/14  19:00:00,750.919507441,29.0995720297,0.0,0.0,249.203635341,299.044362409,111.313414849,102.55991883,8.75349601899
 11/14  20:00:00,726.48919641,29.0995720297,0.0,0.0,249.203635341,299.044362409,131.655604831,125.100121649,6.55548318247
 11/14  21:00:00,577.001880308,29.0995720297,0.0,0.0,149.522181205,249.203635341,178.829569482,170.08884378,8.7407257018
 11/14  22:00:00,552.574864771,29.0995720297,0.0,0.0,149.522181205,249.203635341,201.186535628,198.994160365,2.19237526325
 11/14  23:00:00,349.356821832,0.0,0.0,0.0,49.8407270682,199.362908273,4.35984403817,0.0,4.35984403817
 11/14  24:00:00,299.992062652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998521778,0.0,2.18998521778
 11/15  01:00:00,287.769867657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984399608,0.0,2.18984399608
 11/15  02:00:00,287.769867644,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002094377,0.0,2.19002094377
 11/15  03:00:00,287.76986751,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898752318,0.0,2.1898752318
 11/15  04:00:00,287.769867596,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896348993,0.0,2.1896348993
 11/15  05:00:00,299.992065296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990714606,0.0,2.18990714606
 11/15  06:00:00,349.358263692,0.0,0.0,0.0,49.8407270682,199.362908273,4.36486309836,0.0,4.36486309836
 11/15  07:00:00,411.593222299,30.0170272729,0.0,0.0,49.8407270682,199.362908273,544.799962455,542.608441158,2.19152129708
 11/15  08:00:00,500.507043691,29.0995720297,0.0,0.0,149.522181205,199.362908273,383.846083476,375.09926778,8.74681569569
 11/15  09:00:00,1048.56513455,29.0995720297,0.0,0.0,448.566543614,448.566543614,135.559004633,120.166888164,15.392116469
 11/15  10:00:00,1012.45229232,29.6870939527,0.0,0.0,448.566543614,448.566543614,92.6987768874,75.0900767083,17.6087001792
 11/15  11:00:00,966.037962866,32.1647084517,0.0,0.0,448.566543614,448.566543614,85.9597324069,70.5418004997,15.4179319072
 11/15  12:00:00,968.20887663,34.3393670511,0.0,0.0,448.566543614,448.566543614,80.7723186532,60.8903521069,19.8819665464
 11/15  13:00:00,918.184683848,34.1486737815,0.0,0.0,448.566543614,398.725816546,88.8915096585,64.1201245444,24.771385114
 11/15  14:00:00,967.945366177,34.099773173,0.0,0.0,448.566543614,448.566543614,49.8327159682,25.8439699215,23.9887460468
 11/15  15:00:00,966.605131304,32.7725401908,0.0,0.0,448.566543614,448.566543614,36.8357841681,21.4490311853,15.3867529828
 11/15  16:00:00,964.483334244,30.6388263842,0.0,0.0,448.566543614,448.566543614,50.6854900653,37.5021278413,13.1833622239
 11/15  17:00:00,1047.09115825,30.1584525354,0.0,0.0,448.566543614,448.566543614,82.5968873806,62.7399501711,19.8569372095
 11/15  18:00:00,950.274526778,29.0995720297,0.0,0.0,348.885089477,398.725816546,98.6340760213,87.6743129565,10.9597630648
 11/15  19:00:00,750.938271914,29.0995720297,0.0,0.0,249.203635341,299.044362409,134.377721807,125.623594358,8.75412744871
 11/15  20:00:00,726.502730111,29.0995720297,0.0,0.0,249.203635341,299.044362409,147.756320316,141.200853698,6.55546661725
 11/15  21:00:00,577.012288287,29.0995720297,0.0,0.0,149.522181205,249.203635341,190.433773923,181.692958007,8.74081591611
 11/15  22:00:00,552.582822692,29.0995720297,0.0,0.0,149.522181205,249.203635341,209.397269385,207.204884678,2.19238470754
 11/15  23:00:00,349.356824793,0.0,0.0,0.0,49.8407270682,199.362908273,4.35986258755,0.0,4.35986258755
 11/15  24:00:00,299.992065606,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000323951,0.0,2.19000323951
 11/16  01:00:00,287.769870582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986720779,0.0,2.18986720779
 11/16  02:00:00,287.769870582,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005039178,0.0,2.19005039178
 11/16  03:00:00,287.769870426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990988491,0.0,2.18990988491
 11/16  04:00:00,287.769870488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976941966,0.0,2.18976941966
 11/16  05:00:00,299.992068234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995322581,0.0,2.18995322581
 11/16  06:00:00,349.358268344,0.0,0.0,0.0,49.8407270682,199.362908273,4.3649912161,0.0,4.3649912161
 11/16  07:00:00,411.353222307,29.771261358,0.0,0.0,49.8407270682,199.362908273,546.755384693,544.563793882,2.19159081097
 11/16  08:00:00,500.517452657,29.0995720297,0.0,0.0,149.522181205,199.362908273,394.25847417,385.511169681,8.74730448867
 11/16  09:00:00,1048.57493902,29.0995720297,0.0,0.0,448.566543614,448.566543614,147.257394093,131.863767006,15.3936270872
 11/16  10:00:00,1012.54320815,29.7721418093,0.0,0.0,448.566543614,448.566543614,99.6939184719,82.0819537583,17.6119647136
 11/16  11:00:00,965.370635239,31.4903080935,0.0,0.0,448.566543614,448.566543614,94.5545841608,79.1371342454,15.4174499154
 11/16  12:00:00,967.021700834,33.1415609235,0.0,0.0,448.566543614,448.566543614,96.2242461796,74.1321096382,22.0921365414
 11/16  13:00:00,917.614594601,33.5635629864,0.0,0.0,448.566543614,398.725816546,107.431908981,83.0350360984,24.3968728827
 11/16  14:00:00,967.052416725,33.1928380649,0.0,0.0,448.566543614,448.566543614,65.808617614,43.6537704284,22.1548471856
 11/16  15:00:00,966.317215106,32.4765228177,0.0,0.0,448.566543614,448.566543614,47.1469170588,31.7604622984,15.3864547605
 11/16  16:00:00,964.924828124,31.0812587272,0.0,0.0,448.566543614,448.566543614,51.4861500615,36.1042620725,15.381887989
 11/16  17:00:00,1046.79255435,29.8577740705,0.0,0.0,448.566543614,448.566543614,82.7774149281,65.1239723308,17.6534425973
 11/16  18:00:00,950.298658409,29.0995720297,0.0,0.0,348.885089477,398.725816546,129.436451224,118.478071643,10.9583795808
 11/16  19:00:00,750.973326325,29.0995720297,0.0,0.0,249.203635341,299.044362409,181.482684603,170.545163407,10.9375211964
 11/16  20:00:00,726.539807224,29.0995720297,0.0,0.0,249.203635341,299.044362409,195.334722253,188.77986417,6.55485808338
 11/16  21:00:00,577.056062393,29.0995720297,0.0,0.0,149.522181205,249.203635341,244.364352082,237.803803621,6.56054846146
 11/16  22:00:00,552.630512129,29.0995720297,0.0,0.0,149.522181205,249.203635341,272.544222787,268.179356568,4.36486621862
 11/16  23:00:00,349.356827215,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985817977,0.0,2.18985817977
 11/16  24:00:00,299.992068188,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004200578,0.0,2.19004200578
 11/17  01:00:00,287.769873273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990931855,0.0,2.18990931855
 11/17  02:00:00,287.769873409,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897737575,0.0,2.1897737575
 11/17  03:00:00,287.769873414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996357071,0.0,2.18996357071
 11/17  04:00:00,287.769873555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982827776,0.0,2.18982827776
 11/17  05:00:00,299.992071327,0.0,0.0,0.0,24.9203635341,199.362908273,4.35990123152,0.0,4.35990123152
 11/17  06:00:00,349.358272296,0.0,0.0,0.0,49.8407270682,199.362908273,2.19259914764,0.0,2.19259914764
 11/17  07:00:00,411.179554414,29.5727358038,0.0,0.0,49.8407270682,199.362908273,576.580772625,572.21751574,4.36325688447
 11/17  08:00:00,500.577636713,29.0995720297,0.0,0.0,149.522181205,199.362908273,466.73325543,457.985269284,8.74798614521
 11/17  09:00:00,1048.68014594,29.0995720297,0.0,0.0,448.566543614,448.566543614,278.068803346,262.674819302,15.3939840443
 11/17  10:00:00,1011.92945579,29.1016097399,0.0,0.0,448.566543614,448.566543614,167.804088207,152.390135868,15.4139523396
 11/17  11:00:00,964.398806168,30.4929169301,0.0,0.0,448.566543614,448.566543614,127.900867594,110.281696805,17.6191707887
 11/17  12:00:00,966.694385816,32.8030535186,0.0,0.0,448.566543614,448.566543614,107.214778312,87.3300927098,19.8846856022
 11/17  13:00:00,917.338909957,33.2796829382,0.0,0.0,448.566543614,398.725816546,116.794679746,92.3980211567,24.3966585894
 11/17  14:00:00,966.987251198,33.1231766497,0.0,0.0,448.566543614,448.566543614,73.2085627232,48.8404957509,24.3680669723
 11/17  15:00:00,966.053198645,32.209427647,0.0,0.0,448.566543614,448.566543614,50.6819870635,35.2932920402,15.3886950233
 11/17  16:00:00,964.11839401,30.2726187,0.0,0.0,448.566543614,448.566543614,51.6898504338,38.506157719,13.1836927148
 11/17  17:00:00,1046.20623289,29.2726042613,0.0,0.0,448.566543614,448.566543614,82.7808233076,62.9218614533,19.8589618543
 11/17  18:00:00,950.290482212,29.0995720297,0.0,0.0,348.885089477,398.725816546,117.739439949,106.778681743,10.9607582058
 11/17  19:00:00,750.96371408,29.0995720297,0.0,0.0,249.203635341,299.044362409,165.267719125,156.513335624,8.75438350108
 11/17  20:00:00,726.527933032,29.0995720297,0.0,0.0,249.203635341,299.044362409,178.319846031,171.763692034,6.55615399715
 11/17  21:00:00,577.036604568,29.0995720297,0.0,0.0,149.522181205,249.203635341,219.514899968,210.773979523,8.74092044489
 11/17  22:00:00,552.60377144,29.0995720297,0.0,0.0,149.522181205,249.203635341,236.21216241,231.847145137,4.36501727236
 11/17  23:00:00,349.356830579,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008372316,0.0,2.19008372316
 11/17  24:00:00,299.992071229,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899487966,0.0,2.1899487966
 11/18  01:00:00,237.92914925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982218727,0.0,2.18982218727
 11/18  02:00:00,237.929149181,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001804388,0.0,2.19001804388
 11/18  03:00:00,237.929149158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988788869,0.0,2.18988788869
 11/18  04:00:00,237.929149267,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008385798,0.0,2.19008385798
 11/18  05:00:00,250.151347049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995389189,0.0,2.18995389189
 11/18  06:00:00,274.597186815,0.0,0.0,0.0,24.9203635341,149.522181205,4.365215567,0.0,4.365215567
 11/18  07:00:00,410.72898544,29.2150224683,0.0,0.0,49.8407270682,199.362908273,459.3810342,455.017759038,4.36327516213
 11/18  08:00:00,400.778811279,29.0995720297,0.0,0.0,49.8407270682,199.362908273,322.622889689,318.252384677,4.37050501189
 11/18  09:00:00,649.866325837,29.0995720297,0.0,0.0,249.203635341,249.203635341,173.766383411,167.209903055,6.55648035654
 11/18  10:00:00,644.385785331,29.3371054142,5.59951148062,0.0,249.203635341,249.203635341,144.473694619,135.718194648,8.75549997077
 11/18  11:00:00,768.850208366,31.3614929877,122.176790074,0.0,249.203635341,249.203635341,133.149251747,124.40022025,8.74903149754
 11/18  12:00:00,938.76294768,33.225423955,285.74399777,0.0,249.203635341,249.203635341,113.869772789,102.92258249,10.9471902985
 11/18  13:00:00,982.758808132,34.1604772632,325.15338286,0.0,249.203635341,249.203635341,92.8348240196,84.0826413463,8.75218267337
