Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/18  14:00:00,1014.90531214,33.5510294435,355.383791232,0.0,249.203635341,249.203635341,61.3011483447,52.5527929949,8.7483553498
 11/18  15:00:00,781.540324084,31.4623191455,371.494034127,0.0,74.7610906023,174.442544739,73.4370872289,66.8816917099,6.55539551898
 11/18  16:00:00,789.25565135,29.618347771,377.878562862,0.0,74.7610906023,174.442544739,84.7034688232,80.3303245382,4.37314428494
 11/18  17:00:00,870.721323462,29.0995720297,370.428170981,0.0,74.7610906023,174.442544739,140.191017308,133.637251468,6.55376583955
 11/18  18:00:00,837.030381535,29.0995720297,360.239644161,0.0,24.9203635341,149.522181205,191.935066178,187.571948819,4.36311735879
 11/18  19:00:00,347.929891871,0.0,0.0,0.0,24.9203635341,149.522181205,2.1917955555,0.0,2.1917955555
 11/18  20:00:00,323.485496787,0.0,0.0,0.0,24.9203635341,149.522181205,4.36317061992,0.0,4.36317061992
 11/18  21:00:00,323.485496238,0.0,0.0,0.0,24.9203635341,149.522181205,2.19159864862,0.0,2.19159864862
 11/18  22:00:00,299.042063481,0.0,0.0,0.0,24.9203635341,149.522181205,4.36668475321,0.0,4.36668475321
 11/18  23:00:00,274.595742695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998673317,0.0,2.18998673317
 11/18  24:00:00,250.151347221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985696818,0.0,2.18985696818
 11/19  01:00:00,237.928670168,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891709356,0.0,2.1891709356
 11/19  02:00:00,237.92867021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902255139,0.0,2.18902255139
 11/19  03:00:00,237.928670249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914278027,0.0,2.18914278027
 11/19  04:00:00,237.928670302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899481117,0.0,2.18899481117
 11/19  05:00:00,250.150868089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911551646,0.0,2.18911551646
 11/19  06:00:00,274.596709591,0.0,0.0,0.0,24.9203635341,149.522181205,4.36310467588,0.0,4.36310467588
 11/19  07:00:00,306.396721502,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  08:00:00,296.666450408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918342578,0.0,2.18918342578
 11/19  09:00:00,296.666450437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903597117,0.0,2.18903597117
 11/19  10:00:00,259.999857073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915700467,0.0,2.18915700467
 11/19  11:00:00,211.111065892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900957825,0.0,2.18900957825
 11/19  12:00:00,211.112029878,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089046532,0.0,2.19089046532
 11/19  13:00:00,211.112029898,0.0,0.0,0.0,24.9203635341,149.522181205,4.36163680405,0.0,4.36163680405
 11/19  14:00:00,211.113475282,0.0,0.0,0.0,24.9203635341,149.522181205,4.36695281138,0.0,4.36695281138
 11/19  15:00:00,211.112029512,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071514565,0.0,2.19071514565
 11/19  16:00:00,211.111065883,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891362572,0.0,2.1891362572
 11/19  17:00:00,294.174523784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898887788,0.0,2.18898887788
 11/19  18:00:00,347.928450447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911014334,0.0,2.18911014334
 11/19  19:00:00,347.92845047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896274427,0.0,2.18896274427
 11/19  20:00:00,323.484054726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908408204,0.0,2.18908408204
 11/19  21:00:00,323.484054728,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  22:00:00,299.041104959,0.0,0.0,0.0,24.9203635341,149.522181205,4.36376893474,0.0,4.36376893474
 11/19  23:00:00,274.595263539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915140894,0.0,2.18915140894
 11/19  24:00:00,250.150867974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900401337,0.0,2.18900401337
 11/20  01:00:00,287.769881853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993044676,0.0,2.18993044676
 11/20  02:00:00,287.769881944,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898104985,0.0,2.1898104985
 11/20  03:00:00,287.769881893,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001910305,0.0,2.19001910305
 11/20  04:00:00,287.769881984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989940215,0.0,2.18989940215
 11/20  05:00:00,299.992079956,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901079797,0.0,2.1901079797
 11/20  06:00:00,350.932176395,1.5671504838,0.0,0.0,49.8407270682,199.362908273,13.1827192278,8.81715854457,4.36556068324
 11/20  07:00:00,419.359601557,29.0995720297,0.0,0.0,49.8407270682,199.362908273,710.719976653,706.356510338,4.36346631486
 11/20  08:00:00,500.625796198,29.0995720297,0.0,0.0,149.522181205,199.362908273,521.892653323,513.144657322,8.74799600051
 11/20  09:00:00,1048.71071551,29.0995720297,0.0,0.0,448.566543614,448.566543614,314.484650633,299.088049669,15.3966009642
 11/20  10:00:00,1011.99554147,29.0995720297,0.0,0.0,448.566543614,448.566543614,252.926988258,237.513295309,15.413692949
 11/20  11:00:00,963.071206066,29.0995720297,0.0,0.0,448.566543614,448.566543614,210.791299775,193.169312388,17.6219873862
 11/20  12:00:00,963.048610692,29.0995720297,0.0,0.0,448.566543614,448.566543614,180.362374256,160.476057407,19.8863168493
 11/20  13:00:00,913.230655406,29.0995720297,0.0,0.0,448.566543614,398.725816546,210.575303103,183.95370981,26.6215932925
 11/20  14:00:00,963.032212455,29.0995720297,0.0,0.0,448.566543614,448.566543614,158.625122365,136.466302017,22.1588203485
 11/20  15:00:00,963.01713078,29.0995720297,0.0,0.0,448.566543614,448.566543614,145.332394358,129.943253734,15.3891406238
 11/20  16:00:00,963.0226,29.0995720297,0.0,0.0,448.566543614,448.566543614,153.355078031,137.971285643,15.3837923874
 11/20  17:00:00,1046.10462434,29.0995720297,0.0,0.0,448.566543614,448.566543614,175.340588368,155.478134398,19.8624539693
 11/20  18:00:00,950.360518468,29.0995720297,0.0,0.0,348.885089477,398.725816546,209.342462192,198.379725872,10.9627363197
 11/20  19:00:00,751.051566428,29.0995720297,0.0,0.0,249.203635341,299.044362409,280.704195522,271.948685822,8.75550969997
 11/20  20:00:00,726.618219972,29.0995720297,0.0,0.0,249.203635341,299.044362409,297.157467231,290.601881146,6.55558608459
 11/20  21:00:00,577.145617606,29.0995720297,0.0,0.0,149.522181205,249.203635341,362.814735548,354.073201389,8.74153415864
 11/20  22:00:00,552.715015017,29.0995720297,0.0,0.0,149.522181205,249.203635341,379.61109155,377.418592967,2.1924985829
 11/20  23:00:00,349.356839264,0.0,0.0,0.0,49.8407270682,199.362908273,4.36002289273,0.0,4.36002289273
 11/20  24:00:00,299.992080062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983159027,0.0,2.18983159027
 11/21  01:00:00,287.769884915,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004987347,0.0,2.19004987347
 11/21  02:00:00,287.769884817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993515403,0.0,2.18993515403
 11/21  03:00:00,287.769884874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982055221,0.0,2.18982055221
 11/21  04:00:00,287.76988479,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003555547,0.0,2.19003555547
 11/21  05:00:00,299.992082669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992112219,0.0,2.18992112219
 11/21  06:00:00,349.358291131,0.0,0.0,0.0,49.8407270682,199.362908273,4.36525845294,0.0,4.36525845294
 11/21  07:00:00,419.34587622,29.0995720297,0.0,0.0,49.8407270682,199.362908273,690.565475538,686.202108051,4.36336748639
 11/21  08:00:00,500.625254939,29.0995720297,0.0,0.0,149.522181205,199.362908273,517.388735499,510.822712665,6.56602283344
 11/21  09:00:00,1048.6251277,29.0995720297,0.0,0.0,448.566543614,448.566543614,208.644711225,191.049675102,17.595036123
 11/21  10:00:00,1012.13543227,29.3173925353,0.0,0.0,448.566543614,448.566543614,153.934224445,138.518764868,15.4154595773
 11/21  11:00:00,965.451187829,31.5379643555,0.0,0.0,448.566543614,448.566543614,135.90835249,118.283993799,17.6243586916
 11/21  12:00:00,967.663029712,33.7682457163,0.0,0.0,448.566543614,448.566543614,110.625727637,90.7380852302,19.8876424065
 11/21  13:00:00,931.105789932,34.4990360166,0.00105365040436,0.0,448.566543614,398.725816546,119.661764039,93.0372241413,26.6245398978
 11/21  14:00:00,980.865000508,34.4594457371,0.0,0.0,448.566543614,448.566543614,65.7523961747,43.5905195929,22.1618765818
 11/21  15:00:00,966.72554539,32.8857014844,0.0,0.0,448.566543614,448.566543614,45.3445946635,29.9554846272,15.3891100363
 11/21  16:00:00,964.506472507,30.6651203724,0.0,0.0,448.566543614,448.566543614,47.879798201,32.4973107265,15.3824874745
 11/21  17:00:00,1046.08351067,29.1578768999,0.0,0.0,448.566543614,448.566543614,72.0299659807,52.1637251256,19.8662408552
 11/21  18:00:00,950.276371465,29.0995720297,0.0,0.0,348.885089477,398.725816546,98.885551356,87.9239712501,10.9615801059
 11/21  19:00:00,763.49083427,29.0995720297,0.000425544107988,0.0,249.203635341,299.044362409,140.423903109,131.66803544,8.75586766924
 11/21  20:00:00,726.507712524,29.0995720297,0.0,0.0,249.203635341,299.044362409,151.135658774,144.57882792,6.55683085417
 11/21  21:00:00,577.017725558,29.0995720297,0.0,0.0,149.522181205,249.203635341,193.813561882,185.071308782,8.74225310077
 11/21  22:00:00,577.670969907,29.0995720297,0.00137095155988,0.0,149.522181205,249.203635341,203.174884371,198.809790649,4.36509372181
 11/21  23:00:00,349.356841722,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004498507,0.0,2.19004498507
 11/21  24:00:00,299.992082557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993076769,0.0,2.18993076769
 11/22  01:00:00,287.769887668,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015407627,0.0,2.19015407627
 11/22  02:00:00,287.769887584,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004449638,0.0,2.19004449638
 11/22  03:00:00,287.76988767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993503363,0.0,2.18993503363
 11/22  04:00:00,287.769887866,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015593308,0.0,2.19015593308
 11/22  05:00:00,299.992085602,0.0,0.0,0.0,24.9203635341,199.362908273,4.35998408581,0.0,4.35998408581
 11/22  06:00:00,349.358295159,0.0,0.0,0.0,49.8407270682,199.362908273,2.19273147322,0.0,2.19273147322
 11/22  07:00:00,419.16881581,29.198724661,0.0,0.0,49.8407270682,199.362908273,347.530208432,343.166634302,4.36357413011
 11/22  08:00:00,500.403145719,29.0995720297,0.0,0.0,149.522181205,199.362908273,249.818202901,241.068462465,8.74974043592
 11/22  09:00:00,1048.52504026,29.0995720297,0.0,0.0,448.566543614,448.566543614,84.3436739015,68.9456675594,15.3980063421
 11/22  10:00:00,1060.88082966,29.8375460286,10.0628602306,0.0,448.566543614,448.566543614,62.1981686556,46.7817747302,15.4163939254
 11/22  11:00:00,1129.03477831,32.7946685408,82.504063241,0.0,448.566543614,448.566543614,59.5076924576,41.8826797546,17.625012703
 11/22  12:00:00,1279.17447267,34.5317596158,225.546668531,0.0,448.566543614,448.566543614,55.4688873666,33.3686005884,22.1002867782
 11/22  13:00:00,1338.37731832,34.5435271292,330.800012457,0.0,448.566543614,398.725816546,63.0052720455,38.5967881252,24.4084839203
 11/22  14:00:00,1396.03519619,34.681880605,335.683645838,0.0,448.566543614,448.566543614,33.9101548798,9.53216873255,24.3779861472
 11/22  15:00:00,1400.02832785,33.662683281,341.059846273,0.0,448.566543614,448.566543614,22.4692965847,7.07778353427,15.3915130504
 11/22  16:00:00,1388.47107451,31.3595010442,334.377441552,0.0,448.566543614,448.566543614,24.3135813617,11.1245309449,13.1890504168
 11/22  17:00:00,1378.50006476,29.5059696037,246.081721895,0.0,448.566543614,448.566543614,39.9345692873,20.0671401835,19.8674291038
 11/22  18:00:00,1184.09096172,29.0995720297,151.086772,0.0,348.885089477,398.725816546,63.8336753671,50.6837714001,13.149903967
 11/22  19:00:00,901.470171665,29.0995720297,71.3148632872,0.0,249.203635341,299.044362409,93.1003897829,84.343543253,8.75684652983
 11/22  20:00:00,841.628717371,29.0995720297,37.642127137,0.0,249.203635341,299.044362409,99.914778459,93.358245904,6.55653255501
 11/22  21:00:00,745.442721493,29.0995720297,88.5817307026,0.0,149.522181205,249.203635341,129.835725115,121.094147794,8.74157732025
 11/22  22:00:00,758.043447526,29.0995720297,124.496467903,0.0,149.522181205,249.203635341,134.280279051,132.087546094,2.19273295757
 11/22  23:00:00,349.356844725,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012149422,0.0,2.19012149422
 11/22  24:00:00,299.992085613,0.0,0.0,0.0,24.9203635341,199.362908273,4.359914069,0.0,4.359914069
 11/23  01:00:00,237.928679215,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.928679193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920830931,0.0,2.18920830931
 11/23  03:00:00,237.928679228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907999437,0.0,2.18907999437
 11/23  04:00:00,237.928679276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922360081,0.0,2.18922360081
 11/23  05:00:00,250.150877086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909563841,0.0,2.18909563841
 11/23  06:00:00,274.596725569,0.0,0.0,0.0,24.9203635341,149.522181205,4.36374676982,0.0,4.36374676982
 11/23  07:00:00,314.940397216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923066054,0.0,2.18923066054
 11/23  08:00:00,296.666459401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910302048,0.0,2.18910302048
 11/23  09:00:00,296.666459401,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  10:00:00,259.999865983,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924714023,0.0,2.18924714023
 11/23  11:00:00,211.111074825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925601751,0.0,2.18925601751
 11/23  12:00:00,211.112043483,0.0,0.0,0.0,24.9203635341,149.522181205,4.36178749659,0.0,4.36178749659
 11/23  13:00:00,211.112043019,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079082165,0.0,2.19079082165
 11/23  14:00:00,211.113495707,0.0,0.0,0.0,24.9203635341,149.522181205,4.36690946528,0.0,4.36690946528
 11/23  15:00:00,211.112042939,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086746583,0.0,2.19086746583
 11/23  16:00:00,211.111074873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913468314,0.0,2.18913468314
 11/23  17:00:00,294.174532834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890365627,0.0,2.18890365627
 11/23  18:00:00,347.928459516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915165356,0.0,2.18915165356
 11/23  19:00:00,347.928459575,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890241056,0.0,2.1890241056
 11/23  20:00:00,323.484063914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916860393,0.0,2.18916860393
 11/23  21:00:00,323.484063941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904106635,0.0,2.18904106635
 11/23  22:00:00,299.041120518,0.0,0.0,0.0,24.9203635341,149.522181205,2.19170744168,0.0,2.19170744168
 11/23  23:00:00,274.595272698,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890354621,0.0,2.1890354621
 11/23  24:00:00,250.150877082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917994448,0.0,2.18917994448
 11/24  01:00:00,287.769893332,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002092523,0.0,2.19002092523
 11/24  02:00:00,287.769893504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992159471,0.0,2.18992159471
 11/24  03:00:00,287.76989344,0.0,0.0,0.0,24.9203635341,199.362908273,4.36021060595,0.0,4.36021060595
 11/24  04:00:00,287.769893328,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899567612,0.0,2.1899567612
 11/24  05:00:00,299.992091089,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019022056,0.0,2.19019022056
 11/24  06:00:00,349.358304411,0.0,0.0,0.0,49.8407270682,199.362908273,4.36544316155,0.0,4.36544316155
 11/24  07:00:00,419.84214227,29.7295714456,0.0,0.0,49.8407270682,199.362908273,531.130169353,528.938368055,2.19180129798
 11/24  08:00:00,500.555106819,29.0995720297,0.0,0.0,149.522181205,199.362908273,443.935102534,435.184742264,8.75036027017
 11/24  09:00:00,1048.66078967,29.0995720297,0.0,0.0,448.566543614,448.566543614,257.723656651,242.323672402,15.3999842489
 11/24  10:00:00,1011.96587892,29.0995720297,0.0,0.0,448.566543614,448.566543614,221.926108664,204.307573012,17.6185356517
 11/24  11:00:00,963.07377879,29.1473812876,0.0,0.0,448.566543614,448.566543614,155.875908675,138.250554624,17.6253540514
 11/24  12:00:00,964.928487369,31.0272536046,0.0,0.0,448.566543614,448.566543614,121.085034375,101.192712168,19.8923222069
 11/24  13:00:00,916.217111462,32.1492422673,0.0,0.0,448.566543614,398.725816546,131.306301652,104.67476076,26.6315408916
 11/24  14:00:00,965.900654142,32.0275286063,0.0,0.0,448.566543614,448.566543614,85.362094374,60.9816751754,24.3804191986
 11/24  15:00:00,965.020817267,31.1719228194,0.0,0.0,448.566543614,448.566543614,57.670085928,42.2782091228,15.3918768052
 11/24  16:00:00,963.743342374,29.8926839016,0.0,0.0,448.566543614,448.566543614,58.4194895009,45.2315028548,13.187986646
 11/24  17:00:00,1054.85923553,29.3711389626,0.0,0.0,448.566543614,448.566543614,97.4976573495,77.629770458,19.8678868914
 11/24  18:00:00,950.304451238,29.0995720297,0.0,0.0,348.885089477,398.725816546,139.368303082,126.347806733,13.0204963488
 11/24  19:00:00,750.977636172,29.0995720297,0.0,0.0,249.203635341,299.044362409,185.612245601,176.726425403,8.88582019774
 11/24  20:00:00,726.54442724,29.0995720297,0.0,0.0,249.203635341,299.044362409,202.006733628,195.449236157,6.55749747055
 11/24  21:00:00,577.074873714,29.0995720297,0.0,0.0,149.522181205,249.203635341,271.842877829,263.101052692,8.74182513772
 11/24  22:00:00,552.657367071,29.0995720297,0.0,0.0,149.522181205,249.203635341,306.125876244,303.933106028,2.19277021645
 11/24  23:00:00,349.356850318,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015176333,0.0,2.19015176333
 11/24  24:00:00,299.992091193,0.0,0.0,0.0,24.9203635341,199.362908273,4.36000548478,0.0,4.36000548478
 11/25  01:00:00,237.929169172,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019706806,0.0,2.19019706806
 11/25  02:00:00,237.929168911,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901029593,0.0,2.1901029593
 11/25  03:00:00,237.929168823,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000896794,0.0,2.19000896794
 11/25  04:00:00,237.929168866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991508083,0.0,2.18991508083
 11/25  05:00:00,250.15136669,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015485363,0.0,2.19015485363
 11/25  06:00:00,275.384193188,0.783575241902,0.0,0.0,24.9203635341,149.522181205,8.79865743725,4.43334870952,4.36530872773
 11/25  07:00:00,419.39889253,29.0995720297,0.0,0.0,49.8407270682,199.362908273,750.290743695,745.927142244,4.36360145071
 11/25  08:00:00,401.041154802,29.0995720297,0.0,0.0,49.8407270682,199.362908273,627.081843752,622.710892096,4.37095165646
 11/25  09:00:00,650.017509161,29.0995720297,0.0,0.0,249.203635341,249.203635341,344.716141559,338.158414344,6.55772721435
 11/25  10:00:00,613.284452569,29.0995720297,0.0,0.0,249.203635341,249.203635341,263.352239873,254.59526944,8.75697043283
 11/25  11:00:00,564.365486488,29.0995720297,0.0,0.0,249.203635341,249.203635341,229.486072543,220.735519443,8.75055310018
 11/25  12:00:00,564.66313507,29.4200701333,0.0,0.0,249.203635341,249.203635341,203.151110311,192.200518052,10.9505922592
 11/25  13:00:00,565.844129665,30.6113814141,0.0,0.0,249.203635341,249.203635341,191.417270765,182.664184101,8.75308666436
 11/25  14:00:00,566.056995409,30.8500236415,0.0,0.0,249.203635341,249.203635341,161.336851924,152.587706171,8.74914575293
 11/25  15:00:00,315.288881567,29.2604382179,0.0,0.0,74.7610906023,174.442544739,193.418372939,186.861231502,6.55714143763
 11/25  16:00:00,327.717415764,29.0995720297,0.000544267478881,0.0,74.7610906023,174.442544739,249.910369733,243.358833026,6.55153670743
 11/25  17:00:00,419.355973448,29.0995720297,0.000275583007554,0.0,74.7610906023,174.442544739,290.155552783,283.602230194,6.55332258892
 11/25  18:00:00,377.308247305,29.0995720297,0.0,0.0,24.9203635341,149.522181205,354.671642691,350.308015699,4.36362699208
 11/25  19:00:00,347.92991936,0.0,0.0,0.0,24.9203635341,149.522181205,2.19188749213,0.0,2.19188749213
 11/25  20:00:00,323.48552457,0.0,0.0,0.0,24.9203635341,149.522181205,4.36392285772,0.0,4.36392285772
 11/25  21:00:00,323.485523899,0.0,0.0,0.0,24.9203635341,149.522181205,2.19144689794,0.0,2.19144689794
 11/25  22:00:00,299.042099019,0.0,0.0,0.0,24.9203635341,149.522181205,4.36685950774,0.0,4.36685950774
 11/25  23:00:00,274.595762314,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005169864,0.0,2.19005169864
 11/25  24:00:00,250.151366918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995807699,0.0,2.18995807699
 11/26  01:00:00,237.928685829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929322788,0.0,2.18929322788
 11/26  02:00:00,237.928685809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917946897,0.0,2.18917946897
 11/26  03:00:00,237.92868588,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890658865,0.0,2.1890658865
 11/26  04:00:00,237.928685871,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892268898,0.0,2.1892268898
 11/26  05:00:00,250.150883699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911366814,0.0,2.18911366814
 11/26  06:00:00,275.776703548,1.17536286285,0.0,0.0,24.9203635341,149.522181205,10.1642326295,5.80034263071,4.36388999883
 11/26  07:00:00,316.12126757,1.17536286285,0.0,0.0,24.9203635341,149.522181205,9.12074714746,6.93144707659,2.18930007088
 11/26  08:00:00,298.634731281,1.95893810475,0.0,0.0,24.9203635341,149.522181205,13.9430796334,11.7538925682,2.18918706513
 11/26  09:00:00,298.23758927,1.5671504838,0.0,0.0,24.9203635341,149.522181205,7.19607314885,5.00679292366,2.1892802252
 11/26  10:00:00,259.999872581,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  11:00:00,211.111081389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923500186,0.0,2.18923500186
 11/26  12:00:00,211.112053496,0.0,0.0,0.0,24.9203635341,149.522181205,4.36171114171,0.0,4.36171114171
 11/26  13:00:00,211.112052752,0.0,0.0,0.0,24.9203635341,149.522181205,2.19097360831,0.0,2.19097360831
 11/26  14:00:00,211.113510579,0.0,0.0,0.0,24.9203635341,149.522181205,4.36738521389,0.0,4.36738521389
 11/26  15:00:00,211.112053067,0.0,0.0,0.0,24.9203635341,149.522181205,2.1911015771,0.0,2.1911015771
 11/26  16:00:00,211.111081448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909253179,0.0,2.18909253179
 11/26  17:00:00,302.718206011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925417384,0.0,2.18925417384
 11/26  18:00:00,347.928466093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914141819,0.0,2.18914141819
 11/26  19:00:00,349.107170157,1.17536286285,0.0,0.0,24.9203635341,149.522181205,6.40026565084,4.21096273484,2.189302916
 11/26  20:00:00,324.663082104,1.17536286285,0.0,0.0,24.9203635341,149.522181205,6.78816452162,4.5988820656,2.18928245603
 11/26  21:00:00,324.66335843,1.17536286285,0.0,0.0,24.9203635341,149.522181205,7.1357276948,4.94665026087,2.18907743393
 11/26  22:00:00,301.007694652,1.95893810475,0.0,0.0,24.9203635341,149.522181205,13.9742059395,9.61093476562,4.36327117386
 11/26  23:00:00,276.169336985,1.5671504838,0.0,0.0,24.9203635341,149.522181205,8.72820158487,8.70820158487,0.02
 11/26  24:00:00,252.119673649,1.95893810475,0.0,0.0,24.9203635341,149.522181205,14.6110372347,12.4217715407,2.18926569401
 11/27  01:00:00,289.345446787,1.5671504838,0.0,0.0,24.9203635341,199.362908273,14.9451489723,10.5852006435,4.3599483288
 11/27  02:00:00,289.741273936,1.95893810475,0.0,0.0,24.9203635341,199.362908273,17.8689997911,15.6792337502,2.18976604094
 11/27  03:00:00,289.347384338,1.5671504838,0.0,0.0,24.9203635341,199.362908273,15.2193637193,13.0292101924,2.19015352686
 11/27  04:00:00,289.742683439,1.95893810475,0.0,0.0,24.9203635341,199.362908273,19.6466797554,17.4564408589,2.19023889644
 11/27  05:00:00,301.57012551,1.5671504838,0.0,0.0,24.9203635341,199.362908273,15.9035560061,13.7133448288,2.19021117726
 11/27  06:00:00,351.332009868,1.95893810475,0.0,0.0,49.8407270682,199.362908273,22.9674805982,18.601769955,4.36571064316
 11/27  07:00:00,419.538363754,29.0995720297,0.0,0.0,49.8407270682,199.362908273,883.105712199,880.913830167,2.19188203184
 11/27  08:00:00,500.722939346,29.0995720297,0.0,0.0,149.522181205,199.362908273,605.970765811,597.220008285,8.75075752548
 11/27  09:00:00,1048.76905434,29.0995720297,0.0,0.0,448.566543614,448.566543614,369.185057695,351.585847578,17.599210117
 11/27  10:00:00,1012.02760024,29.0995720297,0.0,0.0,448.566543614,448.566543614,279.215475855,263.796444983,15.4190308726
 11/27  11:00:00,963.08235508,29.0995720297,0.0,0.0,448.566543614,448.566543614,215.225105453,197.59435159,17.6307538637
 11/27  12:00:00,963.047612726,29.0999811655,0.0,0.0,448.566543614,448.566543614,173.803956451,151.696939589,22.1070168619
 11/27  13:00:00,914.227545341,30.1141748502,0.0,0.0,448.566543614,398.725816546,181.159901904,154.631914999,26.5279869045
 11/27  14:00:00,964.631639377,30.7285215371,0.0,0.0,448.566543614,448.566543614,116.957704169,94.6838211129,22.2738830558
 11/27  15:00:00,964.240494986,30.3736346167,0.0,0.0,448.566543614,448.566543614,77.7307469503,62.3358126551,15.3949342952
 11/27  16:00:00,963.149268188,29.2810551135,0.0,0.0,448.566543614,448.566543614,80.1464692614,64.7590345708,15.3874346906
 11/27  17:00:00,1054.61567159,29.0995720297,0.0,0.0,448.566543614,448.566543614,128.672563615,108.800297004,19.8722666107
 11/27  18:00:00,950.335071784,29.0995720297,0.0,0.0,348.885089477,398.725816546,172.281174997,159.128750502,13.1524244951
 11/27  19:00:00,751.015111437,29.0995720297,0.0,0.0,249.203635341,299.044362409,225.401645083,216.64411703,8.75752805314
 11/27  20:00:00,726.589280894,29.0995720297,0.0,0.0,249.203635341,299.044362409,251.275891011,244.719727598,6.55616341386
 11/27  21:00:00,577.1277103,29.0995720297,0.0,0.0,149.522181205,249.203635341,329.80273723,321.059661813,8.74307541657
 11/27  22:00:00,552.710324158,29.0995720297,0.0,0.0,149.522181205,249.203635341,365.943073249,361.577706174,4.36536707438
 11/27  23:00:00,349.3568587,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992130723,0.0,2.18992130723
 11/27  24:00:00,299.992099319,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017371535,0.0,2.19017371535
 11/28  01:00:00,287.769904093,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009834972,0.0,2.19009834972
 11/28  02:00:00,287.769904089,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001950736,0.0,2.19001950736
 11/28  03:00:00,287.769904202,0.0,0.0,0.0,24.9203635341,199.362908273,2.189940815,0.0,2.189940815
 11/28  04:00:00,287.769904293,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019892591,0.0,2.19019892591
 11/28  05:00:00,301.17235333,1.17536286285,0.0,0.0,24.9203635341,199.362908273,10.5462314429,6.18606927819,4.36016216469
 11/28  06:00:00,350.933517195,1.5671504838,0.0,0.0,49.8407270682,199.362908273,12.3748241935,10.1818959168,2.19292827663
 11/28  07:00:00,419.509294963,29.0995720297,0.0,0.0,49.8407270682,199.362908273,857.069584461,852.705646179,4.3639382827
 11/28  08:00:00,501.045010208,29.0995720297,0.0,0.0,149.522181205,199.362908273,959.024170586,950.274583324,8.74958726259
 11/28  09:00:00,1048.84575772,29.0995720297,0.0,0.0,448.566543614,448.566543614,425.756494701,410.353833799,15.4026609028
 11/28  10:00:00,1011.9793333,29.1051107843,0.0,0.0,448.566543614,448.566543614,200.497532272,182.873900035,17.6236322371
 11/28  11:00:00,964.373801889,30.4223865429,0.0,0.0,448.566543614,448.566543614,164.303970675,146.675248782,17.6287218932
 11/28  12:00:00,966.041860707,32.1138967559,0.0,0.0,448.566543614,448.566543614,139.814342202,117.707699528,22.1066426742
 11/28  13:00:00,916.300276151,32.2029729634,0.0,0.0,448.566543614,398.725816546,149.172928653,124.748264312,24.424664341
 11/28  14:00:00,965.918829945,32.0253945361,0.0,0.0,448.566543614,448.566543614,101.092860943,76.7025970308,24.3902639119
 11/28  15:00:00,964.323773004,30.4542542938,0.0,0.0,448.566543614,448.566543614,76.3079183778,60.9122157289,15.395702649
 11/28  16:00:00,963.01652786,29.1183111684,0.0,0.0,448.566543614,448.566543614,110.209156784,94.8215886399,15.3875681439
 11/28  17:00:00,1054.63175373,29.0995720297,0.0,0.0,448.566543614,448.566543614,140.294055132,120.416887382,19.8771677494
 11/28  18:00:00,950.339233022,29.0995720297,0.0,0.0,348.885089477,398.725816546,165.319448824,154.355729374,10.9637194498
 11/28  19:00:00,751.014997079,29.0995720297,0.0,0.0,249.203635341,299.044362409,215.175268408,204.233044133,10.9422242748
 11/28  20:00:00,726.585392088,29.0995720297,0.0,0.0,249.203635341,299.044362409,233.705492951,227.147584162,6.55790878828
 11/28  21:00:00,577.121369482,29.0995720297,0.0,0.0,149.522181205,249.203635341,306.578976911,297.836198426,8.74277848497
 11/28  22:00:00,552.701362794,29.0995720297,0.0,0.0,149.522181205,249.203635341,337.239428778,335.046469704,2.19295907383
 11/28  23:00:00,349.356861337,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985426623,0.0,2.18985426623
 11/28  24:00:00,299.992102113,0.0,0.0,0.0,24.9203635341,199.362908273,4.36041583133,0.0,4.36041583133
 11/29  01:00:00,287.769906806,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009928577,0.0,2.19009928577
 11/29  02:00:00,287.769906719,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900255268,0.0,2.1900255268
 11/29  03:00:00,287.769906746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995191544,0.0,2.18995191544
 11/29  04:00:00,287.769906749,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021613534,0.0,2.19021613534
 11/29  05:00:00,301.172396384,1.17536286285,0.0,0.0,24.9203635341,199.362908273,8.17361073787,5.98346811931,2.19014261856
 11/29  06:00:00,350.933520385,1.5671504838,0.0,0.0,49.8407270682,199.362908273,14.1325796508,9.76697955377,4.36560009699
 11/29  07:00:00,428.061841008,29.0995720297,0.0,0.0,49.8407270682,199.362908273,835.486024063,831.122028298,4.36399576489
 11/29  08:00:00,501.044057193,29.0995720297,0.0,0.0,149.522181205,199.362908273,931.470731273,922.719719614,8.75101165858
 11/29  09:00:00,1048.90704204,29.0995720297,0.0,0.0,448.566543614,448.566543614,481.3647081,465.961117024,15.4035910769
 11/29  10:00:00,1012.0875107,29.1057775772,0.0,0.0,448.566543614,448.566543614,308.317842159,290.696236129,17.6216060296
 11/29  11:00:00,964.235743976,30.241407588,0.0,0.0,448.566543614,448.566543614,204.56243365,186.933811333,17.6286223168
 11/29  12:00:00,965.574134463,31.6083391672,0.0,0.0,448.566543614,448.566543614,176.015278648,154.244205696,21.7710729519
 11/29  13:00:00,915.864478956,31.7242380163,0.0,0.0,448.566543614,398.725816546,192.137506936,167.370027945,24.7674789909
 11/29  14:00:00,964.855838825,30.917202716,0.0,0.0,448.566543614,448.566543614,148.49917991,124.107019206,24.3921607038
 11/29  15:00:00,964.20143059,30.2968273387,0.0,0.0,448.566543614,448.566543614,113.47112462,98.07442632,15.3966983004
 11/29  16:00:00,963.093939641,29.183806708,0.0,0.0,448.566543614,448.566543614,120.820103701,105.430346638,15.3897570637
 11/29  17:00:00,1054.66295381,29.0995720297,0.0,0.0,448.566543614,448.566543614,172.033904752,152.162504791,19.8713999612
 11/29  18:00:00,950.401767743,29.0995720297,0.0,0.0,348.885089477,398.725816546,234.04893075,220.897222433,13.151708317
 11/29  19:00:00,751.154578816,29.0995720297,0.0,0.0,249.203635341,299.044362409,364.542615117,355.784125357,8.75848975925
 11/29  20:00:00,726.822771559,29.0995720297,0.0,0.0,249.203635341,299.044362409,488.67276322,482.115906538,6.55685668176
 11/29  21:00:00,577.412039932,29.0995720297,0.0,0.0,149.522181205,249.203635341,602.025972036,593.283029143,8.74294289293
 11/29  22:00:00,553.056497124,29.0995720297,0.0,0.0,149.522181205,249.203635341,680.768548035,676.403285293,4.36526274153
 11/29  23:00:00,349.356863992,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020495208,0.0,2.19020495208
 11/29  24:00:00,299.992104638,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901316538,0.0,2.1901316538
 11/30  01:00:00,287.769909396,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006634804,0.0,2.19006634804
 11/30  02:00:00,287.769909402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999762899,0.0,2.18999762899
 11/30  03:00:00,288.950412431,1.17536286285,0.0,0.0,24.9203635341,199.362908273,7.59236785083,5.40209856411,2.19026928672
 11/30  04:00:00,289.740398853,1.95893810475,0.0,0.0,24.9203635341,199.362908273,14.3402779731,12.1500786743,2.19019929887
 11/30  05:00:00,301.570575522,1.5671504838,0.0,0.0,24.9203635341,199.362908273,16.2752160186,11.9148181992,4.36039781938
 11/30  06:00:00,351.335434173,1.95893810475,0.0,0.0,49.8407270682,199.362908273,21.3305278053,19.1375445974,2.19298320783
 11/30  07:00:00,428.210287462,29.0995720297,0.0,0.0,49.8407270682,199.362908273,873.816357505,869.452296638,4.36406086737
 11/30  08:00:00,501.300686431,29.0995720297,0.0,0.0,149.522181205,199.362908273,1059.42380274,1050.67355005,8.75025268936
 11/30  09:00:00,1049.01480592,29.0995720297,0.0,0.0,448.566543614,448.566543614,520.720672617,505.31505418,15.4056184372
 11/30  10:00:00,1012.08280683,29.1074978343,0.0,0.0,448.566543614,448.566543614,267.25378051,249.627784328,17.6259961823
 11/30  11:00:00,964.458781465,30.4693802637,0.0,0.0,448.566543614,448.566543614,179.888429531,162.254790897,17.6336386341
 11/30  12:00:00,966.32662496,32.3646453522,0.0,0.0,448.566543614,448.566543614,157.45111245,135.340502316,22.1106101348
 11/30  13:00:00,916.881373464,32.7505760801,0.0,0.0,448.566543614,398.725816546,167.304739021,142.887003814,24.4177352074
 11/30  14:00:00,966.508360447,32.5930128837,0.0,0.0,448.566543614,448.566543614,116.783512987,90.1739570962,26.6095558904
 11/30  15:00:00,965.387367544,31.5099580446,0.0,0.0,448.566543614,448.566543614,77.805878643,62.4096678213,15.3962108217
 11/30  16:00:00,963.508756947,29.6247572719,0.0,0.0,448.566543614,448.566543614,83.4525828656,70.2595577941,13.1930250715
 11/30  17:00:00,1054.64146181,29.0995720297,0.0,0.0,448.566543614,448.566543614,140.494251558,118.410323245,22.0839283124
 11/30  18:00:00,950.358641789,29.0995720297,0.0,0.0,348.885089477,398.725816546,171.267008075,160.299869149,10.9671389261
 11/30  19:00:00,751.045106319,29.0995720297,0.0,0.0,249.203635341,299.044362409,227.42314269,218.66434526,8.75879742984
 11/30  20:00:00,726.626932803,29.0995720297,0.0,0.0,249.203635341,299.044362409,262.516253032,253.779770418,8.73648261355
 11/30  21:00:00,577.211663319,29.0995720297,0.0,0.0,149.522181205,249.203635341,380.991377579,374.428522779,6.56285480065
 11/30  22:00:00,552.842101967,29.0995720297,0.0,0.0,149.522181205,249.203635341,468.177627645,463.812106498,4.36552114795
 11/30  23:00:00,349.356866171,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026884686,0.0,2.19026884686
 11/30  24:00:00,299.992107132,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900303896,0.0,2.1900303896
 12/01  01:00:00,287.769912229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996747358,0.0,2.18996747358
 12/01  02:00:00,287.769912171,0.0,0.0,0.0,24.9203635341,199.362908273,4.36042308683,0.0,4.36042308683
 12/01  03:00:00,287.769912039,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011609832,0.0,2.19011609832
 12/01  04:00:00,288.556630409,0.783575241902,0.0,0.0,24.9203635341,199.362908273,5.68078868511,3.49073605833,2.19005262679
 12/01  05:00:00,301.566833974,1.5671504838,0.0,0.0,24.9203635341,199.362908273,10.6046030202,8.41435746634,2.1902455539
 12/01  06:00:00,351.330454959,1.95893810475,0.0,0.0,49.8407270682,199.362908273,19.0199554186,14.6544723993,4.36548301933
 12/01  07:00:00,428.137175306,29.0995720297,0.0,0.0,49.8407270682,199.362908273,845.318880989,843.126907049,2.19197394049
 12/01  08:00:00,501.292327377,29.0995720297,0.0,0.0,149.522181205,199.362908273,1102.90405357,1094.15210249,8.751951081
 12/01  09:00:00,1049.16039925,29.0995720297,0.0,0.0,448.566543614,448.566543614,668.121747435,650.519276624,17.6024708116
 12/01  10:00:00,1012.29473398,29.1165132439,0.0,0.0,448.566543614,448.566543614,447.688425466,430.061615689,17.6268097778
 12/01  11:00:00,964.602059646,30.4496035499,0.0,0.0,448.566543614,448.566543614,322.540413299,304.907239079,17.6331742208
 12/01  12:00:00,966.299325884,32.2548883517,0.0,0.0,448.566543614,448.566543614,225.799121864,205.896597372,19.9025244922
 12/01  13:00:00,916.971467792,32.7686845469,0.0,0.0,448.566543614,398.725816546,231.540878483,204.888623668,26.6522548146
 12/01  14:00:00,966.666341789,32.6869012801,0.0,0.0,448.566543614,448.566543614,172.650764031,148.257096883,24.3936671473
 12/01  15:00:00,965.305699714,31.3659950093,0.0,0.0,448.566543614,448.566543614,136.251350155,120.853702292,15.3976478634
 12/01  16:00:00,963.48281189,29.4930521822,0.0,0.0,448.566543614,448.566543614,187.005453941,171.614280335,15.3911736066
 12/01  17:00:00,1054.8227406,29.0995720297,0.0,0.0,448.566543614,448.566543614,311.710534398,291.83285999,19.8776744083
 12/01  18:00:00,950.584087917,29.0995720297,0.0,0.0,348.885089477,398.725816546,385.669626211,372.514132127,13.1554940836
 12/01  19:00:00,751.283754403,29.0995720297,0.0,0.0,249.203635341,299.044362409,444.572348246,435.813809678,8.75853856772
 12/01  20:00:00,726.873239742,29.0995720297,0.0,0.0,249.203635341,299.044362409,477.938006821,471.380135022,6.55787179978
 12/01  21:00:00,577.423012935,29.0995720297,0.0,0.0,149.522181205,249.203635341,549.906992722,541.162284663,8.74470805853
 12/01  22:00:00,553.064462528,29.0995720297,0.0,0.0,149.522181205,249.203635341,630.695291141,626.329710046,4.36558109465
 12/01  23:00:00,349.356868703,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020629588,0.0,2.19020629588
 12/01  24:00:00,299.992109648,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014302674,0.0,2.19014302674
 12/02  01:00:00,237.929187553,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008590818,0.0,2.19008590818
 12/02  02:00:00,237.929187803,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002713569,0.0,2.19002713569
 12/02  03:00:00,238.716040266,0.783575241902,0.0,0.0,24.9203635341,149.522181205,7.54232467398,3.18176503408,4.3605596399
 12/02  04:00:00,239.503794217,1.5671504838,0.0,0.0,24.9203635341,149.522181205,9.43481535032,7.24462343618,2.19019191414
 12/02  05:00:00,252.122621458,1.95893810475,0.0,0.0,24.9203635341,149.522181205,14.1549629945,11.9646916531,2.19027134138
 12/02  06:00:00,276.175680747,1.5671504838,0.0,0.0,24.9203635341,149.522181205,15.35803053,10.9919477252,4.36608280479
 12/02  07:00:00,428.140121381,29.0995720297,0.0,0.0,49.8407270682,199.362908273,754.987575415,752.795541541,2.19203387414
 12/02  08:00:00,401.426135199,29.0995720297,0.0,0.0,49.8407270682,199.362908273,863.572920892,857.026396951,6.54652394082
 12/02  09:00:00,650.312880647,29.0995720297,0.0,0.0,249.203635341,249.203635341,555.020176694,548.461955543,6.55822115017
 12/02  10:00:00,613.451980731,29.0995720297,0.0,0.0,249.203635341,249.203635341,374.128834065,365.369465704,8.7593683609
 12/02  11:00:00,564.539082373,29.170405895,0.0,0.0,249.203635341,249.203635341,290.842253648,282.088857608,8.75339604046
 12/02  12:00:00,566.195201751,30.8780620384,0.0,0.0,249.203635341,249.203635341,245.831912612,234.879399981,10.9525126312
 12/02  13:00:00,566.252394786,30.9605377024,0.0,0.0,249.203635341,249.203635341,226.814038364,215.87486101,10.9391773538
 12/02  14:00:00,564.599395267,29.3237854015,0.0,0.0,249.203635341,249.203635341,212.491122589,203.739989611,8.75113297806
 12/02  15:00:00,315.188772409,29.0995720297,0.0,0.0,74.7610906023,174.442544739,234.740523485,228.182695912,6.55782757371
 12/02  16:00:00,315.206516104,29.0995720297,0.0,0.0,74.7610906023,174.442544739,258.935195415,252.382446727,6.552748688
 12/02  17:00:00,406.925959395,29.0995720297,0.0,0.0,74.7610906023,174.442544739,387.374228201,380.819063197,6.55516500418
 12/02  18:00:00,377.555310557,29.0995720297,0.0,0.0,24.9203635341,149.522181205,595.74010148,593.548344253,2.19175722697
 12/02  19:00:00,347.929946162,0.0,0.0,0.0,24.9203635341,149.522181205,4.36406388608,0.0,4.36406388608
 12/02  20:00:00,323.485550187,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202489086,0.0,2.19202489086
 12/02  21:00:00,323.485550385,0.0,0.0,0.0,24.9203635341,149.522181205,4.36385276911,0.0,4.36385276911
 12/02  22:00:00,299.042132525,0.0,0.0,0.0,24.9203635341,149.522181205,4.36762523502,0.0,4.36762523502
 12/02  23:00:00,274.595780859,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016611385,0.0,2.19016611385
 12/02  24:00:00,250.937843379,0.783575241902,0.0,0.0,24.9203635341,149.522181205,5.45892772333,3.26881985438,2.19010786895
 12/03  01:00:00,239.502724449,1.5671504838,0.0,0.0,24.9203635341,149.522181205,9.98525681382,7.79613367267,2.18912314116
 12/03  02:00:00,239.899862084,1.95893810475,0.0,0.0,24.9203635341,149.522181205,16.0606610158,13.8713378285,2.18932318731
 12/03  03:00:00,239.507100828,1.5671504838,0.0,0.0,24.9203635341,149.522181205,14.9620786796,12.7727222411,2.18935643845
 12/03  04:00:00,239.904942945,1.95893810475,0.0,0.0,24.9203635341,149.522181205,21.8445505323,19.6553865975,2.18916393481
 12/03  05:00:00,251.733809757,1.5671504838,0.0,0.0,24.9203635341,149.522181205,20.09530251,17.9059368591,2.18936565097
 12/03  06:00:00,276.582058414,1.95893810475,0.0,0.0,24.9203635341,149.522181205,34.2904382805,29.9263614276,4.36407685295
 12/03  07:00:00,325.07278166,1.5671504838,0.0,0.0,24.9203635341,149.522181205,26.6232478741,24.4338611771,2.189386697
 12/03  08:00:00,298.659485593,1.95893810475,0.0,0.0,24.9203635341,149.522181205,40.736886889,38.5475795413,2.18930734768
 12/03  09:00:00,298.250189888,1.5671504838,0.0,0.0,24.9203635341,149.522181205,20.8747055291,18.6853089316,2.18939659755
 12/03  10:00:00,261.978645991,1.95893810475,0.0,0.0,24.9203635341,149.522181205,24.496434131,22.3071448075,2.18928932358
 12/03  11:00:00,212.690021891,1.5671504838,0.0,0.0,24.9203635341,149.522181205,13.2519948236,13.2319948236,0.02
 12/03  12:00:00,213.084155341,1.95893810475,0.0,0.0,24.9203635341,149.522181205,19.1239003772,14.7618529034,4.36204747375
 12/03  13:00:00,224.359512519,13.2388484084,0.0,0.0,24.9203635341,149.522181205,11.8415570951,9.65033541664,2.19122167842
 12/03  14:00:00,213.082858648,1.95893810475,0.0,0.0,24.9203635341,149.522181205,16.0305490935,11.6624836903,4.36806540325
 12/03  15:00:00,212.686885233,1.5671504838,0.0,0.0,24.9203635341,149.522181205,12.9734617399,8.61097816111,4.36248357884
 12/03  16:00:00,213.080734141,1.95893810475,0.0,0.0,24.9203635341,149.522181205,14.2222036528,12.0330160808,2.18918757198
 12/03  17:00:00,304.295289242,1.5671504838,0.0,0.0,24.9203635341,149.522181205,11.1768656014,11.1568656014,0.02
 12/03  18:00:00,349.902721583,1.95893810475,0.0,0.0,24.9203635341,149.522181205,19.4068768871,17.2174871573,2.18938972981
 12/03  19:00:00,349.50952464,1.5671504838,0.0,0.0,24.9203635341,149.522181205,17.8260208392,15.6367110734,2.18930976581
 12/03  20:00:00,325.46398219,1.95893810475,0.0,0.0,24.9203635341,149.522181205,25.7868820473,23.5974823045,2.1893997428
 12/03  21:00:00,325.069535967,1.5671504838,0.0,0.0,24.9203635341,149.522181205,22.8026749849,20.6135232258,2.18915175909
 12/03  22:00:00,301.026772587,1.95893810475,0.0,0.0,24.9203635341,149.522181205,34.4204828507,30.0561652076,4.36431764319
 12/03  23:00:00,276.184273967,1.5671504838,0.0,0.0,24.9203635341,149.522181205,26.7933101456,24.6041362705,2.18917387506
 12/03  24:00:00,252.141097834,1.95893810475,0.0,0.0,24.9203635341,149.522181205,37.4272007191,35.2378246339,2.18937608518
 12/04  01:00:00,289.36009654,1.5671504838,0.0,0.0,24.9203635341,199.362908273,28.1467506181,25.9566091336,2.19014148446
 12/04  02:00:00,289.762221285,1.95893810475,0.0,0.0,24.9203635341,199.362908273,39.7891128943,37.5990202894,2.19009260491
 12/04  03:00:00,289.363625504,1.5671504838,0.0,0.0,24.9203635341,199.362908273,32.1017765032,29.9114569205,2.19031958277
 12/04  04:00:00,289.765630647,1.95893810475,0.0,0.0,24.9203635341,199.362908273,43.5746091585,41.3842712674,2.19033789113
 12/04  05:00:00,301.586071984,1.5671504838,0.0,0.0,24.9203635341,199.362908273,34.5106853272,30.1500853579,4.36059996928
 12/04  06:00:00,351.354090106,1.95893810475,0.0,0.0,49.8407270682,199.362908273,43.5662760283,41.3735873748,2.19268865354
 12/04  07:00:00,428.58701875,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1282.93553727,1278.57114674,4.36439053274
 12/04  08:00:00,501.132048896,29.0995720297,0.0,0.0,149.522181205,199.362908273,953.199477437,944.447355454,8.75212198294
 12/04  09:00:00,1048.85678116,29.0995720297,0.0,0.0,448.566543614,448.566543614,418.867139582,403.461180828,15.4059587542
 12/04  10:00:00,1012.05440131,29.0995720297,0.0,0.0,448.566543614,448.566543614,281.746336872,264.115863447,17.6304734247
 12/04  11:00:00,963.900463841,29.8846327838,0.0,0.0,448.566543614,448.566543614,233.628198215,213.789495857,19.8387023577
 12/04  12:00:00,964.950447118,30.9631136658,0.0,0.0,448.566543614,448.566543614,201.508822953,181.602175149,19.9066478041
 12/04  13:00:00,913.424897379,29.2620262468,0.0,0.0,448.566543614,398.725816546,223.691611339,197.033520568,26.6580907706
 12/04  14:00:00,963.063777693,29.0995720297,0.0,0.0,448.566543614,448.566543614,180.968076517,156.570621742,24.3974547751
 12/04  15:00:00,963.410718336,29.4914222729,0.0,0.0,448.566543614,448.566543614,135.495257416,117.897762873,17.597494543
 12/04  16:00:00,963.03607611,29.1271345921,0.0,0.0,448.566543614,448.566543614,121.438843702,107.390897247,14.0479464549
 12/04  17:00:00,1054.65327653,29.0995720297,0.0,0.0,448.566543614,448.566543614,166.95777213,145.728602349,21.2291697808
 12/04  18:00:00,950.366103248,29.0995720297,0.0,0.0,348.885089477,398.725816546,197.44183454,186.47459708,10.96723746
 12/04  19:00:00,751.044738574,29.0995720297,0.0,0.0,249.203635341,299.044362409,251.426038333,240.481946625,10.9440917084
 12/04  20:00:00,726.620015804,29.0995720297,0.0,0.0,249.203635341,299.044362409,276.513105608,269.954789595,6.55831601271
 12/04  21:00:00,577.153165796,29.0995720297,0.0,0.0,149.522181205,249.203635341,346.894033489,338.150115238,8.74391825085
 12/04  22:00:00,552.73377708,29.0995720297,0.0,0.0,149.522181205,249.203635341,378.661144301,376.468501739,2.19264256218
 12/04  23:00:00,349.356876937,0.0,0.0,0.0,49.8407270682,199.362908273,4.36044085682,0.0,4.36044085682
 12/04  24:00:00,299.992117692,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007860773,0.0,2.19007860773
 12/05  01:00:00,287.769922286,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003804633,0.0,2.19003804633
 12/05  02:00:00,287.769922205,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033788626,0.0,2.19033788626
 12/05  03:00:00,287.769922205,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029400611,0.0,2.19029400611
 12/05  04:00:00,287.76992235,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025023148,0.0,2.19025023148
 12/05  05:00:00,301.172671193,1.17536286285,0.0,0.0,24.9203635341,199.362908273,10.6915789221,6.33120946622,4.36036945593
 12/05  06:00:00,350.933736284,1.5671504838,0.0,0.0,49.8407270682,199.362908273,12.2449885571,10.0518341333,2.19315442377
 12/05  07:00:00,428.106784556,29.0995720297,0.0,0.0,49.8407270682,199.362908273,889.073493924,884.709128167,4.36436575755
 12/05  08:00:00,501.006653704,29.0995720297,0.0,0.0,149.522181205,199.362908273,897.586118346,888.834031422,8.75208692405
 12/05  09:00:00,1048.7355605,29.0995720297,0.0,0.0,448.566543614,448.566543614,305.485943029,290.076488155,15.4094548743
 12/05  10:00:00,1012.05234036,29.2084241692,0.0,0.0,448.566543614,448.566543614,169.498996707,151.867547564,17.6314491428
 12/05  11:00:00,965.138339753,31.1942461248,0.0,0.0,448.566543614,448.566543614,160.486924786,140.647892946,19.8390318399
 12/05  12:00:00,967.186333579,33.2529564916,0.0,0.0,448.566543614,448.566543614,145.392977701,125.486363448,19.9066142527
 12/05  13:00:00,917.361106352,33.2544942311,0.0,0.0,448.566543614,398.725816546,163.720521346,137.058198108,26.6623232388
 12/05  14:00:00,965.288044195,31.3816754729,0.0,0.0,448.566543614,448.566543614,119.192094766,92.5745023044,26.6175924615
 12/05  15:00:00,963.356094285,29.461686545,0.0,0.0,448.566543614,448.566543614,106.068133718,90.6696701877,15.3984635306
 12/05  16:00:00,963.011789127,29.0995720297,0.0,0.0,448.566543614,448.566543614,128.07366623,112.680885457,15.392780773
