Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/05  17:00:00,1054.63570126,29.0995720297,0.0,0.0,448.566543614,448.566543614,146.811853412,126.929327856,19.8825255563
 12/05  18:00:00,950.335967367,29.0995720297,0.0,0.0,348.885089477,398.725816546,163.815517393,152.850930718,10.9645866749
 12/05  19:00:00,751.005313036,29.0995720297,0.0,0.0,249.203635341,299.044362409,206.577136329,195.631967512,10.9451688163
 12/05  20:00:00,726.574589256,29.0995720297,0.0,0.0,249.203635341,299.044362409,223.83201563,217.274174174,6.5578414558
 12/05  21:00:00,577.108724981,29.0995720297,0.0,0.0,149.522181205,249.203635341,295.118063137,286.373188284,8.74487485278
 12/05  22:00:00,552.673751093,29.0995720297,0.0,0.0,149.522181205,249.203635341,309.938108584,305.57200855,4.36610003422
 12/05  23:00:00,349.356879215,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027722303,0.0,2.19027722303
 12/05  24:00:00,299.992119956,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023373614,0.0,2.19023373614
 12/06  01:00:00,287.76992469,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901970501,0.0,2.1901970501
 12/06  02:00:00,287.769924822,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015797731,0.0,2.19015797731
 12/06  03:00:00,287.769925014,0.0,0.0,0.0,24.9203635341,199.362908273,4.3601993081,0.0,4.3601993081
 12/06  04:00:00,287.769925026,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004155486,0.0,2.19004155486
 12/06  05:00:00,299.99212256,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034768521,0.0,2.19034768521
 12/06  06:00:00,349.358354905,0.0,0.0,0.0,49.8407270682,199.362908273,4.36616299092,0.0,4.36616299092
 12/06  07:00:00,427.820432553,29.0995720297,0.0,0.0,49.8407270682,199.362908273,576.944444427,574.752221663,2.19222276409
 12/06  08:00:00,500.579614936,29.0995720297,0.0,0.0,149.522181205,199.362908273,450.508868854,441.756818256,8.75205059735
 12/06  09:00:00,1048.68055192,29.0995720297,0.0,0.0,448.566543614,448.566543614,272.793928525,255.188326299,17.6056022259
 12/06  10:00:00,1011.97895993,29.0995720297,0.0,0.0,448.566543614,448.566543614,229.735415237,212.104023915,17.6313913216
 12/06  11:00:00,963.06976879,29.0995720297,0.0,0.0,448.566543614,448.566543614,205.194532857,187.55874398,17.6357888768
 12/06  12:00:00,963.062462825,29.0995720297,0.0,0.0,448.566543614,448.566543614,196.737120545,174.618437226,22.1186833188
 12/06  13:00:00,913.240610137,29.0995720297,0.0,0.0,448.566543614,398.725816546,219.69425628,193.042509428,26.651746852
 12/06  14:00:00,963.029607887,29.0995720297,0.0,0.0,448.566543614,448.566543614,155.09285978,130.689398491,24.4034612891
 12/06  15:00:00,962.991099419,29.0995720297,0.0,0.0,448.566543614,448.566543614,110.319324502,94.9180993732,15.4012251285
 12/06  16:00:00,962.977326062,29.0995720297,0.0,0.0,448.566543614,448.566543614,93.7530651869,78.3592238891,15.3938412978
 12/06  17:00:00,1054.6093342,29.0995720297,0.0,0.0,448.566543614,448.566543614,123.20316357,103.318770045,19.8843935247
 12/06  18:00:00,950.322201626,29.0995720297,0.0,0.0,348.885089477,398.725816546,159.683506728,146.523702628,13.1598040995
 12/06  19:00:00,751.002087074,29.0995720297,0.0,0.0,249.203635341,299.044362409,215.901241411,204.958089883,10.9431515284
 12/06  20:00:00,733.062729836,29.0995720297,0.000483548630324,0.0,249.203635341,299.044362409,221.044522684,214.486743058,6.5577796258
 12/06  21:00:00,583.582464696,29.0995720297,0.000608789211482,0.0,149.522181205,249.203635341,274.354581321,267.790722049,6.56385927189
 12/06  22:00:00,552.641235172,29.0995720297,0.0,0.0,149.522181205,249.203635341,284.410915399,280.044689141,4.3662262576
 12/06  23:00:00,349.356881935,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036702811,0.0,2.19036702811
 12/06  24:00:00,299.992122753,0.0,0.0,0.0,24.9203635341,199.362908273,4.36061641253,0.0,4.36061641253
 12/07  01:00:00,287.769927232,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025872031,0.0,2.19025872031
 12/07  02:00:00,287.769927099,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022450762,0.0,2.19022450762
 12/07  03:00:00,287.769927109,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019042823,0.0,2.19019042823
 12/07  04:00:00,287.769927251,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015645786,0.0,2.19015645786
 12/07  05:00:00,299.992125265,0.0,0.0,0.0,24.9203635341,199.362908273,4.36021135195,0.0,4.36021135195
 12/07  06:00:00,349.358358561,0.0,0.0,0.0,49.8407270682,199.362908273,2.19310931325,0.0,2.19310931325
 12/07  07:00:00,427.729395392,29.0995720297,0.0,0.0,49.8407270682,199.362908273,495.677642267,491.313253186,4.36438908118
 12/07  08:00:00,500.541661586,29.0995720297,0.0,0.0,149.522181205,199.362908273,425.564145553,416.811798047,8.75234750608
 12/07  09:00:00,1048.66883334,29.0995720297,0.0,0.0,448.566543614,448.566543614,267.877338771,252.468566075,15.4087726966
 12/07  10:00:00,1011.98311433,29.0995720297,0.0,0.0,448.566543614,448.566543614,246.646780507,226.813705111,19.8330753957
 12/07  11:00:00,963.076411043,29.0995720297,0.0,0.0,448.566543614,448.566543614,221.453481845,203.81561872,17.637863125
 12/07  12:00:00,963.04197299,29.0995720297,0.0,0.0,448.566543614,448.566543614,176.908510056,154.786742125,22.1217679309
 12/07  13:00:00,913.222037367,29.0995720297,0.0,0.0,448.566543614,398.725816546,202.49423986,175.844888325,26.6493515346
 12/07  14:00:00,963.032879059,29.0995720297,0.0,0.0,448.566543614,448.566543614,163.771417011,139.362957315,24.4084596964
 12/07  15:00:00,963.015296494,29.0995720297,0.0,0.0,448.566543614,448.566543614,144.984984102,129.582669304,15.4023147979
 12/07  16:00:00,963.003227642,29.0995720297,0.0,0.0,448.566543614,448.566543614,130.130600387,114.735504236,15.3950961516
 12/07  17:00:00,1054.64002484,29.0995720297,0.0,0.0,448.566543614,448.566543614,166.662796491,146.778841347,19.8839551437
 12/07  18:00:00,950.354892386,29.0995720297,0.0,0.0,348.885089477,398.725816546,207.054373916,193.894915497,13.1594584182
 12/07  19:00:00,751.033129642,29.0995720297,0.0,0.0,249.203635341,299.044362409,260.343764761,251.583030646,8.76073411523
 12/07  20:00:00,726.599283351,29.0995720297,0.0,0.0,249.203635341,299.044362409,278.366240636,269.628693914,8.73754672254
 12/07  21:00:00,577.124868457,29.0995720297,0.0,0.0,149.522181205,249.203635341,337.821074844,331.257253629,6.56382121467
 12/07  22:00:00,552.685123995,29.0995720297,0.0,0.0,149.522181205,249.203635341,347.302134266,342.935956884,4.3661773822
 12/07  23:00:00,349.356884357,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903419282,0.0,2.1903419282
 12/07  24:00:00,299.992125206,0.0,0.0,0.0,24.9203635341,199.362908273,4.36058067938,0.0,4.36058067938
 12/08  01:00:00,287.769929692,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024807424,0.0,2.19024807424
 12/08  02:00:00,287.769929548,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021869028,0.0,2.19021869028
 12/08  03:00:00,287.769929549,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018943711,0.0,2.19018943711
 12/08  04:00:00,287.769929688,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901602901,0.0,2.1901602901
 12/08  05:00:00,299.992127705,0.0,0.0,0.0,24.9203635341,199.362908273,4.36023347396,0.0,4.36023347396
 12/08  06:00:00,349.358362465,0.0,0.0,0.0,49.8407270682,199.362908273,2.19313725002,0.0,2.19313725002
 12/08  07:00:00,427.85397932,29.0995720297,0.0,0.0,49.8407270682,199.362908273,656.03983083,651.67563634,4.36419449029
 12/08  08:00:00,509.160942928,29.0995720297,0.0,0.0,149.522181205,199.362908273,517.813591583,509.060912254,8.75267932919
 12/08  09:00:00,1048.65442464,29.0995720297,0.0,0.0,448.566543614,448.566543614,248.384728481,230.775950911,17.6087775696
 12/08  10:00:00,1011.95356318,29.0995720297,0.0,0.0,448.566543614,448.566543614,203.35737729,185.727575804,17.6298014851
 12/08  11:00:00,963.049592157,29.0995720297,0.0,0.0,448.566543614,448.566543614,183.7484752,166.108451959,17.640023241
 12/08  12:00:00,963.032907104,29.0995720297,0.0,0.0,448.566543614,448.566543614,162.488236616,140.366741085,22.1214955309
 12/08  13:00:00,913.200982624,29.0995720297,0.0,0.0,448.566543614,398.725816546,172.430878646,145.776429771,26.6544488757
 12/08  14:00:00,963.042938212,29.131914387,0.0,0.0,448.566543614,448.566543614,132.709569726,108.302175861,24.4073938651
 12/08  15:00:00,963.22090613,29.3493306522,0.0,0.0,448.566543614,448.566543614,86.022011893,70.6185798688,15.4034320242
 12/08  16:00:00,962.968426931,29.0995720297,0.0,0.0,448.566543614,448.566543614,83.2773647034,67.8808293279,15.3965353755
 12/08  17:00:00,1054.6125283,29.0995720297,0.0,0.0,448.566543614,448.566543614,130.677680193,108.583948786,22.0937314063
 12/08  18:00:00,950.322828857,29.0995720297,0.0,0.0,348.885089477,398.725816546,159.895265665,148.92655907,10.9687065956
 12/08  19:00:00,750.99878085,29.0995720297,0.0,0.0,249.203635341,299.044362409,213.676134461,202.731632328,10.9445021335
 12/08  20:00:00,726.571307051,29.0995720297,0.0,0.0,249.203635341,299.044362409,235.541375171,228.982970966,6.5584042045
 12/08  21:00:00,577.10036242,29.0995720297,0.0,0.0,149.522181205,249.203635341,303.429030323,294.684414765,8.74461555803
 12/08  22:00:00,552.670309467,29.0995720297,0.0,0.0,149.522181205,249.203635341,323.830695336,319.464780277,4.36591505946
 12/08  23:00:00,349.356886713,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018211892,0.0,2.19018211892
 12/08  24:00:00,299.992127421,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015325023,0.0,2.19015325023
 12/09  01:00:00,237.929204949,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013103034,0.0,2.19013103034
 12/09  02:00:00,237.92920505,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010648367,0.0,2.19010648367
 12/09  03:00:00,237.929205289,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008207802,0.0,2.19008207802
 12/09  04:00:00,237.929205228,0.0,0.0,0.0,24.9203635341,149.522181205,4.36078634091,0.0,4.36078634091
 12/09  05:00:00,250.15140276,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035652149,0.0,2.19035652149
 12/09  06:00:00,274.59727593,0.0,0.0,0.0,24.9203635341,149.522181205,4.36627750033,0.0,4.36627750033
 12/09  07:00:00,427.843132853,29.0995720297,0.0,0.0,49.8407270682,199.362908273,633.238642243,631.046347379,2.19229486359
 12/09  08:00:00,409.449529667,29.0995720297,0.0,0.0,49.8407270682,199.362908273,479.603570659,473.056512208,6.54705845108
 12/09  09:00:00,649.940554056,29.0995720297,0.0,0.0,249.203635341,249.203635341,264.235881062,257.676510622,6.55937044053
 12/09  10:00:00,613.243647553,29.1083398607,0.0,0.0,249.203635341,249.203635341,216.21521397,205.268007982,10.9472059878
 12/09  11:00:00,565.697241279,30.450380453,0.0,0.0,249.203635341,249.203635341,216.422362801,207.669419529,8.75294327134
 12/09  12:00:00,567.616649623,32.3805577854,0.0,0.0,249.203635341,249.203635341,203.159502145,192.204995806,10.9545063381
 12/09  13:00:00,567.580643584,32.3625314155,0.0,0.0,249.203635341,249.203635341,180.542730943,171.785639127,8.75709181594
 12/09  14:00:00,565.19539935,29.9878427204,0.0,0.0,249.203635341,249.203635341,168.233332575,159.480129788,8.75320278771
 12/09  15:00:00,315.157381218,29.0995720297,0.0,0.0,74.7610906023,174.442544739,240.047451183,231.834038788,8.21341239516
 12/09  16:00:00,315.166203943,29.0995720297,0.0,0.0,74.7610906023,174.442544739,250.003241019,245.102883302,4.90035771635
 12/09  17:00:00,419.357021471,29.0995720297,0.000338527146467,0.0,74.7610906023,174.442544739,301.028787617,294.47220294,6.55658467682
 12/09  18:00:00,377.342016981,29.0995720297,0.0,0.0,24.9203635341,149.522181205,409.897720737,405.533521904,4.36419883276
 12/09  19:00:00,347.929970331,0.0,0.0,0.0,24.9203635341,149.522181205,4.36447335882,0.0,4.36447335882
 12/09  20:00:00,323.485574325,0.0,0.0,0.0,24.9203635341,149.522181205,2.19230839353,0.0,2.19230839353
 12/09  21:00:00,323.485574702,0.0,0.0,0.0,24.9203635341,149.522181205,4.36405114229,0.0,4.36405114229
 12/09  22:00:00,299.042163923,0.0,0.0,0.0,24.9203635341,149.522181205,4.36758047357,0.0,4.36758047357
 12/09  23:00:00,274.59579825,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011764566,0.0,2.19011764566
 12/09  24:00:00,250.151402769,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009360781,0.0,2.19009360781
 12/10  01:00:00,237.928714408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940758492,0.0,2.18940758492
 12/10  02:00:00,237.928714402,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893601435,0.0,2.1893601435
 12/10  03:00:00,237.928714412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931293115,0.0,2.18931293115
 12/10  04:00:00,237.928714434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926590448,0.0,2.18926590448
 12/10  05:00:00,250.150912267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921902983,0.0,2.18921902983
 12/10  06:00:00,274.596787177,0.0,0.0,0.0,24.9203635341,149.522181205,4.36410714233,0.0,4.36410714233
 12/10  07:00:00,323.484098999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934612922,0.0,2.18934612922
 12/10  08:00:00,305.210161283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929948997,0.0,2.18929948997
 12/10  09:00:00,296.66649464,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892529085,0.0,2.1892529085
 12/10  10:00:00,259.999901265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920638006,0.0,2.18920638006
 12/10  11:00:00,211.11111002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944553276,0.0,2.18944553276
 12/10  12:00:00,211.112095711,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111313496,0.0,2.19111313496
 12/10  13:00:00,211.112096018,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099521164,0.0,2.19099521164
 12/10  14:00:00,211.113574938,0.0,0.0,0.0,24.9203635341,149.522181205,4.36835167931,0.0,4.36835167931
 12/10  15:00:00,211.112096007,0.0,0.0,0.0,24.9203635341,149.522181205,4.36259305575,0.0,4.36259305575
 12/10  16:00:00,211.111110009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924484954,0.0,2.18924484954
 12/10  17:00:00,302.718234594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888989463,0.0,2.18888989463
 12/10  18:00:00,349.108595999,1.17536286285,0.0,0.0,24.9203635341,149.522181205,8.35129341972,6.16185590022,2.18943751951
 12/10  19:00:00,349.503062543,1.5671504838,0.0,0.0,24.9203635341,149.522181205,11.8349887077,9.64559672363,2.18939198403
 12/10  20:00:00,325.452432426,1.95893810475,0.0,0.0,24.9203635341,149.522181205,14.4071478326,12.2178032758,2.18934455681
 12/10  21:00:00,325.060200567,1.5671504838,0.0,0.0,24.9203635341,149.522181205,13.8291346269,11.6397404041,2.18939422278
 12/10  22:00:00,301.01215319,1.95893810475,0.0,0.0,24.9203635341,149.522181205,17.8384030616,15.6461622434,2.19224081821
 12/10  23:00:00,276.173759144,1.5671504838,0.0,0.0,24.9203635341,149.522181205,16.88123942,14.6917638776,2.18947554234
 12/10  24:00:00,252.123640028,1.95893810475,0.0,0.0,24.9203635341,149.522181205,20.1132370567,17.9238088571,2.18942819955
 12/11  01:00:00,289.349355226,1.5671504838,0.0,0.0,24.9203635341,199.362908273,18.132109551,15.9417037753,2.19040577569
 12/11  02:00:00,289.744329537,1.95893810475,0.0,0.0,24.9203635341,199.362908273,24.4370088064,20.076245427,4.36076337938
 12/11  03:00:00,289.351498552,1.5671504838,0.0,0.0,24.9203635341,199.362908273,20.903401465,18.712971079,2.19043038601
 12/11  04:00:00,289.746763148,1.95893810475,0.0,0.0,24.9203635341,199.362908273,25.4061285304,23.2156956712,2.19043285924
 12/11  05:00:00,301.575458743,1.5671504838,0.0,0.0,24.9203635341,199.362908273,23.167267053,20.9769378844,2.19032916861
 12/11  06:00:00,351.336496565,1.95893810475,0.0,0.0,49.8407270682,199.362908273,29.2300470237,24.8639788107,4.36606821301
 12/11  07:00:00,428.363078735,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1192.34087394,1187.97638287,4.36449106575
 12/11  08:00:00,509.519054354,29.0995720297,0.0,0.0,149.522181205,199.362908273,884.277832028,875.523826959,8.75400506908
 12/11  09:00:00,1048.9510888,29.0995720297,0.0,0.0,448.566543614,448.566543614,563.966059662,548.553979322,15.4120803398
 12/11  10:00:00,1012.21330724,29.0995720297,0.0,0.0,448.566543614,448.566543614,483.756465689,465.965078347,17.7913873422
 12/11  11:00:00,963.276133346,29.0995720297,0.0,0.0,448.566543614,448.566543614,431.691296865,412.000614999,19.6906818659
 12/11  12:00:00,963.251500891,29.0995720297,0.0,0.0,448.566543614,448.566543614,403.317348459,381.193401503,22.123946956
 12/11  13:00:00,913.435715273,29.0995720297,0.0,0.0,448.566543614,398.725816546,433.233982223,406.571011289,26.6629709341
 12/11  14:00:00,963.227288748,29.0995720297,0.0,0.0,448.566543614,448.566543614,377.094453983,352.684789813,24.4096641703
 12/11  15:00:00,963.232624078,29.0995720297,0.0,0.0,448.566543614,448.566543614,389.217716794,371.614383173,17.6033336209
 12/11  16:00:00,963.243087491,29.0995720297,0.0,0.0,448.566543614,448.566543614,398.667147224,383.270274492,15.3968727317
 12/11  17:00:00,1054.86343436,29.0995720297,0.0,0.0,448.566543614,448.566543614,410.618254778,390.729109066,19.8891457122
 12/11  18:00:00,950.575078531,29.0995720297,0.0,0.0,348.885089477,398.725816546,440.346884787,427.188067338,13.1588174486
 12/11  19:00:00,751.265054364,29.0995720297,0.0,0.0,249.203635341,299.044362409,498.601802661,489.841970428,8.75983223392
 12/11  20:00:00,726.834443195,29.0995720297,0.0,0.0,249.203635341,299.044362409,515.648828176,506.910443,8.73838517536
 12/11  21:00:00,577.359419792,29.0995720297,0.0,0.0,149.522181205,249.203635341,563.986183822,557.422185553,6.56399826935
 12/11  22:00:00,552.930471499,29.0995720297,0.0,0.0,149.522181205,249.203635341,581.478797339,577.112597716,4.36619962305
 12/11  23:00:00,349.356893854,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035019123,0.0,2.19035019123
 12/11  24:00:00,299.992134739,0.0,0.0,0.0,24.9203635341,199.362908273,4.36065332547,0.0,4.36065332547
 12/12  01:00:00,287.769939122,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031262083,0.0,2.19031262083
 12/12  02:00:00,287.76993897,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903021032,0.0,2.1903021032
 12/12  03:00:00,287.769938987,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029169981,0.0,2.19029169981
 12/12  04:00:00,288.557302623,0.783575241902,0.0,0.0,24.9203635341,199.362908273,6.49849840599,4.30821702009,2.1902813859
 12/12  05:00:00,301.567210107,1.5671504838,0.0,0.0,24.9203635341,199.362908273,13.3738673542,9.01333537145,4.36053198277
 12/12  06:00:00,350.934689221,1.5671504838,0.0,0.0,49.8407270682,199.362908273,12.620139254,10.4275401928,2.19259906118
 12/12  07:00:00,428.163152478,29.0995720297,0.0,0.0,49.8407270682,199.362908273,891.6669312,887.302738321,4.36419287931
 12/12  08:00:00,509.39252113,29.0995720297,0.0,0.0,149.522181205,199.362908273,698.826763074,690.073603739,8.75315933546
 12/12  09:00:00,1048.76245639,29.0995720297,0.0,0.0,448.566543614,448.566543614,337.449420494,319.836280534,17.6131399593
 12/12  10:00:00,1012.04232965,29.0995720297,0.0,0.0,448.566543614,448.566543614,280.593763174,262.958848302,17.6349148723
 12/12  11:00:00,963.147324593,29.0995720297,0.0,0.0,448.566543614,448.566543614,276.521796176,258.87906174,17.6427344356
 12/12  12:00:00,963.128007537,29.0995720297,0.0,0.0,448.566543614,448.566543614,257.86010814,235.73290193,22.1272062099
 12/12  13:00:00,913.313025929,29.0995720297,0.0,0.0,448.566543614,398.725816546,289.798415846,263.122420201,26.6759956456
 12/12  14:00:00,963.09663369,29.0995720297,0.0,0.0,448.566543614,448.566543614,227.419102644,200.78341933,26.6356833138
 12/12  15:00:00,963.026477264,29.0995720297,0.0,0.0,448.566543614,448.566543614,146.398266785,130.993778202,15.4044885822
 12/12  16:00:00,963.023857173,29.0995720297,0.0,0.0,448.566543614,448.566543614,144.711126683,129.312951265,15.3981754177
 12/12  17:00:00,1054.68508508,29.0995720297,0.0,0.0,448.566543614,448.566543614,210.868112602,188.768930794,22.0991818083
 12/12  18:00:00,950.427675788,29.0995720297,0.0,0.0,348.885089477,398.725816546,277.971874243,267.002423134,10.9694511088
 12/12  19:00:00,751.126800621,29.0995720297,0.0,0.0,249.203635341,299.044362409,358.161056185,347.213952016,10.9471041691
 12/12  20:00:00,726.70742187,29.0995720297,0.0,0.0,249.203635341,299.044362409,389.391252206,382.833170852,6.55808135373
 12/12  21:00:00,577.268927217,29.0995720297,0.0,0.0,149.522181205,249.203635341,492.169947181,483.423851995,8.74609518588
 12/12  22:00:00,552.877825103,29.0995720297,0.0,0.0,149.522181205,249.203635341,554.043839113,549.677796413,4.36604270021
 12/12  23:00:00,349.356895823,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043067566,0.0,2.19043067566
 12/12  24:00:00,299.9921368,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042048578,0.0,2.19042048578
 12/13  01:00:00,287.769941547,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041587103,0.0,2.19041587103
 12/13  02:00:00,287.769941574,0.0,0.0,0.0,24.9203635341,199.362908273,4.36081369557,0.0,4.36081369557
 12/13  03:00:00,288.163795008,0.391787620951,0.0,0.0,24.9203635341,199.362908273,4.67958594031,2.489187892,2.19039804831
 12/13  04:00:00,289.740054026,1.95893810475,0.0,0.0,24.9203635341,199.362908273,15.6563106188,13.4660202696,2.19029034915
 12/13  05:00:00,301.571480338,1.5671504838,0.0,0.0,24.9203635341,199.362908273,16.8839940281,14.6936073118,2.19038671632
 12/13  06:00:00,351.333736482,1.95893810475,0.0,0.0,49.8407270682,199.362908273,24.1553715645,19.789127236,4.36624432841
 12/13  07:00:00,428.345361875,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1100.2546265,1095.88993048,4.36469602068
 12/13  08:00:00,510.193906541,29.0995720297,0.0,0.0,149.522181205,199.362908273,1446.89171215,1438.13819993,8.75351222637
 12/13  09:00:00,1049.46009592,29.0995720297,0.0,0.0,448.566543614,448.566543614,887.792144016,872.377974902,15.4141691134
 12/13  10:00:00,1012.58679775,29.0995720297,0.0,0.0,448.566543614,448.566543614,664.781850575,644.943178544,19.8386720311
 12/13  11:00:00,963.558443075,29.0995720297,0.0,0.0,448.566543614,448.566543614,532.295055324,514.651398082,17.6436572424
 12/13  12:00:00,963.560869704,29.0995720297,0.0,0.0,448.566543614,448.566543614,532.629021355,510.498575764,22.130445591
 12/13  13:00:00,913.729619259,29.0995720297,0.0,0.0,448.566543614,398.725816546,536.195567742,509.522174159,26.6733935826
 12/13  14:00:00,963.474259221,29.0995720297,0.0,0.0,448.566543614,448.566543614,463.150739454,436.516740743,26.6339987115
 12/13  15:00:00,963.486956492,29.0995720297,0.0,0.0,448.566543614,448.566543614,469.301157889,453.895917309,15.4052405796
 12/13  16:00:00,963.537240004,29.0995720297,0.0,0.0,448.566543614,448.566543614,502.400383229,487.000904661,15.3994785674
 12/13  17:00:00,1055.20470706,29.0995720297,0.0,0.0,448.566543614,448.566543614,546.779806556,524.678840934,22.1009656218
 12/13  18:00:00,950.941391144,29.0995720297,0.0,0.0,348.885089477,398.725816546,582.487699951,571.516846491,10.9708534591
 12/13  19:00:00,751.747594828,29.0995720297,0.0,0.0,249.203635341,299.044362409,718.162519014,707.215665395,10.9468536195
 12/13  20:00:00,727.406199528,29.0995720297,0.0,0.0,249.203635341,299.044362409,782.927946115,776.369009447,6.55893666808
 12/13  21:00:00,578.074188643,29.0995720297,0.0,0.0,149.522181205,249.203635341,908.41259217,899.666590785,8.74600138548
 12/13  22:00:00,553.90049064,29.0995720297,0.0,0.0,149.522181205,249.203635341,1047.75601638,1043.39003931,4.36597706128
 12/13  23:00:00,349.356898109,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039869713,0.0,2.19039869713
 12/13  24:00:00,299.992139039,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039222887,0.0,2.19039222887
 12/14  01:00:00,289.740715412,1.95893810475,0.0,0.0,24.9203635341,199.362908273,10.2365330019,8.04614082829,2.19039217357
 12/14  02:00:00,289.349869973,1.5671504838,0.0,0.0,24.9203635341,199.362908273,13.0825694796,8.72171747589,4.36085200368
 12/14  03:00:00,289.752648234,1.95893810475,0.0,0.0,24.9203635341,199.362908273,18.4864268517,16.2959665758,2.19046027586
 12/14  04:00:00,289.359248308,1.5671504838,0.0,0.0,24.9203635341,199.362908273,17.445052039,15.2546648827,2.1903871563
 12/14  05:00:00,301.995658362,1.95893810475,0.0,0.0,24.9203635341,199.362908273,32.9715450373,30.7811590483,2.19038598901
 12/14  06:00:00,350.963116185,1.5671504838,0.0,0.0,49.8407270682,199.362908273,30.3449527589,25.9786798604,4.3662728985
 12/14  07:00:00,428.703405264,29.0995720297,0.0,0.0,49.8407270682,199.362908273,927.955951287,923.591291283,4.36466000355
 12/14  08:00:00,511.988864104,29.0995720297,0.0,0.0,149.522181205,199.362908273,1925.16191384,1916.4080832,8.75383063567
 12/14  09:00:00,1050.9429065,29.0995720297,0.0,0.0,448.566543614,448.566543614,1156.80204061,1141.00003561,15.8020050005
 12/14  10:00:00,1013.762683,29.0995720297,0.0,0.0,448.566543614,448.566543614,845.255466284,825.803411287,19.452054997
 12/14  11:00:00,964.557594184,29.2403509489,0.0,0.0,448.566543614,448.566543614,675.544050935,657.899027102,17.6450238326
 12/14  12:00:00,965.418394113,30.7030120767,0.0,0.0,448.566543614,448.566543614,458.276978487,436.146511753,22.130466734
 12/14  13:00:00,916.00223261,31.3131045486,0.0,0.0,448.566543614,398.725816546,419.38992133,392.711694952,26.6782263779
 12/14  14:00:00,965.822316658,31.4409158767,0.0,0.0,448.566543614,448.566543614,367.489012524,340.849724593,26.6392879317
 12/14  15:00:00,964.724494549,30.4034511871,0.0,0.0,448.566543614,448.566543614,344.902090012,329.496040689,15.4060493236
 12/14  16:00:00,963.547663076,29.1442548849,0.0,0.0,448.566543614,448.566543614,410.764426462,395.363848543,15.4005779184
 12/14  17:00:00,1055.25319648,29.0995720297,0.0,0.0,448.566543614,448.566543614,519.060221421,496.959780937,22.1004404838
 12/14  18:00:00,951.052694542,29.0995720297,0.0,0.0,348.885089477,398.725816546,596.240528852,583.082813658,13.1577151944
 12/14  19:00:00,751.78864447,29.0995720297,0.0,0.0,249.203635341,299.044362409,669.532358485,660.77036816,8.76199032525
 12/14  20:00:00,727.38544691,29.0995720297,0.0,0.0,249.203635341,299.044362409,709.539234747,700.800409331,8.73882541616
 12/14  21:00:00,578.053354613,29.0995720297,0.0,0.0,149.522181205,249.203635341,843.334743205,836.76983077,6.56491243569
 12/14  22:00:00,553.737646389,29.0995720297,0.0,0.0,149.522181205,249.203635341,912.294022947,907.928034779,4.36598816761
 12/14  23:00:00,349.356900542,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041881596,0.0,2.19041881596
 12/14  24:00:00,299.992141588,0.0,0.0,0.0,24.9203635341,199.362908273,4.36047949072,0.0,4.36047949072
 12/15  01:00:00,289.34557979,1.5671504838,0.0,0.0,24.9203635341,199.362908273,7.98961705324,5.79915716862,2.19045988462
 12/15  02:00:00,289.742440006,1.95893810475,0.0,0.0,24.9203635341,199.362908273,11.4914361766,9.3009729316,2.19046324499
 12/15  03:00:00,289.355385754,1.5671504838,0.0,0.0,24.9203635341,199.362908273,14.7889499761,12.5986968684,2.19025310766
 12/15  04:00:00,289.753263257,1.95893810475,0.0,0.0,24.9203635341,199.362908273,19.0499541358,16.8596975934,2.19025654233
 12/15  05:00:00,301.593630992,1.5671504838,0.0,0.0,24.9203635341,199.362908273,28.1789801992,23.8180293027,4.36095089652
 12/15  06:00:00,351.358042063,1.95893810475,0.0,0.0,49.8407270682,199.362908273,30.4766357363,28.2832351982,2.19340053812
 12/15  07:00:00,428.560191785,29.0995720297,0.0,0.0,49.8407270682,199.362908273,845.326468735,840.962104452,4.36436428214
 12/15  08:00:00,511.31448867,29.0995720297,0.0,0.0,149.522181205,199.362908273,1670.76704683,1662.01309568,8.75395115173
 12/15  09:00:00,1049.99111239,29.0995720297,0.0,0.0,448.566543614,448.566543614,871.985010586,854.372045945,17.6129646404
 12/15  10:00:00,1012.61861102,29.0995720297,0.0,0.0,448.566543614,448.566543614,490.777422163,473.139029399,17.6383927642
 12/15  11:00:00,963.804601309,29.4494090504,0.0,0.0,448.566543614,448.566543614,360.887748255,341.038968302,19.8487799534
 12/15  12:00:00,965.325212295,31.2103360646,0.0,0.0,448.566543614,448.566543614,223.124117131,200.993643207,22.1304739242
 12/15  13:00:00,916.143794389,31.9183079634,0.0,0.0,448.566543614,398.725816546,202.807949231,176.139881933,26.6680672979
 12/15  14:00:00,965.952174652,31.9462701564,0.0,0.0,448.566543614,448.566543614,164.554826824,140.138238571,24.4165882526
 12/15  15:00:00,964.807749204,30.8562499721,0.0,0.0,448.566543614,448.566543614,127.05067869,109.444852283,17.6058264068
 12/15  16:00:00,963.241392775,29.2875197306,0.0,0.0,448.566543614,448.566543614,130.549611116,115.148657828,15.4009532886
 12/15  17:00:00,1054.73733678,29.0995720297,0.0,0.0,448.566543614,448.566543614,200.252028112,180.358317107,19.8937110056
 12/15  18:00:00,950.483022699,29.0995720297,0.0,0.0,348.885089477,398.725816546,258.853837061,245.689115518,13.1647215431
 12/15  19:00:00,751.18452223,29.0995720297,0.0,0.0,249.203635341,299.044362409,326.984520957,316.036737683,10.9477832741
 12/15  20:00:00,726.814082159,29.0995720297,0.0,0.0,249.203635341,299.044362409,405.867194802,399.307521391,6.55967341059
 12/15  21:00:00,577.390774536,29.0995720297,0.0,0.0,149.522181205,249.203635341,511.433969979,502.687015695,8.74695428418
 12/15  22:00:00,552.968001864,29.0995720297,0.0,0.0,149.522181205,249.203635341,540.695134442,536.32873817,4.36639627204
 12/15  23:00:00,349.356902601,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033293503,0.0,2.19033293503
 12/15  24:00:00,299.992143539,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033659012,0.0,2.19033659012
 12/16  01:00:00,237.929221104,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034562804,0.0,2.19034562804
 12/16  02:00:00,237.929221235,0.0,0.0,0.0,24.9203635341,149.522181205,4.36071432742,0.0,4.36071432742
 12/16  03:00:00,238.716060143,0.783575241902,0.0,0.0,24.9203635341,149.522181205,5.43256981939,3.24205773508,2.19051208431
 12/16  04:00:00,239.503376951,1.5671504838,0.0,0.0,24.9203635341,149.522181205,9.15460974978,6.9642328834,2.19037686638
 12/16  05:00:00,252.121030875,1.95893810475,0.0,0.0,24.9203635341,149.522181205,12.8136002161,10.623215458,2.19038475809
 12/16  06:00:00,276.17411441,1.5671504838,0.0,0.0,24.9203635341,149.522181205,13.9944355429,9.62810590529,4.36632963765
 12/16  07:00:00,428.163945477,29.0995720297,0.0,0.0,49.8407270682,199.362908273,792.700880606,788.336056393,4.36482421329
 12/16  08:00:00,409.802140876,29.0995720297,0.0,0.0,49.8407270682,199.362908273,726.96691319,722.595019733,4.37189345783
 12/16  09:00:00,650.174673383,29.0995720297,0.0,0.0,249.203635341,249.203635341,452.282056412,443.542607041,8.73944937162
 12/16  10:00:00,613.369696046,29.0995720297,0.0,0.0,249.203635341,249.203635341,314.942593004,306.179874565,8.76271843888
 12/16  11:00:00,564.511874802,29.1671738982,0.0,0.0,249.203635341,249.203635341,283.905764469,275.151472213,8.75429225569
 12/16  12:00:00,564.848505071,29.5263604992,0.0,0.0,249.203635341,249.203635341,267.595446501,254.451112963,13.1443335383
 12/16  13:00:00,564.397960462,29.0995720297,0.0,0.0,249.203635341,249.203635341,243.548450596,234.788755875,8.75969472119
 12/16  14:00:00,564.374558164,29.0995720297,0.0,0.0,249.203635341,249.203635341,222.022963489,213.268046707,8.75491678244
 12/16  15:00:00,315.213079212,29.0995720297,0.0,0.0,74.7610906023,174.442544739,275.206949249,266.467202222,8.73974702769
 12/16  16:00:00,315.249616459,29.0995720297,0.0,0.0,74.7610906023,174.442544739,318.229998504,313.855006576,4.37499192866
 12/16  17:00:00,406.936744319,29.0995720297,0.0,0.0,74.7610906023,174.442544739,420.830389791,412.095516743,8.73487304766
 12/16  18:00:00,377.494512268,29.0995720297,0.0,0.0,24.9203635341,149.522181205,555.027136661,552.834741173,2.19239548769
 12/16  19:00:00,347.929992735,0.0,0.0,0.0,24.9203635341,149.522181205,4.36470500586,0.0,4.36470500586
 12/16  20:00:00,323.485597035,0.0,0.0,0.0,24.9203635341,149.522181205,4.36448716723,0.0,4.36448716723
 12/16  21:00:00,323.485596802,0.0,0.0,0.0,24.9203635341,149.522181205,2.192247661,0.0,2.192247661
 12/16  22:00:00,299.042192959,0.0,0.0,0.0,24.9203635341,149.522181205,4.36781453998,0.0,4.36781453998
 12/16  23:00:00,275.382410159,0.783575241902,0.0,0.0,24.9203635341,149.522181205,5.81173106212,3.62126616443,2.19046489769
 12/16  24:00:00,251.725933383,1.5671504838,0.0,0.0,24.9203635341,149.522181205,13.1915934746,8.8306380769,4.36095539768
 12/17  01:00:00,239.900467205,1.95893810475,0.0,0.0,24.9203635341,149.522181205,17.5452776849,15.3557904233,2.18948726159
 12/17  02:00:00,239.507915663,1.5671504838,0.0,0.0,24.9203635341,149.522181205,16.6316352087,14.4420917342,2.18954347455
 12/17  03:00:00,239.907664338,1.95893810475,0.0,0.0,24.9203635341,149.522181205,26.1754478096,23.9859217184,2.18952609117
 12/17  04:00:00,239.513257913,1.5671504838,0.0,0.0,24.9203635341,149.522181205,23.0218339161,20.8323229884,2.18951092764
 12/17  05:00:00,252.141160165,1.95893810475,0.0,0.0,24.9203635341,149.522181205,39.6297795975,37.4402858852,2.18949371225
 12/17  06:00:00,276.191770632,1.5671504838,0.0,0.0,24.9203635341,149.522181205,35.3549214393,33.1625262298,2.19239520948
 12/17  07:00:00,325.497081433,1.95893810475,0.0,0.0,24.9203635341,149.522181205,66.189270712,63.99982322,2.18944749194
 12/17  08:00:00,318.532439174,13.2388484084,0.0,0.0,24.9203635341,149.522181205,100.486664151,98.2971153507,2.18954880002
 12/17  09:00:00,298.679683141,1.95893810475,0.0,0.0,24.9203635341,149.522181205,65.4671753048,63.2781333685,2.18904193636
 12/17  10:00:00,261.59488011,1.5671504838,0.0,0.0,24.9203635341,149.522181205,34.3181020459,32.1285849354,2.18951711047
 12/17  11:00:00,213.099637851,1.95893810475,0.0,0.0,24.9203635341,149.522181205,36.1496580107,33.9601281728,2.18952983791
 12/17  12:00:00,212.693927509,1.5671504838,0.0,0.0,24.9203635341,149.522181205,21.1426869709,16.7797954404,4.3628915305
 12/17  13:00:00,213.087472934,1.95893810475,0.0,0.0,24.9203635341,149.522181205,20.9621454076,18.7707043956,2.19144101199
 12/17  14:00:00,221.249756288,10.1263956285,0.0,0.0,24.9203635341,149.522181205,15.5218300222,11.1530196478,4.36881037437
 12/17  15:00:00,213.081784198,1.95893810475,0.0,0.0,24.9203635341,149.522181205,16.6284772981,12.265712777,4.36276452111
 12/17  16:00:00,212.686771583,1.5671504838,0.0,0.0,24.9203635341,149.522181205,11.9020271731,9.71251532624,2.18951184689
 12/17  17:00:00,304.693732032,1.95893810475,0.0,0.0,24.9203635341,149.522181205,21.0982224272,18.9088438093,2.1893786179
 12/17  18:00:00,349.511488775,1.5671504838,0.0,0.0,24.9203635341,149.522181205,20.2776547717,18.0881164044,2.18953836726
 12/17  19:00:00,349.913075571,1.95893810475,0.0,0.0,24.9203635341,149.522181205,31.4613092031,29.2719621476,2.18934705552
 12/17  20:00:00,325.074800784,1.5671504838,0.0,0.0,24.9203635341,149.522181205,29.0549666531,26.8654597083,2.18950694489
 12/17  21:00:00,325.483947053,1.95893810475,0.0,0.0,24.9203635341,149.522181205,48.7752486644,46.585933113,2.1893155514
 12/17  22:00:00,300.642072689,1.5671504838,0.0,0.0,24.9203635341,149.522181205,40.4986174965,38.3063996703,2.19221782617
 12/17  23:00:00,287.528912789,12.8525228344,0.0,0.0,24.9203635341,149.522181205,94.134665159,91.9454729332,2.18919222585
 12/17  24:00:00,271.826112755,19.0746973707,9.86447516781e-05,0.0,24.9203635341,149.522181205,105.693039102,103.503493334,2.18954576772
 12/18  01:00:00,305.394293278,17.5212020042,0.0,0.0,24.9203635341,199.362908273,118.923015833,116.732554979,2.19046085326
 12/18  02:00:00,301.083896576,13.2388484084,0.0,0.0,24.9203635341,199.362908273,89.3019541273,84.9409469422,4.36100718515
 12/18  03:00:00,301.495821498,13.6306360293,0.0,0.0,24.9203635341,199.362908273,109.752579797,107.562405293,2.19017450327
 12/18  04:00:00,304.211965202,16.3513011883,0.0,0.0,24.9203635341,199.362908273,104.633553683,102.443205556,2.19034812763
 12/18  05:00:00,319.960430505,19.8555415891,0.0,0.0,24.9203635341,199.362908273,129.634502023,127.443957727,2.19054429571
 12/18  06:00:00,362.674381918,13.2388484084,0.0,0.0,49.8407270682,199.362908273,91.5688003143,87.2020336199,4.36676669443
 12/18  07:00:00,429.059629994,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1673.40903738,1669.04424638,4.36479100064
 12/18  08:00:00,509.959398468,29.0995720297,0.0,0.0,149.522181205,199.362908273,1226.69626247,1217.94143083,8.754831633
 12/18  09:00:00,1049.02098655,29.0995720297,0.0,0.0,448.566543614,448.566543614,579.624558612,562.008706219,17.615852393
 12/18  10:00:00,1012.2012199,29.0995720297,0.0,0.0,448.566543614,448.566543614,424.051498127,406.412385855,17.6391122725
 12/18  11:00:00,963.230003826,29.0995720297,0.0,0.0,448.566543614,448.566543614,342.921247249,325.273534943,17.6477123059
 12/18  12:00:00,963.151762093,29.1018272032,0.0,0.0,448.566543614,448.566543614,265.853027835,241.506464535,24.3465632999
 12/18  13:00:00,913.336967546,29.0995720297,0.0,0.0,448.566543614,398.725816546,297.972937408,271.298384397,26.6745530109
 12/18  14:00:00,963.173870134,29.0995720297,0.0,0.0,448.566543614,448.566543614,299.660967464,273.022686461,26.6382810029
 12/18  15:00:00,963.181970203,29.0995720297,0.0,0.0,448.566543614,448.566543614,312.341570567,296.934181928,15.407388639
 12/18  16:00:00,963.200399561,29.0995720297,0.0,0.0,448.566543614,448.566543614,336.141415701,320.738609841,15.4028058596
 12/18  17:00:00,1054.86525919,29.0995720297,0.0,0.0,448.566543614,448.566543614,403.160610853,381.053489292,22.107121561
 12/18  18:00:00,950.618152851,29.0995720297,0.0,0.0,348.885089477,398.725816546,475.947519073,462.788317919,13.1592011536
 12/18  19:00:00,751.3729837,29.0995720297,0.0,0.0,249.203635341,299.044362409,602.065153177,593.301966092,8.76318708437
 12/18  20:00:00,727.045814292,29.0995720297,0.0,0.0,249.203635341,299.044362409,718.893855877,710.154802827,8.73905305005
 12/18  21:00:00,577.742251911,29.0995720297,0.0,0.0,149.522181205,249.203635341,913.284160162,906.719188243,6.5649719189
 12/18  22:00:00,553.573944785,29.0995720297,0.0,0.0,149.522181205,249.203635341,1119.1807044,1114.81402004,4.3666843522
 12/18  23:00:00,349.356909577,0.0,0.0,0.0,49.8407270682,199.362908273,4.36076001559,0.0,4.36076001559
 12/18  24:00:00,299.99215039,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902623528,0.0,2.1902623528
 12/19  01:00:00,289.741438348,1.95893810475,0.0,0.0,24.9203635341,199.362908273,13.776347606,11.5858457317,2.19050187431
 12/19  02:00:00,289.352160754,1.5671504838,0.0,0.0,24.9203635341,199.362908273,16.1182460392,13.9277588803,2.19048715888
 12/19  03:00:00,301.482350641,13.6306360293,0.0,0.0,24.9203635341,199.362908273,78.1758013702,75.9854731142,2.19032825599
 12/19  04:00:00,305.028137297,17.1294143832,0.0,0.0,24.9203635341,199.362908273,125.619539824,121.258495633,4.36104419083
 12/19  05:00:00,321.624461533,21.4117679791,0.0,0.0,24.9203635341,199.362908273,212.441032787,210.25049668,2.19053610681
 12/19  06:00:00,366.719070696,17.1294143832,0.0,0.0,49.8407270682,199.362908273,226.114142758,221.747150412,4.36699234637
 12/19  07:00:00,429.31660818,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1686.46847935,1684.27610872,2.19237063077
 12/19  08:00:00,516.772929204,29.0995720297,0.0,0.0,149.522181205,199.362908273,3444.83318548,3433.89430419,10.9388812863
 12/19  09:00:00,1055.82054845,29.0995720297,0.0,0.0,448.566543614,448.566543614,1601.87389631,1586.4574374,15.4164589114
 12/19  10:00:00,1019.01380436,29.0995720297,0.0,0.0,448.566543614,448.566543614,1301.43943063,1281.59466257,19.844768054
 12/19  11:00:00,970.070799727,29.0995720297,0.0,0.0,448.566543614,448.566543614,1215.79956638,1198.15058071,17.6489856772
 12/19  12:00:00,969.55833688,29.0995720297,0.0,0.0,448.566543614,448.566543614,1119.20121055,1097.06627828,22.1349322737
 12/19  13:00:00,919.063366706,29.0995720297,0.0,0.0,448.566543614,398.725816546,1116.32307304,1087.4179429,28.90513014
 12/19  14:00:00,967.939089095,29.1004788504,0.0,0.0,448.566543614,448.566543614,989.523693022,965.099380932,24.4243120903
 12/19  15:00:00,967.261030353,29.0995720297,0.0,0.0,448.566543614,448.566543614,949.583995,931.975533128,17.6084618721
 12/19  16:00:00,967.192327485,29.0995720297,0.0,0.0,448.566543614,448.566543614,947.317798818,931.912461927,15.405336891
 12/19  17:00:00,1059.5715215,29.0995720297,0.0,0.0,448.566543614,448.566543614,1109.32290841,1087.21524571,22.1076626967
 12/19  18:00:00,955.960418238,29.0995720297,0.0,0.0,348.885089477,398.725816546,1178.13159388,1167.16137315,10.9702207304
 12/19  19:00:00,756.846230351,29.0995720297,0.0,0.0,249.203635341,299.044362409,1244.67068564,1233.72206061,10.9486250313
 12/19  20:00:00,732.57524482,29.0995720297,0.0,0.0,249.203635341,299.044362409,1277.94074235,1269.20144258,8.73929976721
 12/19  21:00:00,583.886300865,29.0995720297,0.0,0.0,149.522181205,249.203635341,1394.96882411,1388.40321954,6.5656045686
 12/19  22:00:00,559.500608704,29.0995720297,0.0,0.0,149.522181205,249.203635341,1368.7263037,1364.35997976,4.36632394082
 12/19  23:00:00,349.557112451,0.195893810475,0.0,0.0,49.8407270682,199.362908273,3.06127765611,0.870729155796,2.19054850032
 12/19  24:00:00,301.969559648,1.95893810475,0.0,0.0,24.9203635341,199.362908273,8.15129970932,3.79030723813,4.36099247119
 12/20  01:00:00,289.377380303,1.5671504838,0.0,0.0,24.9203635341,199.362908273,10.7230220973,8.53247367502,2.19054842225
 12/20  02:00:00,300.716331763,12.8525228344,0.0,0.0,24.9203635341,199.362908273,23.5775469484,21.387244828,2.1903021204
 12/20  03:00:00,305.051430591,17.1294143832,0.0,0.0,24.9203635341,199.362908273,42.9779902617,40.7874642853,2.1905259764
 12/20  04:00:00,309.373585517,21.4117679791,0.0,0.0,24.9203635341,199.362908273,65.6867701131,61.3260003579,4.36076975518
 12/20  05:00:00,317.332142129,17.1294143832,0.0,0.0,24.9203635341,199.362908273,80.44226069,78.2517284721,2.19053221794
 12/20  06:00:00,371.023676808,21.4117679791,0.0,0.0,49.8407270682,199.362908273,111.756881999,107.390269844,4.36661215482
 12/20  07:00:00,429.218289584,29.0995720297,0.0,0.0,49.8407270682,199.362908273,991.026993084,988.834589831,2.19240325286
 12/20  08:00:00,513.707216092,29.0995720297,0.0,0.0,149.522181205,199.362908273,2366.58137697,2355.64292444,10.938452533
 12/20  09:00:00,1052.03384866,29.0995720297,0.0,0.0,448.566543614,448.566543614,1393.37023605,1377.95272123,15.4175148139
 12/20  10:00:00,1014.88156378,29.0995720297,0.0,0.0,448.566543614,448.566543614,1170.45524789,1150.61020497,19.845042916
 12/20  11:00:00,965.379942698,29.0995720297,0.0,0.0,448.566543614,448.566543614,994.140072394,976.490499215,17.6495731785
 12/20  12:00:00,964.819614412,29.0995720297,0.0,0.0,448.566543614,448.566543614,852.541642804,830.405333842,22.1363089618
 12/20  13:00:00,914.436085367,29.0995720297,0.0,0.0,448.566543614,398.725816546,687.770595122,658.865483049,28.9051120729
 12/20  14:00:00,964.024068422,29.0995720297,0.0,0.0,448.566543614,448.566543614,625.090945886,600.667426612,24.4235192738
 12/20  15:00:00,963.871702686,29.0995720297,0.0,0.0,448.566543614,448.566543614,585.55036873,567.939819893,17.6105488369
 12/20  16:00:00,963.773709647,29.0995720297,0.0,0.0,448.566543614,448.566543614,564.921279135,549.518304893,15.402974242
 12/20  17:00:00,1055.41982629,29.0995720297,0.0,0.0,448.566543614,448.566543614,623.287805589,601.1790127,22.1087928892
 12/20  18:00:00,951.144576343,29.0995720297,0.0,0.0,348.885089477,398.725816546,673.709800227,660.549740875,13.1600593523
 12/20  19:00:00,751.854916473,29.0995720297,0.0,0.0,249.203635341,299.044362409,748.929044513,740.166597669,8.76244684435
 12/20  20:00:00,727.428637253,29.0995720297,0.0,0.0,249.203635341,299.044362409,782.99068116,774.250938309,8.73974285098
 12/20  21:00:00,578.011653877,29.0995720297,0.0,0.0,149.522181205,249.203635341,874.182128739,865.435166844,8.74696189553
 12/20  22:00:00,553.59940272,29.0995720297,0.0,0.0,149.522181205,249.203635341,904.572854611,902.379383774,2.19347083728
 12/20  23:00:00,349.356913833,0.0,0.0,0.0,49.8407270682,199.362908273,4.36098778087,0.0,4.36098778087
 12/20  24:00:00,299.992154458,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045990751,0.0,2.19045990751
 12/21  01:00:00,288.16386791,0.391787620951,0.0,0.0,24.9203635341,199.362908273,3.83330531261,1.64281330481,2.19049200781
 12/21  02:00:00,289.739565061,1.95893810475,0.0,0.0,24.9203635341,199.362908273,10.4660439808,8.27552092242,2.19052305838
 12/21  03:00:00,289.348275999,1.5671504838,0.0,0.0,24.9203635341,199.362908273,10.8785264536,8.68797394376,2.19055250986
 12/21  04:00:00,289.744448263,1.95893810475,0.0,0.0,24.9203635341,199.362908273,16.501320982,12.1404889593,4.36083202267
 12/21  05:00:00,301.576419438,1.5671504838,0.0,0.0,24.9203635341,199.362908273,15.5969039896,13.4066226955,2.19028129409
 12/21  06:00:00,351.337836347,1.95893810475,0.0,0.0,49.8407270682,199.362908273,20.473464772,16.1073647688,4.36610000325
 12/21  07:00:00,428.585276395,29.0995720297,0.0,0.0,49.8407270682,199.362908273,967.462327939,965.269998355,2.19232958392
 12/21  08:00:00,509.979175044,29.0995720297,0.0,0.0,149.522181205,199.362908273,1049.53549773,1038.5960173,10.9394804353
 12/21  09:00:00,1049.13895718,29.0995720297,0.0,0.0,448.566543614,448.566543614,598.290593169,582.872032347,15.4185608223
 12/21  10:00:00,1012.32566864,29.0995720297,0.0,0.0,448.566543614,448.566543614,484.423817018,464.576124688,19.8476923301
 12/21  11:00:00,963.377035521,29.0995720297,0.0,0.0,448.566543614,448.566543614,442.466862845,424.817533289,17.6493295558
 12/21  12:00:00,963.391391686,29.0995720297,0.0,0.0,448.566543614,448.566543614,466.827720149,442.475688847,24.3520313013
 12/21  13:00:00,913.638048368,29.103511015,0.0,0.0,448.566543614,398.725816546,538.585760262,511.903629998,26.6821302646
 12/21  14:00:00,963.56129337,29.0995720297,0.0,0.0,448.566543614,448.566543614,607.212240082,580.564540875,26.6476992074
 12/21  15:00:00,963.643188889,29.0995720297,0.0,0.0,448.566543614,448.566543614,643.349876899,627.939420525,15.4104563749
 12/21  16:00:00,963.716809334,29.0995720297,0.0,0.0,448.566543614,448.566543614,665.186019213,647.584021641,17.6019975716
 12/21  17:00:00,1055.5440261,29.0995720297,0.0,0.0,448.566543614,448.566543614,785.080267681,765.179003095,19.901264586
 12/21  18:00:00,951.515855277,29.0995720297,0.0,0.0,348.885089477,398.725816546,923.36680611,910.201427733,13.1653783772
 12/21  19:00:00,752.539186006,29.0995720297,0.0,0.0,249.203635341,299.044362409,1077.41548883,1066.46676011,10.9487287242
 12/21  20:00:00,728.097451535,29.0995720297,0.0,0.0,249.203635341,299.044362409,984.499615631,977.939320164,6.56029546785
 12/21  21:00:00,578.669687063,29.0995720297,0.0,0.0,149.522181205,249.203635341,1021.6693161,1012.92101038,8.74830571076
 12/21  22:00:00,554.451567125,29.0995720297,0.0,0.0,149.522181205,249.203635341,1100.64372393,1096.27732772,4.36639621111
 12/21  23:00:00,349.356915494,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042461856,0.0,2.19042461856
 12/21  24:00:00,300.781026907,0.783575241902,0.0,0.0,24.9203635341,199.362908273,4.98681695709,2.7965429734,2.19027398369
 12/22  01:00:00,289.350097893,1.5671504838,0.0,0.0,24.9203635341,199.362908273,11.2514623993,6.89059503939,4.36086735988
 12/22  02:00:00,289.759358807,1.95893810475,0.0,0.0,24.9203635341,199.362908273,18.4745277779,16.2839349636,2.1905928143
 12/22  03:00:00,292.494814315,4.67960326369,0.0,0.0,24.9203635341,199.362908273,26.5995028811,24.4090934082,2.19040947289
 12/22  04:00:00,309.323647134,21.4117679791,0.0,0.0,24.9203635341,199.362908273,81.7828833185,79.5923485738,2.19053474472
 12/22  05:00:00,317.277251515,17.1294143832,0.0,0.0,24.9203635341,199.362908273,94.594766311,92.4042154952,2.19055081582
 12/22  06:00:00,371.014709735,21.4117679791,0.0,0.0,49.8407270682,199.362908273,157.521542329,153.154573336,4.36696899265
 12/22  07:00:00,429.128692644,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1174.43917509,1170.07422266,4.36495243083
 12/22  08:00:00,525.145311568,29.0995720297,0.0,0.0,149.522181205,199.362908273,2994.09901311,2985.34380014,8.75521296308
 12/22  09:00:00,1055.81371548,29.0995720297,0.0,0.0,448.566543614,448.566543614,1551.31315343,1533.69452296,17.6186304728
