Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/22  10:00:00,1018.62201954,29.0995720297,0.0,0.0,448.566543614,448.566543614,1270.54325527,1252.89960726,17.643648015
 12/22  11:00:00,969.059854355,29.0995720297,0.0,0.0,448.566543614,448.566543614,1199.67497567,1179.81933385,19.8556418193
 12/22  12:00:00,968.873738154,29.0995720297,0.0,0.0,448.566543614,448.566543614,1140.55647194,1118.41616921,22.1403027306
 12/22  13:00:00,918.203110472,29.0995720297,0.0,0.0,448.566543614,398.725816546,1032.5614965,1003.65133188,28.9101646258
 12/22  14:00:00,966.755520168,29.0995720297,0.0,0.0,448.566543614,448.566543614,901.826432026,876.035520267,25.7909117597
 12/22  15:00:00,966.260652055,29.0995720297,0.0,0.0,448.566543614,448.566543614,873.31730785,857.064046048,16.2532618015
 12/22  16:00:00,966.279100996,29.0995720297,0.0,0.0,448.566543614,448.566543614,912.429644198,897.024004884,15.4056393145
 12/22  17:00:00,1057.94297631,29.0995720297,0.0,0.0,448.566543614,448.566543614,987.804277482,965.693269199,22.1110082832
 12/22  18:00:00,954.186858181,29.0995720297,0.0,0.0,348.885089477,398.725816546,1149.82830635,1136.66532322,13.1629831353
 12/22  19:00:00,755.440295807,29.0995720297,0.0,0.0,249.203635341,299.044362409,1239.37306263,1228.4248187,10.9482439362
 12/22  20:00:00,731.141696542,29.0995720297,0.0,0.0,249.203635341,299.044362409,1239.45241742,1232.89223433,6.56018308899
 12/22  21:00:00,581.909936394,29.0995720297,0.0,0.0,149.522181205,249.203635341,1308.37412706,1299.62724336,8.74688370315
 12/22  22:00:00,558.430338393,29.0995720297,0.0,0.0,149.522181205,249.203635341,1436.66142243,1432.29463567,4.36678676118
 12/22  23:00:00,349.949212639,0.587681431426,0.0,0.0,49.8407270682,199.362908273,3.21667967491,1.0266194823,2.19006019261
 12/22  24:00:00,301.574471709,1.5671504838,0.0,0.0,24.9203635341,199.362908273,5.61670927659,3.42614349071,2.19056578588
 12/23  01:00:00,246.962954672,8.9619568595,0.0,0.0,24.9203635341,149.522181205,19.3423001372,17.1519846763,2.1903154609
 12/23  02:00:00,255.180353042,17.1294143832,0.0,0.0,24.9203635341,149.522181205,37.7929491678,33.4319870688,4.360962099
 12/23  03:00:00,259.556754845,21.4117679791,0.0,0.0,24.9203635341,149.522181205,73.3108347626,71.1202598675,2.19057489517
 12/23  04:00:00,255.246751142,17.1294143832,0.0,0.0,24.9203635341,149.522181205,74.9621960123,72.7717288217,2.19046719062
 12/23  05:00:00,271.872546569,21.4117679791,0.0,0.0,24.9203635341,149.522181205,139.492045908,137.301540789,2.19050511916
 12/23  06:00:00,291.98451163,17.1294143832,0.0,0.0,24.9203635341,149.522181205,132.887796198,128.521585934,4.36621026461
 12/23  07:00:00,429.564885927,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1231.94607141,1227.58144959,4.36462182047
 12/23  08:00:00,425.664885032,29.0995720297,0.0,0.0,49.8407270682,199.362908273,2961.54592103,2957.17398655,4.37193448308
 12/23  09:00:00,657.132390346,29.0995720297,0.0,0.0,249.203635341,249.203635341,1712.16568859,1703.42594618,8.73974241266
 12/23  10:00:00,619.160328219,29.0995720297,0.0,0.0,249.203635341,249.203635341,1367.44044648,1356.49214164,10.9483048373
 12/23  11:00:00,568.00311509,29.0995720297,0.0,0.0,249.203635341,249.203635341,1027.52776893,1018.77189803,8.75587090044
 12/23  12:00:00,567.046888625,29.1003509309,0.0,0.0,249.203635341,249.203635341,1007.53641896,996.577480247,10.9589387108
 12/23  13:00:00,566.647835573,29.145183722,0.0,0.0,249.203635341,249.203635341,952.687606775,941.851543088,10.8360636872
 12/23  14:00:00,566.640642965,29.1403608163,0.0,0.0,249.203635341,249.203635341,1027.86873182,1019.00489086,8.8638409639
 12/23  15:00:00,317.666004891,29.0995720297,0.0,0.0,74.7610906023,174.442544739,1141.17355498,1134.61383041,6.55972457714
 12/23  16:00:00,318.129313836,29.0995720297,0.0,0.0,74.7610906023,174.442544739,1321.48116131,1314.92605065,6.55511065234
 12/23  17:00:00,410.27316031,29.0995720297,0.0,0.0,74.7610906023,174.442544739,1447.56229959,1441.00477398,6.55752560271
 12/23  18:00:00,381.301329025,29.0995720297,0.0,0.0,24.9203635341,149.522181205,1639.7294814,1635.36485899,4.36462241424
 12/23  19:00:00,348.717701279,0.783575241902,0.0,0.0,24.9203635341,149.522181205,5.876200706,1.51107852734,4.36512217866
 12/23  20:00:00,328.191819,4.67960326369,0.0,0.0,24.9203635341,149.522181205,12.1008674685,9.90835378622,2.19251368229
 12/23  21:00:00,345.017133312,21.4117679791,0.0,0.0,24.9203635341,149.522181205,51.97576333,47.6106349833,4.36512834676
 12/23  22:00:00,316.318201326,17.1294143832,0.0,0.0,24.9203635341,149.522181205,68.375889011,64.0068213107,4.36906770026
 12/23  23:00:00,296.263022058,21.4117679791,0.0,0.0,24.9203635341,149.522181205,125.16886196,122.978417204,2.1904447552
 12/23  24:00:00,268.59148073,18.1752856389,0.0,0.0,24.9203635341,149.522181205,144.255789164,139.894637682,4.36115148229
 12/24  01:00:00,261.602490322,23.2793952212,0.0,0.0,24.9203635341,149.522181205,227.866443024,225.676832976,2.18961004759
 12/24  02:00:00,256.963757052,18.623516177,0.0,0.0,24.9203635341,149.522181205,252.153983074,249.964360126,2.18962294745
 12/24  03:00:00,261.777276548,23.2793952212,0.0,0.0,24.9203635341,149.522181205,360.780950547,358.591374369,2.18957617877
 12/24  04:00:00,257.120303477,18.623516177,0.0,0.0,24.9203635341,149.522181205,366.982740547,364.793152028,2.18958851942
 12/24  05:00:00,274.172603914,23.2793952212,0.0,0.0,24.9203635341,149.522181205,479.797930812,477.608329901,2.18960091095
 12/24  06:00:00,293.922276763,18.623516177,0.0,0.0,24.9203635341,149.522181205,449.817105384,447.624555391,2.19254999333
 12/24  07:00:00,347.612487144,23.2793952212,0.0,0.0,24.9203635341,149.522181205,538.046768808,535.857154217,2.18961459117
 12/24  08:00:00,333.113087681,18.623516177,0.0,0.0,24.9203635341,149.522181205,459.185663446,456.996036306,2.18962713945
 12/24  09:00:00,320.690528362,23.2793952212,0.0,0.0,24.9203635341,149.522181205,453.86107926,451.671498516,2.18958074386
 12/24  10:00:00,279.207641795,18.623516177,0.0,0.0,24.9203635341,149.522181205,341.563518926,339.373925545,2.18959338111
 12/24  11:00:00,235.036849823,23.2793952212,0.0,0.0,24.9203635341,149.522181205,366.537575159,364.347969174,2.18960598514
 12/24  12:00:00,230.231609227,18.623516177,0.0,0.0,24.9203635341,149.522181205,281.499032443,277.135894772,4.36313767183
 12/24  13:00:00,234.9218338,23.2793952212,0.0,0.0,24.9203635341,149.522181205,301.785605024,299.594038807,2.19156621699
 12/24  14:00:00,230.120420294,18.623516177,0.0,0.0,24.9203635341,149.522181205,225.631168284,221.26268029,4.36848799434
 12/24  15:00:00,234.801064462,23.2793952212,0.0,0.0,24.9203635341,149.522181205,245.822512172,241.459767995,4.36274417672
 12/24  16:00:00,230.083144638,18.623516177,0.0,0.0,24.9203635341,149.522181205,210.783940843,208.594411127,2.18952971628
 12/24  17:00:00,326.478562852,23.2793952212,0.0,0.0,24.9203635341,149.522181205,296.321909083,294.132277748,2.18963133487
 12/24  18:00:00,376.434631936,18.623516177,0.000346639980091,0.0,24.9203635341,149.522181205,305.879285293,303.689878816,2.18940647726
 12/24  19:00:00,385.59560447,23.2793952212,0.000884168621707,0.0,24.9203635341,149.522181205,364.235631096,362.046033432,2.18959766394
 12/24  20:00:00,342.611980431,18.623516177,0.0,0.0,24.9203635341,149.522181205,332.769066693,330.579634821,2.18943187206
 12/24  21:00:00,356.487590631,23.2793952212,0.00060806183933,0.0,24.9203635341,149.522181205,417.103243663,414.913620721,2.18962294229
 12/24  22:00:00,318.224170449,18.623516177,0.0,0.0,24.9203635341,149.522181205,380.712128987,376.347053143,4.36507584438
 12/24  23:00:00,298.53662361,23.2793952212,0.0,0.0,24.9203635341,149.522181205,450.676634825,448.487165565,2.18946925948
 12/24  24:00:00,269.378050064,18.623516177,0.0,0.0,24.9203635341,149.522181205,412.352758672,410.163157426,2.18960124594
 12/25  01:00:00,261.910886619,23.2793952212,0.0,0.0,24.9203635341,149.522181205,481.126088382,478.936588036,2.18950034583
 12/25  02:00:00,257.175530448,18.623516177,0.0,0.0,24.9203635341,149.522181205,427.319171847,425.129536264,2.18963558329
 12/25  03:00:00,261.936372832,23.2793952212,0.0,0.0,24.9203635341,149.522181205,499.829794023,497.640261831,2.18953219257
 12/25  04:00:00,257.202637144,18.623516177,0.0,0.0,24.9203635341,149.522181205,447.380808208,445.191199638,2.18960857002
 12/25  05:00:00,274.181682295,23.2793952212,0.0,0.0,24.9203635341,149.522181205,517.488286239,515.298721749,2.18956449072
 12/25  06:00:00,293.878500644,18.623516177,0.0,0.0,24.9203635341,149.522181205,453.591272722,451.398710911,2.19256181118
 12/25  07:00:00,347.512740772,23.2793952212,0.0,0.0,24.9203635341,149.522181205,516.831008056,514.64142259,2.18958546599
 12/25  08:00:00,333.023207672,18.623516177,0.0,0.0,24.9203635341,149.522181205,447.107012062,444.917409163,2.18960289908
 12/25  09:00:00,320.661966555,23.2793952212,0.0,0.0,24.9203635341,149.522181205,497.427670256,495.238052113,2.18961814368
 12/25  10:00:00,279.22297239,18.623516177,0.0,0.0,24.9203635341,149.522181205,418.688956867,416.499321316,2.1896355509
 12/25  11:00:00,235.042790654,23.2793952212,0.0,0.0,24.9203635341,149.522181205,459.577982298,457.388389381,2.18959291723
 12/25  12:00:00,230.240586599,18.623516177,0.0,0.0,24.9203635341,149.522181205,363.909016368,359.545831099,4.36318526897
 12/25  13:00:00,234.953829597,23.2793952212,0.0,0.0,24.9203635341,149.522181205,410.761108355,408.569512388,2.19159596633
 12/25  14:00:00,230.182653037,18.623516177,0.0,0.0,24.9203635341,149.522181205,335.581187923,331.212329473,4.36885844996
 12/25  15:00:00,234.897017124,23.2793952212,0.0,0.0,24.9203635341,149.522181205,388.627535439,384.264347742,4.36318769731
 12/25  16:00:00,230.145083075,18.623516177,0.0,0.0,24.9203635341,149.522181205,321.308817849,319.119180219,2.1896376302
 12/25  17:00:00,326.501475464,23.2793952212,0.0,0.0,24.9203635341,149.522181205,401.995972337,399.806377295,2.18959504242
 12/25  18:00:00,366.987181213,18.623516177,0.0,0.0,24.9203635341,149.522181205,353.684727271,351.495353886,2.18937338562
 12/25  19:00:00,371.720180873,23.2793952212,0.0,0.0,24.9203635341,149.522181205,422.079731305,419.890103202,2.18962810323
 12/25  20:00:00,342.547446064,18.623516177,0.0,0.0,24.9203635341,149.522181205,367.045120285,364.85571374,2.18940654517
 12/25  21:00:00,347.283022805,23.2793952212,0.0,0.0,24.9203635341,149.522181205,437.086144904,434.896542883,2.18960202092
 12/25  22:00:00,318.115275035,18.623516177,0.0,0.0,24.9203635341,149.522181205,383.954923598,379.589985158,4.36493844066
 12/25  23:00:00,298.400138476,23.2793952212,0.0,0.0,24.9203635341,149.522181205,446.945482688,444.756023036,2.18945965231
 12/25  24:00:00,269.21664801,18.623516177,0.0,0.0,24.9203635341,149.522181205,378.106831812,375.917235984,2.18959582788
 12/26  01:00:00,311.549071858,23.2793952212,0.0,0.0,24.9203635341,199.362908273,428.788776827,426.598170869,2.19060595801
 12/26  02:00:00,306.832575221,18.623516177,0.0,0.0,24.9203635341,199.362908273,378.453068446,376.262559227,2.19050921883
 12/26  03:00:00,311.576196617,23.2793952212,0.0,0.0,24.9203635341,199.362908273,453.447133698,451.256500497,2.19063320132
 12/26  04:00:00,306.833532959,18.623516177,0.0,0.0,24.9203635341,199.362908273,381.709936219,377.348736882,4.36119933683
 12/26  05:00:00,323.798674568,23.2793952212,0.0,0.0,24.9203635341,199.362908273,454.462138748,452.271500196,2.19063855221
 12/26  06:00:00,368.453158546,18.623516177,0.0,0.0,49.8407270682,199.362908273,408.236656836,403.869945009,4.36671182731
 12/26  07:00:00,431.989247421,29.0995720297,0.0,0.0,49.8407270682,199.362908273,2988.67062732,2986.47801371,2.19261361137
 12/26  08:00:00,525.419252526,29.0995720297,0.0,0.0,149.522181205,199.362908273,3755.57810774,3744.63733215,10.9407755964
 12/26  09:00:00,1055.00214935,29.0995720297,0.0,0.0,448.566543614,448.566543614,2136.4102583,2120.99017524,15.4200830654
 12/26  10:00:00,1016.7198457,29.0995720297,0.0,0.0,448.566543614,448.566543614,1582.61134664,1562.76128079,19.8500658461
 12/26  11:00:00,966.193153804,29.0995720297,0.0,0.0,448.566543614,448.566543614,1253.78870729,1233.92885185,19.8598554375
 12/26  12:00:00,965.303498658,29.0995720297,0.0,0.0,448.566543614,448.566543614,1074.38535856,1052.23924766,22.146110903
 12/26  13:00:00,915.028791173,29.0995720297,0.0,0.0,448.566543614,398.725816546,1020.19028919,991.266615202,28.9236739855
 12/26  14:00:00,964.535213866,29.0995720297,0.0,0.0,448.566543614,448.566543614,924.012614034,899.575717936,24.4368960985
 12/26  15:00:00,964.550594546,29.0995720297,0.0,0.0,448.566543614,448.566543614,946.084264151,928.470741199,17.6135229522
 12/26  16:00:00,964.489440438,29.0995720297,0.0,0.0,448.566543614,448.566543614,906.196850149,890.790312221,15.406537928
 12/26  17:00:00,1056.23213412,29.0995720297,0.0,0.0,448.566543614,448.566543614,989.526278434,967.411551488,22.1147269464
 12/26  18:00:00,952.116414482,29.0995720297,0.0,0.0,348.885089477,398.725816546,1088.35517314,1075.18842209,13.1667510506
 12/26  19:00:00,753.083822094,29.0995720297,0.0,0.0,249.203635341,299.044362409,1287.21991668,1276.26975697,10.9501597107
 12/26  20:00:00,728.567361569,29.0995720297,0.0,0.0,249.203635341,299.044362409,1237.75718428,1231.19701812,6.56016615451
 12/26  21:00:00,578.996269093,29.0995720297,0.0,0.0,149.522181205,249.203635341,1287.25943196,1278.51184337,8.7475885905
 12/26  22:00:00,554.758785235,29.0995720297,0.0,0.0,149.522181205,249.203635341,1447.7711379,1443.40403558,4.3671023188
 12/26  23:00:00,349.356925214,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905904464,0.0,2.1905904464
 12/26  24:00:00,299.992166446,0.0,0.0,0.0,24.9203635341,199.362908273,4.36096653838,0.0,4.36096653838
 12/27  01:00:00,289.348564441,1.5671504838,0.0,0.0,24.9203635341,199.362908273,9.14896858984,6.95836477491,2.19060381493
 12/27  02:00:00,289.745306617,1.95893810475,0.0,0.0,24.9203635341,199.362908273,12.2115545582,10.0209333382,2.19062121997
 12/27  03:00:00,301.076874712,13.2388484084,0.0,0.0,24.9203635341,199.362908273,44.4727844202,42.2822925075,2.19049191272
 12/27  04:00:00,305.39657861,17.5212020042,0.0,0.0,24.9203635341,199.362908273,70.1792005891,67.9886533172,2.19054727192
 12/27  05:00:00,321.162139187,21.0199803581,0.0,0.0,24.9203635341,199.362908273,105.799887778,101.438630756,4.36125702286
 12/27  06:00:00,367.03952398,17.5212020042,0.0,0.0,49.8407270682,199.362908273,117.596952308,113.229767513,4.36718479547
 12/27  07:00:00,429.360980727,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1445.07490282,1442.88233041,2.19257240622
 12/27  08:00:00,521.214185406,29.0995720297,0.0,0.0,149.522181205,199.362908273,2514.65268482,2503.71190909,10.9407757355
 12/27  09:00:00,1051.31416334,29.0995720297,0.0,0.0,448.566543614,448.566543614,1448.05846886,1432.63794174,15.4205271214
 12/27  10:00:00,1014.12761705,29.0995720297,0.0,0.0,448.566543614,448.566543614,1099.1598199,1079.30881504,19.8510048642
 12/27  11:00:00,964.580355167,29.0995720297,0.0,0.0,448.566543614,448.566543614,819.605473875,799.744311301,19.8611625743
 12/27  12:00:00,964.281395361,29.0995720297,0.0,0.0,448.566543614,448.566543614,743.794109981,721.647031002,22.1470789789
 12/27  13:00:00,914.470997376,29.0995720297,0.0,0.0,448.566543614,398.725816546,818.547688422,789.624281715,28.9234067067
 12/27  14:00:00,964.198715161,29.0995720297,0.0,0.0,448.566543614,448.566543614,777.540919169,750.891307053,26.6496121163
 12/27  15:00:00,964.12768678,29.0995720297,0.0,0.0,448.566543614,448.566543614,736.759550923,721.346036439,15.4135144836
 12/27  16:00:00,964.015788694,29.0995720297,0.0,0.0,448.566543614,448.566543614,688.268690996,670.661298843,17.6073921538
 12/27  17:00:00,1047.12974155,29.0995720297,0.0,0.0,448.566543614,448.566543614,747.457629881,727.551198311,19.9064315704
 12/27  18:00:00,951.475860466,29.0995720297,0.0,0.0,348.885089477,398.725816546,827.91375534,814.744593226,13.1691621142
 12/27  19:00:00,752.362982836,29.0995720297,0.0,0.0,249.203635341,299.044362409,991.579626478,980.628886321,10.950740157
 12/27  20:00:00,728.233529759,29.0995720297,0.0,0.0,249.203635341,299.044362409,1151.13655894,1144.57621455,6.56034439249
 12/27  21:00:00,578.892630129,29.0995720297,0.0,0.0,149.522181205,249.203635341,1216.21256243,1207.4632799,8.74928252879
 12/27  22:00:00,554.149016961,29.0995720297,0.0,0.0,149.522181205,249.203635341,1071.48596311,1067.1191638,4.36679931167
 12/27  23:00:00,349.356927525,0.0,0.0,0.0,49.8407270682,199.362908273,4.36096165897,0.0,4.36096165897
 12/27  24:00:00,299.992168318,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903796984,0.0,2.1903796984
 12/28  01:00:00,288.951848312,1.17536286285,0.0,0.0,24.9203635341,199.362908273,6.4064662601,4.21602637588,2.19043988422
 12/28  02:00:00,289.742983404,1.95893810475,0.0,0.0,24.9203635341,199.362908273,11.3376180637,9.14712052852,2.19049753515
 12/28  03:00:00,289.350570076,1.5671504838,0.0,0.0,24.9203635341,199.362908273,10.9737708522,8.7831411122,2.19062974002
 12/28  04:00:00,289.750248087,1.95893810475,0.0,0.0,24.9203635341,199.362908273,18.3736052146,14.012605981,4.36099923362
 12/28  05:00:00,301.576784097,1.5671504838,0.0,0.0,24.9203635341,199.362908273,13.7213702694,11.5310059455,2.19036432391
 12/28  06:00:00,357.595704867,8.18384366453,0.0,0.0,49.8407270682,199.362908273,39.9985333144,35.6316294866,4.36690382782
 12/28  07:00:00,428.905783817,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1091.91942281,1087.55463513,4.36478768095
 12/28  08:00:00,518.947112881,29.0995720297,0.0,0.0,149.522181205,199.362908273,1326.60475951,1317.84760784,8.75715166224
 12/28  09:00:00,1049.51577345,29.0995720297,0.0,0.0,448.566543614,448.566543614,872.390159,854.76690135,17.6232576497
 12/28  10:00:00,1012.66598774,29.0995720297,0.0,0.0,448.566543614,448.566543614,726.317476171,708.670047299,17.6474288721
 12/28  11:00:00,963.502306749,29.0995720297,0.0,0.0,448.566543614,448.566543614,511.912507171,492.053364713,19.8591424578
 12/28  12:00:00,963.364727193,29.0995720297,0.0,0.0,448.566543614,448.566543614,410.781933725,388.634037293,22.1478964323
 12/28  13:00:00,913.440364656,29.0995720297,0.0,0.0,448.566543614,398.725816546,353.992929973,325.074874743,28.9180552307
 12/28  14:00:00,963.145183668,29.0995720297,0.0,0.0,448.566543614,448.566543614,235.867253698,209.207461353,26.6597923451
 12/28  15:00:00,963.112045813,29.0995720297,0.0,0.0,448.566543614,448.566543614,210.539521539,192.924382322,17.6151392169
 12/28  16:00:00,963.085313634,29.0995720297,0.0,0.0,448.566543614,448.566543614,186.933353712,171.527029504,15.4063242074
 12/28  17:00:00,1046.18767958,29.0995720297,0.0,0.0,448.566543614,448.566543614,232.426614733,210.310978171,22.1156365619
 12/28  18:00:00,950.458094953,29.0995720297,0.0,0.0,348.885089477,398.725816546,279.19505414,266.03143896,13.1636151801
 12/28  19:00:00,751.146875928,29.0995720297,0.0,0.0,249.203635341,299.044362409,340.054775594,331.290493672,8.76428192266
 12/28  20:00:00,726.76088133,29.0995720297,0.0,0.0,249.203635341,299.044362409,414.970578426,406.229065796,8.74151263
 12/28  21:00:00,577.362588672,29.0995720297,0.0,0.0,149.522181205,249.203635341,556.892339633,548.144213295,8.74812633865
 12/28  22:00:00,552.952447348,29.0995720297,0.0,0.0,149.522181205,249.203635341,601.475535362,597.108791253,4.36674410937
 12/28  23:00:00,349.35692887,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049190618,0.0,2.19049190618
 12/28  24:00:00,299.992169836,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054991074,0.0,2.19054991074
 12/29  01:00:00,287.769974178,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061230324,0.0,2.19061230324
 12/29  02:00:00,287.769974161,0.0,0.0,0.0,24.9203635341,199.362908273,4.3610433575,0.0,4.3610433575
 12/29  03:00:00,287.769973806,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043156368,0.0,2.19043156368
 12/29  04:00:00,288.557329853,0.783575241902,0.0,0.0,24.9203635341,199.362908273,6.4841258086,4.29363253402,2.19049327458
 12/29  05:00:00,301.567706317,1.5671504838,0.0,0.0,24.9203635341,199.362908273,11.7152683959,9.52462063966,2.19064775621
 12/29  06:00:00,351.330623964,1.95893810475,0.0,0.0,49.8407270682,199.362908273,19.431171499,15.0638334905,4.36733800852
 12/29  07:00:00,428.417089478,29.0995720297,0.0,0.0,49.8407270682,199.362908273,1142.5786682,1138.21402684,4.3646413586
 12/29  08:00:00,518.530886117,29.0995720297,0.0,0.0,149.522181205,199.362908273,1272.96912955,1264.2132435,8.75588605259
 12/29  09:00:00,1049.0325748,29.0995720297,0.0,0.0,448.566543614,448.566543614,566.625180624,549.000095808,17.6250848164
 12/29  10:00:00,1012.06386245,29.0995720297,0.0,0.0,448.566543614,448.566543614,271.688141999,251.834562848,19.8535791509
 12/29  11:00:00,963.774788069,29.773634725,0.0,0.0,448.566543614,448.566543614,202.063851491,182.202123316,19.8617281754
 12/29  12:00:00,965.763613487,31.7818332238,0.0,0.0,448.566543614,448.566543614,184.273946667,162.126012637,22.1479340293
 12/29  13:00:00,916.823293197,32.6700782605,0.0,0.0,448.566543614,398.725816546,201.758367435,172.831922644,28.9264447906
 12/29  14:00:00,966.810263546,32.8608095566,0.0,0.0,448.566543614,448.566543614,156.853817966,130.200404598,26.6534133679
 12/29  15:00:00,965.421226026,31.5114186074,0.0,0.0,448.566543614,448.566543614,115.403903312,99.9882530677,15.415650244
 12/29  16:00:00,963.52549945,29.6114665018,0.0,0.0,448.566543614,448.566543614,123.683361409,106.076067194,17.6072942149
 12/29  17:00:00,1046.13845412,29.0995720297,0.0,0.0,448.566543614,448.566543614,190.525071718,168.408468446,22.1166032718
 12/29  18:00:00,950.41566992,29.0995720297,0.0,0.0,348.885089477,398.725816546,241.460750409,230.483719492,10.9770309172
 12/29  19:00:00,751.099705104,29.0995720297,0.0,0.0,249.203635341,299.044362409,299.029164865,288.07756297,10.9516018949
 12/29  20:00:00,726.644621709,29.0995720297,0.0,0.0,249.203635341,299.044362409,291.094703554,282.353885782,8.74081777179
 12/29  21:00:00,577.15354742,29.0995720297,0.0,0.0,149.522181205,249.203635341,329.341504312,320.592683497,8.74882081532
 12/29  22:00:00,552.711741273,29.0995720297,0.0,0.0,149.522181205,249.203635341,337.372236376,333.005760533,4.36647584339
 12/29  23:00:00,349.35693107,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044133709,0.0,2.19044133709
 12/29  24:00:00,299.992171656,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050323218,0.0,2.19050323218
 12/30  01:00:00,237.92924858,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057008244,0.0,2.19057008244
 12/30  02:00:00,237.929248919,0.0,0.0,0.0,24.9203635341,149.522181205,4.3609695018,0.0,4.3609695018
 12/30  03:00:00,237.929248854,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039992446,0.0,2.19039992446
 12/30  04:00:00,237.929248499,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904654451,0.0,2.1904654451
 12/30  05:00:00,250.151446305,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053090568,0.0,2.19053090568
 12/30  06:00:00,274.597345962,0.0,0.0,0.0,24.9203635341,149.522181205,4.3664325951,0.0,4.3664325951
 12/30  07:00:00,428.047341001,29.0995720297,0.0,0.0,49.8407270682,199.362908273,796.150424785,791.785497615,4.36492717013
 12/30  08:00:00,418.230418868,29.0995720297,0.0,0.0,49.8407270682,199.362908273,700.036174438,695.663697124,4.37247731371
 12/30  09:00:00,650.16684288,29.0995720297,0.0,0.0,249.203635341,249.203635341,502.408332626,493.666944469,8.74138815759
 12/30  10:00:00,613.470683467,29.0995720297,0.0,0.0,249.203635341,249.203635341,470.957454006,460.007321583,10.9501324231
 12/30  11:00:00,564.539628885,29.0995720297,0.0,0.0,249.203635341,249.203635341,424.825451045,416.067853332,8.75759771247
 12/30  12:00:00,564.503116011,29.0995720297,0.0,0.0,249.203635341,249.203635341,386.117350345,375.156793376,10.9605569688
 12/30  13:00:00,564.479041276,29.0995720297,0.0,0.0,249.203635341,249.203635341,363.424338933,352.477645368,10.9466935656
 12/30  14:00:00,564.467280751,29.0995720297,0.0,0.0,249.203635341,249.203635341,351.260171214,342.503667777,8.756503437
 12/30  15:00:00,315.404521747,29.0995720297,0.0,0.0,74.7610906023,174.442544739,529.440685305,520.699161622,8.74152368332
 12/30  16:00:00,315.428682844,29.0995720297,0.0,0.0,74.7610906023,174.442544739,564.986883347,558.431575906,6.55530744197
 12/30  17:00:00,398.505655483,29.0995720297,0.0,0.0,74.7610906023,174.442544739,587.220811652,580.662645408,6.55816624382
 12/30  18:00:00,377.543512046,29.0995720297,0.0,0.0,24.9203635341,149.522181205,651.61355604,647.248387013,4.36516902745
 12/30  19:00:00,347.930030974,0.0,0.0,0.0,24.9203635341,149.522181205,2.19242694445,0.0,2.19242694445
 12/30  20:00:00,323.48563553,0.0,0.0,0.0,24.9203635341,149.522181205,4.3650387793,0.0,4.3650387793
 12/30  21:00:00,323.48563589,0.0,0.0,0.0,24.9203635341,149.522181205,4.36495227587,0.0,4.36495227587
 12/30  22:00:00,299.042242398,0.0,0.0,0.0,24.9203635341,149.522181205,4.36856526898,0.0,4.36856526898
 12/30  23:00:00,274.595841868,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053857205,0.0,2.19053857205
 12/30  24:00:00,250.151446606,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060405089,0.0,2.19060405089
 12/31  01:00:00,237.928748884,0.0,0.0,0.0,24.9203635341,149.522181205,4.35906962672,0.0,4.35906962672
 12/31  02:00:00,237.928748864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944182982,0.0,2.18944182982
 12/31  03:00:00,237.928748836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948002556,0.0,2.18948002556
 12/31  04:00:00,237.928748822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951826787,0.0,2.18951826787
 12/31  05:00:00,250.150946621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955653509,0.0,2.18955653509
 12/31  06:00:00,274.596846661,0.0,0.0,0.0,24.9203635341,149.522181205,2.19261888176,0.0,2.19261888176
 12/31  07:00:00,323.4841334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962361419,0.0,2.18962361419
 12/31  08:00:00,313.753862355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966187668,0.0,2.18966187668
 12/31  09:00:00,296.66652905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934260584,0.0,2.18934260584
 12/31  10:00:00,259.999935623,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894387237,0.0,2.1894387237
 12/31  11:00:00,211.111144411,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962799895,0.0,2.18962799895
 12/31  12:00:00,250.204300748,9.68758706453,6.21435102792,0.0,24.9203635341,149.522181205,4.36321168295,0.0,4.36321168295
 12/31  13:00:00,250.383774952,17.4502654024,2.17270451913,0.0,24.9203635341,149.522181205,2.1914677617,0.0,2.1914677617
 12/31  14:00:00,232.009074408,20.8954221486,0.0,0.0,24.9203635341,149.522181205,4.36919613525,0.0,4.36919613525
 12/31  15:00:00,222.78384564,11.6716979246,0.0,0.0,24.9203635341,149.522181205,4.36335739849,0.0,4.36335739849
 12/31  16:00:00,211.111144411,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896441667,0.0,2.1896441667
 12/31  17:00:00,294.174602293,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896825539,0.0,2.1896825539
 12/31  18:00:00,347.928529041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942041264,0.0,2.18942041264
 12/31  19:00:00,347.928529012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945909335,0.0,2.18945909335
 12/31  20:00:00,323.484133394,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894977122,0.0,2.1894977122
 12/31  21:00:00,323.484133392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953627301,0.0,2.18953627301
 12/31  22:00:00,299.041242874,0.0,0.0,0.0,24.9203635341,149.522181205,4.36473566022,0.0,4.36473566022
 12/31  23:00:00,274.5953422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964029949,0.0,2.18964029949
 12/31  24:00:00,251.330142251,1.17536286285,0.0,0.0,24.9203635341,149.522181205,7.03770756796,4.84802892757,2.18967864039
